Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,15.0,4.85,3.0,15.0,12.71,0.0
2016,1,1,8,0,0.0,30.0,4.9,3.0,30.0,27.92,16.91
2016,1,1,8,15,16.5,49.5,4.95,3.0,52.5,60.53,46.94
2016,1,1,8,30,33.0,69.0,5.0,3.0,75.0,90.3,74.27
2016,1,1,8,45,43.5,89.0,5.05,3.5,99.5,118.65,100.01
2016,1,1,9,0,54.0,109.0,5.1,4.0,124.0,147.92,126.18
2016,1,1,9,15,63.0,127.5,5.05,4.0,147.5,175.19,150.37
2016,1,1,9,30,72.0,146.0,5.0,4.0,171.0,203.36,174.98
2016,1,1,9,45,40.0,148.0,5.0,4.0,162.5,180.33,153.85
2016,1,1,10,0,8.0,150.0,5.0,4.0,154.0,142.99,120.11
2016,1,1,10,15,54.5,183.0,4.95,4.0,209.5,232.22,198.38
2016,1,1,10,30,101.0,216.0,4.9,4.0,265.0,312.63,267.55
2016,1,1,10,45,148.0,230.0,4.85,4.5,306.5,391.24,333.43
2016,1,1,11,0,195.0,244.0,4.8,5.0,348.0,454.55,385.56
2016,1,1,11,15,225.0,251.5,4.7,5.0,376.0,495.46,418.88
2016,1,1,11,30,255.0,259.0,4.6,5.0,404.0,557.99,468.9
2016,1,1,11,45,136.0,239.5,4.6,5.0,317.0,399.09,336.37
2016,1,1,12,0,17.0,220.0,4.6,5.0,230.0,218.18,181.79
2016,1,1,12,15,48.0,247.5,4.6,5.0,276.5,300.74,252.32
2016,1,1,12,30,79.0,275.0,4.6,5.0,323.0,365.37,306.57
2016,1,1,12,45,39.5,196.0,4.6,5.5,220.0,232.39,194.47
2016,1,1,13,0,0.0,117.0,4.6,6.0,117.0,99.2,79.92
2016,1,1,13,15,4.5,157.5,4.55,6.0,160.5,142.22,116.99
2016,1,1,13,30,9.0,198.0,4.5,6.0,204.0,187.65,155.66
2016,1,1,13,45,6.0,185.5,4.45,6.0,189.5,172.3,142.64
2016,1,1,14,0,3.0,173.0,4.4,6.0,175.0,157.22,129.92
2016,1,1,14,15,1.5,91.5,4.3,6.0,92.5,77.69,61.96
2016,1,1,14,30,0.0,10.0,4.2,6.0,10.0,8.25,1.58
2016,1,1,14,45,3.5,83.5,4.1,6.0,85.5,72.38,57.8
2016,1,1,15,0,7.0,157.0,4.0,6.0,161.0,148.26,123.5
2016,1,1,15,15,4.0,144.5,3.8,5.5,146.5,134.19,111.65
2016,1,1,15,30,1.0,132.0,3.6,5.0,132.0,120.51,100.15
2016,1,1,15,45,0.5,116.0,3.4,5.0,116.0,105.24,87.05
2016,1,1,16,0,0.0,100.0,3.2,5.0,100.0,90.11,73.94
2016,1,1,16,15,0.0,83.0,3.0,4.5,83.0,74.33,60.19
2016,1,1,16,30,0.0,66.0,2.8,4.0,66.0,58.55,46.21
2016,1,1,16,45,0.0,49.5,2.6,4.0,49.5,43.25,32.38
2016,1,1,17,0,0.0,33.0,2.4,4.0,33.0,27.75,18.29
2016,1,1,17,15,0.0,19.5,2.35,4.0,19.5,16.09,6.74
2016,1,1,17,30,0.0,6.0,2.3,4.0,6.0,5.12,0.0
2016,1,1,17,45,0.0,3.0,2.3,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,10.31,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,21.3,11.5
2016,1,2,8,15,1.0,44.5,1.55,4.0,45.0,41.34,30.19
2016,1,2,8,30,2.0,64.0,1.6,4.0,65.0,60.72,47.81
2016,1,2,8,45,11.0,83.0,1.7,4.0,86.5,83.93,68.77
2016,1,2,9,0,20.0,102.0,1.8,4.0,108.0,107.95,90.26
2016,1,2,9,15,26.0,120.0,1.8,4.0,128.5,140.31,118.62
2016,1,2,9,30,32.0,138.0,1.8,4.0,149.0,164.14,139.19
2016,1,2,9,45,16.0,103.5,1.85,4.0,109.0,102.02,84.78
2016,1,2,10,0,0.0,69.0,1.9,4.0,69.0,57.21,44.95
2016,1,2,10,15,0.0,94.5,1.85,4.0,94.5,79.69,64.54
2016,1,2,10,30,0.0,120.0,1.8,4.0,120.0,103.51,85.01
2016,1,2,10,45,16.0,167.0,1.8,4.0,175.5,164.22,137.5
2016,1,2,11,0,32.0,214.0,1.8,4.0,231.0,246.93,207.17
2016,1,2,11,15,22.0,207.5,1.75,4.0,219.0,211.04,176.21
2016,1,2,11,30,12.0,201.0,1.7,4.0,207.0,194.02,161.38
2016,1,2,11,45,6.0,143.5,1.7,4.0,146.5,130.22,107.21
2016,1,2,12,0,0.0,86.0,1.7,4.0,86.0,71.51,56.66
2016,1,2,12,15,0.0,80.0,1.75,4.0,80.0,66.5,52.37
2016,1,2,12,30,0.0,74.0,1.8,4.0,74.0,61.48,48.02
2016,1,2,12,45,0.0,95.5,1.85,4.5,95.5,79.65,63.61
2016,1,2,13,0,0.0,117.0,1.9,5.0,117.0,99.19,80.23
2016,1,2,13,15,31.5,187.5,1.85,5.0,206.0,214.73,179.28
2016,1,2,13,30,63.0,258.0,1.8,5.0,295.0,328.53,273.46
2016,1,2,13,45,36.0,224.5,1.75,5.5,245.5,262.03,217.41
2016,1,2,14,0,9.0,191.0,1.7,6.0,196.0,181.36,149.6
2016,1,2,14,15,4.5,117.5,1.6,6.0,120.0,104.49,84.91
2016,1,2,14,30,0.0,44.0,1.5,6.0,44.0,36.42,26.22
2016,1,2,14,45,5.5,104.0,1.45,6.0,106.5,93.04,75.72
2016,1,2,15,0,11.0,164.0,1.4,6.0,169.0,158.95,132.28
2016,1,2,15,15,8.0,150.5,1.3,5.5,154.0,143.69,119.47
2016,1,2,15,30,5.0,137.0,1.2,5.0,139.0,128.8,107.09
2016,1,2,15,45,2.5,121.5,1.2,5.0,122.5,112.5,93.19
2016,1,2,16,0,0.0,106.0,1.2,5.0,106.0,96.54,79.42
2016,1,2,16,15,0.0,88.0,1.05,4.5,88.0,79.69,64.85
2016,1,2,16,30,0.0,70.0,0.9,4.0,70.0,62.84,50.01
2016,1,2,16,45,0.0,53.0,0.8,4.0,53.0,47.04,35.77
2016,1,2,17,0,0.0,36.0,0.7,4.0,36.0,31.02,21.2
2016,1,2,17,15,0.0,21.5,0.65,4.0,21.5,17.76,8.29
2016,1,2,17,30,0.0,7.0,0.6,4.0,7.0,5.97,0.0
2016,1,2,17,45,0.0,3.5,0.55,4.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,73.44,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,199.05,148.99
2016,1,3,8,15,438.5,39.0,2.45,5.5,103.5,277.91,228.46
2016,1,3,8,30,541.0,49.0,2.5,6.0,148.0,367.78,309.31
2016,1,3,8,45,604.0,55.5,2.55,6.5,195.5,440.76,373.85
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,518.86,440.09
2016,1,3,9,15,707.5,67.0,2.6,7.5,289.0,584.51,493.6
2016,1,3,9,30,748.0,72.0,2.6,8.0,335.0,648.09,542.68
2016,1,3,9,45,543.0,119.0,2.65,9.0,322.0,576.14,481.94
2016,1,3,10,0,338.0,166.0,2.7,10.0,309.0,471.68,393.97
2016,1,3,10,15,239.0,192.5,2.65,10.5,298.0,432.4,359.29
2016,1,3,10,30,140.0,219.0,2.6,11.0,287.0,367.55,303.53
2016,1,3,10,45,189.5,230.0,2.55,11.5,328.0,428.09,352.26
2016,1,3,11,0,239.0,241.0,2.5,12.0,369.0,491.05,401.23
2016,1,3,11,15,566.0,165.5,2.5,12.0,483.5,758.35,610.42
2016,1,3,11,30,893.0,90.0,2.5,12.0,598.0,1000.7,780.35
2016,1,3,11,45,611.5,175.5,2.5,12.5,527.5,843.5,665.08
2016,1,3,12,0,330.0,261.0,2.5,13.0,457.0,641.16,510.91
2016,1,3,12,15,273.0,273.0,2.5,13.0,436.5,600.94,480.4
2016,1,3,12,30,216.0,285.0,2.5,13.0,416.0,537.12,430.88
2016,1,3,12,45,161.0,283.5,2.55,13.5,381.0,479.82,385.2
2016,1,3,13,0,106.0,282.0,2.6,14.0,346.0,400.73,322.23
2016,1,3,13,15,225.0,267.0,2.65,14.0,399.0,521.88,420.31
2016,1,3,13,30,344.0,252.0,2.7,14.0,452.0,640.09,512.36
2016,1,3,13,45,359.5,240.0,2.75,14.0,443.5,635.38,509.26
2016,1,3,14,0,375.0,228.0,2.8,14.0,435.0,628.84,505.72
2016,1,3,14,15,624.0,156.0,2.8,14.0,481.5,794.77,634.16
2016,1,3,14,30,873.0,84.0,2.8,14.0,528.0,912.14,718.41
2016,1,3,14,45,858.5,81.5,2.8,14.0,495.0,869.89,688.52
2016,1,3,15,0,844.0,79.0,2.8,14.0,462.0,825.66,658.39
2016,1,3,15,15,822.0,76.0,2.6,13.5,422.5,773.09,621.55
2016,1,3,15,30,800.0,73.0,2.4,13.0,383.0,719.64,583.46
2016,1,3,15,45,774.0,68.0,2.25,13.0,339.0,660.4,539.45
2016,1,3,16,0,748.0,63.0,2.1,13.0,295.0,601.31,493.95
2016,1,3,16,15,700.0,58.0,1.85,12.0,247.5,528.87,436.4
2016,1,3,16,30,652.0,53.0,1.6,11.0,200.0,459.24,378.78
2016,1,3,16,45,582.0,45.0,1.4,10.0,153.0,383.09,313.55
2016,1,3,17,0,512.0,37.0,1.2,9.0,106.0,309.01,247.29
2016,1,3,17,15,371.0,26.0,1.2,8.5,65.0,209.58,151.59
2016,1,3,17,30,230.0,15.0,1.2,8.0,24.0,95.71,0.0
2016,1,3,17,45,115.0,7.5,1.25,7.5,12.0,6.4,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.5,96.37,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,67.0,246.71,186.51
2016,1,4,8,15,574.0,32.5,3.4,2.5,115.0,329.53,273.81
2016,1,4,8,30,674.0,40.0,3.3,3.0,163.0,422.39,358.99
2016,1,4,8,45,731.0,44.5,3.25,3.5,213.0,496.31,425.45
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,574.35,492.32
2016,1,4,9,15,824.0,52.5,3.2,5.0,311.0,640.68,545.9
2016,1,4,9,30,860.0,56.0,3.2,6.0,359.0,701.83,591.09
2016,1,4,9,45,884.0,58.5,3.25,7.0,402.0,759.17,631.99
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,816.03,671.31
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,865.08,704.12
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,912.4,734.91
2016,1,4,10,45,951.5,66.5,3.05,9.5,550.5,951.62,759.62
2016,1,4,11,0,962.0,68.0,3.0,10.0,581.0,988.19,782.14
2016,1,4,11,15,969.5,69.0,2.95,10.0,604.0,1018.4,801.41
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,1045.41,818.44
2016,1,4,11,45,977.0,72.5,2.85,10.5,641.5,1063.62,827.9
2016,1,4,12,0,977.0,75.0,2.8,11.0,656.0,1078.14,834.98
2016,1,4,12,15,978.5,75.5,2.75,11.0,662.0,1087.85,840.46
2016,1,4,12,30,980.0,76.0,2.7,11.0,668.0,1093.8,843.61
2016,1,4,12,45,978.0,76.0,2.65,11.5,665.5,1091.81,840.05
2016,1,4,13,0,976.0,76.0,2.6,12.0,663.0,1086.03,834.23
2016,1,4,13,15,972.0,75.5,2.6,12.0,652.0,1073.88,826.49
2016,1,4,13,30,968.0,75.0,2.6,12.0,641.0,1058.1,816.5
2016,1,4,13,45,960.5,74.5,2.6,12.0,621.5,1035.38,801.95
2016,1,4,14,0,953.0,74.0,2.6,12.0,602.0,1009.37,785.27
2016,1,4,14,15,942.5,72.5,2.6,12.0,575.0,976.15,763.63
2016,1,4,14,30,932.0,71.0,2.6,12.0,548.0,940.12,739.98
2016,1,4,14,45,915.5,70.0,2.6,12.0,513.0,896.94,711.08
2016,1,4,15,0,899.0,69.0,2.6,12.0,478.0,851.79,680.48
2016,1,4,15,15,878.0,66.5,2.45,11.5,438.0,799.44,644.22
2016,1,4,15,30,857.0,64.0,2.3,11.0,398.0,753.09,611.83
2016,1,4,15,45,826.0,60.5,2.15,11.0,352.0,689.82,564.84
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,627.0,517.07
2016,1,4,16,15,748.5,52.5,1.8,9.5,257.5,554.08,460.16
2016,1,4,16,30,702.0,48.0,1.6,8.0,209.0,483.84,402.7
2016,1,4,16,45,626.5,41.5,1.45,7.0,160.0,399.24,330.36
2016,1,4,17,0,551.0,35.0,1.3,6.0,111.0,321.2,260.33
2016,1,4,17,15,410.5,25.0,1.3,5.5,68.5,220.34,163.27
2016,1,4,17,30,270.0,15.0,1.3,5.0,26.0,110.51,0.0
2016,1,4,17,45,135.0,7.5,1.35,4.5,13.0,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.5,2.75,1.0,28.5,67.36,0.0
2016,1,5,8,0,301.0,31.0,2.8,1.0,57.0,184.57,139.41
2016,1,5,8,15,404.0,42.0,2.8,1.0,101.0,262.83,219.57
2016,1,5,8,30,507.0,53.0,2.8,1.0,145.0,352.12,301.81
2016,1,5,8,45,573.5,60.0,2.8,1.5,192.5,426.19,368.56
2016,1,5,9,0,640.0,67.0,2.8,2.0,240.0,505.68,437.33
2016,1,5,9,15,681.5,72.0,2.75,2.5,286.0,570.96,491.65
2016,1,5,9,30,723.0,77.0,2.7,3.0,332.0,638.33,545.21
2016,1,5,9,45,753.5,80.0,2.7,3.5,374.0,692.05,585.12
2016,1,5,10,0,784.0,83.0,2.7,4.0,416.0,750.72,627.86
2016,1,5,10,15,803.5,86.0,2.65,4.5,452.0,800.0,662.03
2016,1,5,10,30,823.0,89.0,2.6,5.0,488.0,847.99,694.53
2016,1,5,10,45,839.0,90.5,2.6,5.5,518.5,889.46,722.03
2016,1,5,11,0,855.0,92.0,2.6,6.0,549.0,928.86,747.7
2016,1,5,11,15,863.5,93.5,2.6,6.5,571.0,958.81,766.33
2016,1,5,11,30,872.0,95.0,2.6,7.0,593.0,985.9,782.93
2016,1,5,11,45,890.5,90.5,2.6,7.5,610.0,1000.98,791.07
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,1024.23,805.14
2016,1,5,12,15,910.5,86.5,2.6,8.5,633.0,1033.51,809.47
2016,1,5,12,30,912.0,87.0,2.6,9.0,639.0,1039.3,811.7
2016,1,5,12,45,646.0,171.5,2.6,10.0,562.0,890.09,703.98
2016,1,5,13,0,380.0,256.0,2.6,11.0,485.0,687.59,550.48
2016,1,5,13,15,310.0,264.5,2.6,11.0,449.5,625.2,503.61
2016,1,5,13,30,240.0,273.0,2.6,11.0,414.0,541.72,439.11
2016,1,5,13,45,120.0,181.0,2.6,11.0,251.5,311.91,257.03
2016,1,5,14,0,0.0,89.0,2.6,11.0,89.0,73.99,57.25
2016,1,5,14,15,164.0,152.5,2.55,11.0,237.0,333.86,278.85
2016,1,5,14,30,328.0,216.0,2.5,11.0,385.0,554.49,455.46
2016,1,5,14,45,331.0,200.5,2.45,11.0,361.5,529.11,435.11
2016,1,5,15,0,334.0,185.0,2.4,11.0,338.0,502.57,415.33
2016,1,5,15,15,167.0,148.5,2.25,10.5,225.0,296.3,248.04
2016,1,5,15,30,0.0,112.0,2.1,10.0,112.0,98.22,78.87
2016,1,5,15,45,0.0,98.5,1.95,10.0,98.5,85.92,68.8
2016,1,5,16,0,0.0,85.0,1.8,10.0,85.0,73.7,58.4
2016,1,5,16,15,0.0,71.0,1.65,9.5,71.0,61.03,47.58
2016,1,5,16,30,0.0,57.0,1.5,9.0,57.0,48.39,36.59
2016,1,5,16,45,0.0,43.0,1.4,8.5,43.0,35.75,25.43
2016,1,5,17,0,0.0,29.0,1.3,8.0,29.0,23.95,14.88
2016,1,5,17,15,0.0,17.5,1.4,8.0,17.5,14.42,5.91
2016,1,5,17,30,0.0,6.0,1.5,8.0,6.0,4.92,0.0
2016,1,5,17,45,0.0,3.0,1.6,8.0,3.0,2.56,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.5,47.67,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,51.0,140.33,103.63
2016,1,6,8,15,281.5,49.5,2.1,5.5,92.5,211.83,173.7
2016,1,6,8,30,380.0,64.0,2.1,6.0,134.0,294.7,247.9
2016,1,6,8,45,440.0,75.5,2.15,6.5,178.5,362.0,307.43
2016,1,6,9,0,500.0,87.0,2.2,7.0,223.0,434.88,369.6
2016,1,6,9,15,546.0,94.5,2.2,7.0,267.0,503.4,426.57
2016,1,6,9,30,592.0,102.0,2.2,7.0,311.0,571.51,481.51
2016,1,6,9,45,622.5,108.0,2.25,7.5,351.0,628.53,525.4
2016,1,6,10,0,653.0,114.0,2.3,8.0,391.0,686.08,567.8
2016,1,6,10,15,326.5,74.5,2.3,8.0,213.0,389.54,330.41
2016,1,6,10,30,0.0,35.0,2.3,8.0,35.0,28.94,19.43
2016,1,6,10,45,0.0,67.5,2.3,8.5,67.5,55.99,42.85
2016,1,6,11,0,0.0,100.0,2.3,9.0,100.0,83.99,66.57
2016,1,6,11,15,0.0,102.0,2.3,9.0,102.0,85.69,67.87
2016,1,6,11,30,0.0,104.0,2.3,9.0,104.0,87.41,69.23
2016,1,6,11,45,0.0,91.5,2.35,9.5,91.5,76.11,59.45
2016,1,6,12,0,0.0,79.0,2.4,10.0,79.0,65.66,50.45
2016,1,6,12,15,0.0,90.5,2.35,10.0,90.5,75.29,58.58
2016,1,6,12,30,0.0,102.0,2.3,10.0,102.0,85.47,67.15
2016,1,6,12,45,3.5,148.5,2.3,10.5,150.5,132.17,106.27
2016,1,6,13,0,7.0,195.0,2.3,11.0,199.0,181.6,146.98
2016,1,6,13,15,3.5,151.5,2.25,11.0,153.5,135.17,108.45
2016,1,6,13,30,0.0,108.0,2.2,11.0,108.0,90.98,71.54
2016,1,6,13,45,1.0,140.0,2.2,11.0,140.5,121.99,97.7
2016,1,6,14,0,2.0,172.0,2.2,11.0,173.0,154.79,125.1
2016,1,6,14,15,1.0,124.5,2.15,11.0,125.0,107.73,85.93
2016,1,6,14,30,0.0,77.0,2.1,11.0,77.0,63.93,49.09
2016,1,6,14,45,0.0,85.0,2.05,11.0,85.0,70.63,54.95
2016,1,6,15,0,0.0,93.0,2.0,11.0,93.0,78.21,61.52
2016,1,6,15,15,78.0,132.0,1.75,10.5,162.5,205.12,171.49
2016,1,6,15,30,156.0,171.0,1.5,10.0,232.0,311.47,260.65
2016,1,6,15,45,138.5,155.0,1.3,10.0,204.5,275.4,230.12
2016,1,6,16,0,121.0,139.0,1.1,10.0,177.0,240.86,201.21
2016,1,6,16,15,105.0,118.0,0.95,10.0,147.5,202.29,168.62
2016,1,6,16,30,89.0,97.0,0.8,10.0,118.0,165.16,136.65
2016,1,6,16,45,71.5,75.5,0.65,10.0,90.0,127.96,104.05
2016,1,6,17,0,54.0,54.0,0.5,10.0,62.0,92.16,72.21
2016,1,6,17,15,27.0,34.0,0.5,9.5,38.0,48.43,33.05
2016,1,6,17,30,0.0,14.0,0.5,9.0,14.0,11.56,0.0
2016,1,6,17,45,0.0,7.0,0.5,9.0,7.0,5.97,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,77.06,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,207.47,152.64
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,287.31,233.92
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,378.47,315.83
2016,1,7,8,45,637.5,52.0,2.15,7.5,199.5,451.41,379.94
2016,1,7,9,0,699.0,58.0,2.2,8.0,248.0,525.62,442.61
2016,1,7,9,15,738.5,62.0,2.2,8.5,294.5,591.22,495.62
2016,1,7,9,30,778.0,66.0,2.2,9.0,341.0,658.49,546.66
2016,1,7,9,45,808.5,68.0,2.2,10.0,384.0,717.82,588.16
2016,1,7,10,0,839.0,70.0,2.2,11.0,427.0,777.24,628.37
2016,1,7,10,15,857.5,72.5,2.1,11.5,464.0,827.01,660.69
2016,1,7,10,30,876.0,75.0,2.0,12.0,501.0,875.34,691.14
2016,1,7,10,45,893.5,75.0,1.95,13.0,532.0,908.42,709.38
2016,1,7,11,0,911.0,75.0,1.9,14.0,563.0,948.33,732.1
2016,1,7,11,15,919.5,76.0,1.9,15.0,586.0,978.64,748.4
2016,1,7,11,30,928.0,77.0,1.9,16.0,609.0,1005.99,762.65
2016,1,7,11,45,934.5,77.0,1.95,17.0,624.5,1026.95,773.27
2016,1,7,12,0,941.0,77.0,2.0,18.0,640.0,1044.57,781.79
2016,1,7,12,15,944.0,77.5,1.95,18.5,647.0,1055.85,786.37
2016,1,7,12,30,947.0,78.0,1.9,19.0,654.0,1063.51,788.79
2016,1,7,12,45,950.0,76.5,1.85,19.5,653.0,1064.97,787.38
2016,1,7,13,0,953.0,75.0,1.8,20.0,652.0,1062.73,783.84
2016,1,7,13,15,950.0,74.5,1.8,20.0,642.0,1052.06,777.36
2016,1,7,13,30,947.0,74.0,1.8,20.0,632.0,1037.8,768.82
2016,1,7,13,45,943.0,72.5,1.8,20.0,614.0,1017.78,756.7
2016,1,7,14,0,939.0,71.0,1.8,20.0,596.0,994.38,742.52
2016,1,7,14,15,929.0,69.5,1.85,20.0,570.0,962.15,723.19
2016,1,7,14,30,919.0,68.0,1.9,20.0,544.0,927.12,701.91
2016,1,7,14,45,905.0,66.5,1.95,20.0,510.5,886.0,676.25
2016,1,7,15,0,891.0,65.0,2.0,20.0,477.0,842.77,648.78
2016,1,7,15,15,871.5,62.5,1.8,19.5,437.5,791.97,614.43
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,740.05,578.77
2016,1,7,15,45,822.5,57.5,1.45,18.5,353.5,686.58,541.7
2016,1,7,16,0,793.0,55.0,1.3,18.0,309.0,626.25,498.6
2016,1,7,16,15,749.5,51.0,1.3,16.5,261.5,555.89,447.33
2016,1,7,16,30,706.0,47.0,1.3,15.0,214.0,487.94,394.86
2016,1,7,16,45,633.5,41.0,1.35,14.0,165.0,405.1,327.16
2016,1,7,17,0,561.0,35.0,1.4,13.0,116.0,328.55,261.07
2016,1,7,17,15,427.5,26.0,1.5,12.5,73.5,230.34,171.57
2016,1,7,17,30,294.0,17.0,1.6,12.0,31.0,137.56,0.0
2016,1,7,17,45,147.0,8.5,1.7,11.5,15.5,53.22,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,72.72,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,197.29,144.66
2016,1,8,8,15,447.0,38.5,3.25,8.5,104.0,276.81,224.94
2016,1,8,8,30,553.0,48.0,3.3,9.0,149.0,367.72,306.38
2016,1,8,8,45,616.0,54.5,3.35,10.0,197.5,441.04,370.45
2016,1,8,9,0,679.0,61.0,3.4,11.0,246.0,519.55,436.05
2016,1,8,9,15,719.0,65.5,3.5,11.5,292.0,581.03,486.53
2016,1,8,9,30,759.0,70.0,3.6,12.0,338.0,648.52,539.02
2016,1,8,9,45,790.5,72.0,3.7,12.5,381.0,708.03,582.83
2016,1,8,10,0,822.0,74.0,3.8,13.0,424.0,767.71,625.76
2016,1,8,10,15,841.0,76.5,3.8,13.5,461.0,817.43,659.88
2016,1,8,10,30,860.0,79.0,3.8,14.0,498.0,865.77,692.4
2016,1,8,10,45,877.0,79.5,3.85,15.0,529.0,908.12,719.0
2016,1,8,11,0,894.0,80.0,3.9,16.0,560.0,938.41,736.63
2016,1,8,11,15,703.0,142.0,3.85,16.0,529.0,869.14,685.4
2016,1,8,11,30,512.0,204.0,3.8,16.0,498.0,760.69,604.24
2016,1,8,11,45,702.0,150.0,3.8,16.5,565.0,904.07,708.61
2016,1,8,12,0,892.0,96.0,3.8,17.0,632.0,1031.09,794.55
2016,1,8,12,15,475.0,184.0,3.7,17.0,469.5,720.38,569.94
2016,1,8,12,30,58.0,272.0,3.6,17.0,307.0,338.75,269.04
2016,1,8,12,45,109.0,282.5,3.55,17.5,349.0,403.07,321.67
2016,1,8,13,0,160.0,293.0,3.5,18.0,391.0,488.91,388.01
2016,1,8,13,15,231.0,280.5,3.35,18.0,419.0,543.6,431.3
2016,1,8,13,30,302.0,268.0,3.2,18.0,447.0,617.86,488.2
2016,1,8,13,45,206.0,265.0,3.1,18.5,385.5,495.46,393.0
2016,1,8,14,0,110.0,262.0,3.0,19.0,324.0,377.32,299.84
2016,1,8,14,15,240.0,237.5,2.8,19.0,364.5,486.97,388.65
2016,1,8,14,30,370.0,213.0,2.6,19.0,405.0,589.09,468.08
2016,1,8,14,45,384.5,195.5,2.45,19.0,384.5,570.18,454.03
2016,1,8,15,0,399.0,178.0,2.3,19.0,364.0,566.84,451.93
2016,1,8,15,15,587.5,129.5,2.0,18.5,377.5,654.51,521.09
2016,1,8,15,30,776.0,81.0,1.7,18.0,391.0,715.39,565.35
2016,1,8,15,45,756.0,74.5,1.45,17.5,348.5,659.76,524.33
2016,1,8,16,0,736.0,68.0,1.2,17.0,306.0,603.76,482.67
2016,1,8,16,15,689.0,62.5,1.15,16.0,258.5,535.85,431.6
2016,1,8,16,30,642.0,57.0,1.1,15.0,211.0,466.93,377.47
2016,1,8,16,45,577.5,49.0,1.05,14.5,163.5,389.19,313.18
2016,1,8,17,0,513.0,41.0,1.0,14.0,116.0,317.28,250.8
2016,1,8,17,15,256.5,36.0,1.0,13.5,73.5,172.96,128.83
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,36.04,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,13.23,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,205.5,13.5,5.45,4.5,31.5,83.87,0.0
2016,1,9,8,0,411.0,27.0,5.8,5.0,63.0,223.27,166.2
2016,1,9,8,15,516.0,35.5,6.1,5.0,110.0,299.76,248.18
2016,1,9,8,30,621.0,44.0,6.4,5.0,157.0,392.92,335.21
2016,1,9,8,45,680.5,49.5,6.75,5.5,206.5,466.99,403.69
2016,1,9,9,0,740.0,55.0,7.1,6.0,256.0,545.48,473.69
2016,1,9,9,15,778.5,59.0,7.1,6.0,304.0,612.27,532.04
2016,1,9,9,30,817.0,63.0,7.1,6.0,352.0,680.62,588.51
2016,1,9,9,45,845.5,65.5,7.1,6.5,396.5,740.74,635.16
2016,1,9,10,0,874.0,68.0,7.1,7.0,441.0,800.76,680.67
2016,1,9,10,15,892.0,70.0,7.05,7.5,479.0,842.68,710.75
2016,1,9,10,30,910.0,72.0,7.0,8.0,517.0,890.69,745.18
2016,1,9,10,45,923.5,73.5,6.95,8.5,548.0,932.2,774.04
2016,1,9,11,0,937.0,75.0,6.9,9.0,579.0,971.34,800.77
2016,1,9,11,15,945.0,76.0,6.85,9.0,603.0,1002.01,822.38
2016,1,9,11,30,953.0,77.0,6.8,9.0,627.0,1029.6,841.69
2016,1,9,11,45,957.0,78.0,6.75,9.0,642.0,1050.01,855.67
2016,1,9,12,0,961.0,79.0,6.7,9.0,657.0,1066.91,867.19
2016,1,9,12,15,963.0,79.5,6.65,9.0,664.0,1077.57,874.23
2016,1,9,12,30,965.0,80.0,6.6,9.0,671.0,1084.53,878.74
2016,1,9,12,45,964.5,79.5,6.55,9.5,669.5,1083.95,876.26
2016,1,9,13,0,964.0,79.0,6.5,10.0,668.0,1079.63,871.26
2016,1,9,13,15,960.5,79.0,6.45,10.0,657.5,1069.21,863.66
2016,1,9,13,30,957.0,79.0,6.4,10.0,647.0,1055.16,853.61
2016,1,9,13,45,950.0,78.0,6.4,10.0,628.5,1032.89,837.98
2016,1,9,14,0,943.0,77.0,6.4,10.0,610.0,1007.31,820.03
2016,1,9,14,15,933.5,76.0,6.35,9.5,583.5,976.24,799.23
2016,1,9,14,30,924.0,75.0,6.3,9.0,557.0,942.31,776.21
2016,1,9,14,45,907.5,73.5,6.25,9.0,523.0,898.96,744.42
2016,1,9,15,0,891.0,72.0,6.2,9.0,489.0,853.62,710.91
2016,1,9,15,15,870.5,69.5,6.05,8.5,449.0,809.88,679.18
2016,1,9,15,30,850.0,67.0,5.9,8.0,409.0,756.56,639.38
2016,1,9,15,45,816.0,64.5,5.8,8.0,363.5,692.58,589.36
2016,1,9,16,0,782.0,62.0,5.7,8.0,318.0,629.21,538.73
2016,1,9,16,15,736.5,57.5,5.35,7.5,269.0,557.2,477.82
2016,1,9,16,30,691.0,53.0,5.0,7.0,220.0,487.71,417.07
2016,1,9,16,45,613.5,47.0,4.7,6.5,170.5,402.4,341.09
2016,1,9,17,0,536.0,41.0,4.4,6.0,121.0,328.95,272.79
2016,1,9,17,15,404.5,30.5,4.2,5.5,77.5,231.11,180.84
2016,1,9,17,30,273.0,20.0,4.0,5.0,34.0,137.98,28.38
2016,1,9,17,45,136.5,10.0,3.85,4.5,17.0,51.5,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.5,80.49,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,63.0,215.31,162.48
2016,1,10,8,15,494.5,38.5,3.2,0.5,110.5,296.94,247.88
2016,1,10,8,30,600.0,48.0,3.3,1.0,158.0,389.9,333.59
2016,1,10,8,45,663.0,54.0,3.45,1.5,208.0,460.56,398.31
2016,1,10,9,0,726.0,60.0,3.6,2.0,258.0,541.17,468.73
2016,1,10,9,15,765.5,64.5,3.5,2.5,306.5,608.83,525.17
2016,1,10,9,30,805.0,69.0,3.4,3.0,355.0,678.12,579.57
2016,1,10,9,45,833.0,72.0,3.35,3.5,399.0,738.22,624.11
2016,1,10,10,0,861.0,75.0,3.3,4.0,443.0,798.17,667.3
2016,1,10,10,15,879.5,77.5,3.15,4.0,481.5,849.1,703.12
2016,1,10,10,30,898.0,80.0,3.0,4.0,520.0,898.51,737.03
2016,1,10,10,45,911.0,82.0,2.85,4.5,551.5,931.08,756.51
2016,1,10,11,0,924.0,84.0,2.7,5.0,583.0,970.14,780.41
2016,1,10,11,15,932.5,85.5,2.55,5.5,606.5,1001.71,798.36
2016,1,10,11,30,941.0,87.0,2.4,6.0,630.0,1030.26,813.9
2016,1,10,11,45,942.0,89.0,2.25,6.5,645.0,1048.85,822.28
2016,1,10,12,0,943.0,91.0,2.1,7.0,660.0,1063.9,828.2
2016,1,10,12,15,944.5,91.5,2.0,7.0,667.0,1074.01,832.97
2016,1,10,12,30,946.0,92.0,1.9,7.0,674.0,1080.47,835.42
2016,1,10,12,45,945.0,92.0,1.8,7.5,672.0,1080.12,831.94
2016,1,10,13,0,944.0,92.0,1.7,8.0,670.0,1076.08,826.22
2016,1,10,13,15,940.5,91.5,1.65,8.0,660.0,1065.27,818.55
2016,1,10,13,30,937.0,91.0,1.6,8.0,650.0,1050.9,808.76
2016,1,10,13,45,928.0,90.5,1.55,8.0,630.5,1027.69,793.23
2016,1,10,14,0,919.0,90.0,1.5,8.0,611.0,1001.31,775.76
2016,1,10,14,15,908.0,88.5,1.5,8.0,584.5,979.08,762.06
2016,1,10,14,30,897.0,87.0,1.5,8.0,558.0,943.33,738.99
2016,1,10,14,45,884.5,84.0,1.55,8.0,524.5,901.85,712.59
2016,1,10,15,0,872.0,81.0,1.6,8.0,491.0,858.12,684.22
2016,1,10,15,15,836.5,72.0,1.55,7.5,439.5,786.45,634.96
2016,1,10,15,30,801.0,63.0,1.5,7.0,388.0,714.71,584.65
2016,1,10,15,45,750.0,67.5,1.45,7.0,345.0,649.11,536.56
2016,1,10,16,0,699.0,72.0,1.4,7.0,302.0,589.12,490.52
2016,1,10,16,15,655.0,66.0,1.25,6.5,256.0,520.09,435.09
2016,1,10,16,30,611.0,60.0,1.1,6.0,210.0,453.8,379.83
2016,1,10,16,45,535.0,53.0,1.0,5.5,163.5,372.37,310.31
2016,1,10,17,0,459.0,46.0,0.9,5.0,117.0,297.71,244.01
2016,1,10,17,15,346.0,33.5,0.95,4.5,75.5,209.54,163.62
2016,1,10,17,30,233.0,21.0,1.0,4.0,34.0,125.14,38.35
2016,1,10,17,45,116.5,10.5,1.1,3.5,17.0,45.73,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,178.0,14.5,1.4,0.0,30.0,74.38,0.0
2016,1,11,8,0,356.0,29.0,1.6,0.0,60.0,201.09,151.27
2016,1,11,8,15,461.5,38.5,1.55,0.5,106.0,280.75,233.01
2016,1,11,8,30,567.0,48.0,1.5,1.0,152.0,371.81,315.44
2016,1,11,8,45,430.5,76.0,1.45,2.0,168.0,353.0,302.56
2016,1,11,9,0,294.0,104.0,1.4,3.0,184.0,310.8,267.46
2016,1,11,9,15,319.0,118.0,1.4,3.5,219.0,356.74,306.88
2016,1,11,9,30,344.0,132.0,1.4,4.0,254.0,404.56,346.08
2016,1,11,9,45,360.5,147.0,1.4,5.0,289.0,448.77,380.34
2016,1,11,10,0,377.0,162.0,1.4,6.0,324.0,493.52,413.98
2016,1,11,10,15,338.5,185.0,1.3,6.5,340.0,502.54,417.7
2016,1,11,10,30,300.0,208.0,1.2,7.0,356.0,507.84,418.53
2016,1,11,10,45,310.0,220.5,1.15,7.5,381.5,540.53,441.95
2016,1,11,11,0,320.0,233.0,1.1,8.0,407.0,572.87,464.37
2016,1,11,11,15,283.0,250.5,1.1,8.0,409.0,566.18,457.16
2016,1,11,11,30,246.0,268.0,1.1,8.0,411.0,536.1,433.13
2016,1,11,11,45,242.5,276.0,1.1,8.5,420.0,545.67,439.26
2016,1,11,12,0,239.0,284.0,1.1,9.0,429.0,554.42,444.4
2016,1,11,12,15,227.5,289.0,1.2,9.0,428.5,550.65,441.57
2016,1,11,12,30,216.0,294.0,1.3,9.0,428.0,546.02,438.24
2016,1,11,12,45,139.5,285.0,1.45,9.5,372.0,457.82,368.97
2016,1,11,13,0,63.0,276.0,1.6,10.0,316.0,347.69,281.28
2016,1,11,13,15,145.5,279.0,1.55,10.0,367.5,455.52,368.9
2016,1,11,13,30,228.0,282.0,1.5,10.0,419.0,539.74,434.95
2016,1,11,13,45,539.5,195.0,1.5,10.5,506.0,780.25,619.34
2016,1,11,14,0,851.0,108.0,1.5,11.0,593.0,969.33,748.98
