Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,15,839.5,106.0,1.4,11.0,567.0,936.74,723.72
2016,1,11,14,30,828.0,104.0,1.3,11.0,541.0,901.56,699.67
2016,1,11,14,45,467.0,157.5,1.25,11.0,401.5,618.26,496.13
2016,1,11,15,0,106.0,211.0,1.2,11.0,262.0,307.58,251.0
2016,1,11,15,15,445.5,146.0,1.1,11.0,331.5,553.8,453.63
2016,1,11,15,30,785.0,81.0,1.0,11.0,401.0,724.99,581.17
2016,1,11,15,45,755.5,76.5,0.95,11.0,357.0,664.31,535.15
2016,1,11,16,0,726.0,72.0,0.9,11.0,313.0,608.33,493.75
2016,1,11,16,15,679.0,66.5,0.8,10.5,265.0,536.68,438.23
2016,1,11,16,30,632.0,61.0,0.7,10.0,217.0,467.96,382.92
2016,1,11,16,45,564.5,52.5,0.6,9.5,169.5,388.21,316.58
2016,1,11,17,0,497.0,44.0,0.5,9.0,122.0,314.57,252.65
2016,1,11,17,15,373.0,33.0,0.5,8.5,79.0,221.0,170.02
2016,1,11,17,30,249.0,22.0,0.5,8.0,36.0,133.01,51.18
2016,1,11,17,45,124.5,11.0,0.55,8.0,18.0,48.78,0.0
2016,1,11,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.5,2.65,3.0,31.0,80.98,0.0
2016,1,12,8,0,401.0,27.0,3.0,4.0,62.0,216.54,161.14
2016,1,12,8,15,504.5,36.0,2.9,4.5,109.0,296.76,243.89
2016,1,12,8,30,608.0,45.0,2.8,5.0,156.0,383.9,323.3
2016,1,12,8,45,670.0,50.5,2.75,6.0,206.0,458.73,389.17
2016,1,12,9,0,732.0,56.0,2.7,7.0,256.0,538.27,455.79
2016,1,12,9,15,770.5,60.0,2.5,8.0,304.0,604.81,508.33
2016,1,12,9,30,809.0,64.0,2.3,9.0,352.0,672.97,558.18
2016,1,12,9,45,836.0,67.0,2.15,10.0,396.0,732.46,598.56
2016,1,12,10,0,863.0,70.0,2.0,11.0,440.0,791.79,637.11
2016,1,12,10,15,881.0,72.0,1.85,11.5,478.5,833.66,662.71
2016,1,12,10,30,899.0,74.0,1.7,12.0,517.0,881.58,691.86
2016,1,12,10,45,912.0,76.0,1.55,13.0,548.5,923.25,714.28
2016,1,12,11,0,925.0,78.0,1.4,14.0,580.0,962.57,734.26
2016,1,12,11,15,933.5,79.0,1.25,14.0,603.5,993.76,750.82
2016,1,12,11,30,942.0,80.0,1.1,14.0,627.0,1021.94,765.02
2016,1,12,11,45,948.0,80.0,1.0,14.5,643.0,1043.21,774.03
2016,1,12,12,0,954.0,80.0,0.9,15.0,659.0,1061.06,780.78
2016,1,12,12,15,956.5,80.5,0.8,15.0,666.5,1072.48,784.9
2016,1,12,12,30,959.0,81.0,0.7,15.0,674.0,1080.23,786.82
2016,1,12,12,45,958.0,81.0,0.65,15.5,672.5,1080.08,783.81
2016,1,12,13,0,957.0,81.0,0.6,16.0,671.0,1076.19,778.79
2016,1,12,13,15,953.5,80.5,0.55,16.0,661.5,1065.46,771.24
2016,1,12,13,30,950.0,80.0,0.5,16.0,652.0,1051.11,761.74
2016,1,12,13,45,943.0,79.5,0.45,16.0,633.5,1029.8,748.14
2016,1,12,14,0,936.0,79.0,0.4,16.0,615.0,1005.19,732.71
2016,1,12,14,15,926.5,77.5,0.35,16.0,588.5,973.83,713.16
2016,1,12,14,30,917.0,76.0,0.3,16.0,562.0,939.6,691.9
2016,1,12,14,45,900.5,75.0,0.3,16.0,528.5,897.19,666.35
2016,1,12,15,0,884.0,74.0,0.3,16.0,495.0,852.79,639.27
2016,1,12,15,15,864.0,71.5,0.35,15.5,455.0,809.8,614.76
2016,1,12,15,30,844.0,69.0,0.4,15.0,415.0,757.13,582.82
2016,1,12,15,45,814.0,65.5,0.45,15.0,370.0,695.03,542.22
2016,1,12,16,0,784.0,62.0,0.5,15.0,325.0,633.24,500.45
2016,1,12,16,15,740.5,57.5,0.6,14.0,276.5,562.32,450.35
2016,1,12,16,30,697.0,53.0,0.7,13.0,228.0,493.75,398.83
2016,1,12,16,45,628.0,46.5,0.85,12.5,178.5,412.02,333.33
2016,1,12,17,0,559.0,40.0,1.0,12.0,129.0,336.11,268.82
2016,1,12,17,15,437.5,30.5,1.05,11.0,84.5,246.33,189.51
2016,1,12,17,30,316.0,21.0,1.1,10.0,40.0,158.24,72.01
2016,1,12,17,45,158.0,10.5,1.2,9.5,20.0,59.07,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,45,193.5,14.0,2.15,5.0,31.0,78.61,0.0
2016,1,13,8,0,387.0,28.0,2.4,6.0,62.0,211.03,155.9
2016,1,13,8,15,491.5,37.0,2.45,6.5,109.0,290.94,237.06
2016,1,13,8,30,596.0,46.0,2.5,7.0,156.0,382.23,319.06
2016,1,13,8,45,656.5,52.0,2.55,8.0,205.5,451.6,380.05
2016,1,13,9,0,717.0,58.0,2.6,9.0,255.0,530.16,445.61
2016,1,13,9,15,756.5,62.5,2.7,9.5,303.0,597.36,500.36
2016,1,13,9,30,796.0,67.0,2.8,10.0,351.0,666.3,553.57
2016,1,13,9,45,822.5,70.0,2.95,11.0,395.0,725.01,595.52
2016,1,13,10,0,849.0,73.0,3.1,12.0,439.0,783.53,636.24
2016,1,13,10,15,867.5,75.5,3.15,12.5,477.0,834.25,670.89
2016,1,13,10,30,886.0,78.0,3.2,13.0,515.0,883.51,703.89
2016,1,13,10,45,897.5,80.5,3.25,13.5,546.5,915.34,723.93
2016,1,13,11,0,909.0,83.0,3.3,14.0,578.0,953.58,748.51
2016,1,13,11,15,918.0,84.0,3.3,14.0,602.0,984.97,769.07
2016,1,13,11,30,927.0,85.0,3.3,14.0,626.0,1013.42,787.61
2016,1,13,11,45,931.0,86.5,3.35,14.5,641.5,1034.45,800.0
2016,1,13,12,0,935.0,88.0,3.4,15.0,657.0,1052.07,810.18
2016,1,13,12,15,937.5,88.5,3.4,15.0,665.0,1063.42,817.33
2016,1,13,12,30,940.0,89.0,3.4,15.0,673.0,1071.17,822.25
2016,1,13,12,45,939.0,89.0,3.4,15.0,671.5,1071.1,822.08
2016,1,13,13,0,938.0,89.0,3.4,15.0,670.0,1067.36,819.68
2016,1,13,13,15,935.0,88.5,3.4,15.0,660.5,1057.35,813.22
2016,1,13,13,30,932.0,88.0,3.4,15.0,651.0,1043.77,804.55
2016,1,13,13,45,925.0,87.5,3.4,15.0,632.5,1022.8,790.97
2016,1,13,14,0,918.0,87.0,3.4,15.0,614.0,998.58,775.28
2016,1,13,14,15,908.0,85.5,3.3,15.0,588.0,967.21,753.92
2016,1,13,14,30,898.0,84.0,3.2,15.0,562.0,942.8,737.53
2016,1,13,14,45,883.0,82.0,3.15,15.0,528.5,900.46,708.76
2016,1,13,15,0,868.0,80.0,3.1,15.0,495.0,856.02,678.38
2016,1,13,15,15,847.0,77.0,2.8,14.5,455.5,803.64,641.51
2016,1,13,15,30,826.0,74.0,2.5,14.0,416.0,750.15,603.34
2016,1,13,15,45,794.0,71.0,2.25,13.5,371.0,687.82,558.15
2016,1,13,16,0,762.0,68.0,2.0,13.0,326.0,625.93,512.09
2016,1,13,16,15,717.5,63.0,1.85,12.0,277.5,554.6,456.96
2016,1,13,16,30,673.0,58.0,1.7,11.0,229.0,489.86,404.62
2016,1,13,16,45,601.5,51.0,1.55,10.5,179.5,407.51,335.26
2016,1,13,17,0,530.0,44.0,1.4,10.0,130.0,331.59,268.66
2016,1,13,17,15,409.5,33.5,1.4,9.5,85.5,237.91,185.39
2016,1,13,17,30,289.0,23.0,1.4,9.0,41.0,151.13,77.59
2016,1,13,17,45,144.5,11.5,1.4,9.0,20.5,55.76,0.0
2016,1,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,7,45,85.0,16.0,2.3,8.0,23.5,42.78,0.0
2016,1,14,8,0,170.0,32.0,2.6,9.0,47.0,126.75,91.98
2016,1,14,8,15,232.5,49.5,2.6,9.5,84.0,184.16,148.45
2016,1,14,8,30,295.0,67.0,2.6,10.0,121.0,248.59,206.21
2016,1,14,8,45,339.0,82.0,2.6,10.5,161.5,306.14,256.9
2016,1,14,9,0,383.0,97.0,2.6,11.0,202.0,367.83,309.43
2016,1,14,9,15,420.0,106.5,2.85,12.0,241.0,422.25,354.24
2016,1,14,9,30,457.0,116.0,3.1,13.0,280.0,479.3,399.8
2016,1,14,9,45,508.0,122.0,3.35,14.0,324.5,545.0,451.11
2016,1,14,10,0,559.0,128.0,3.6,15.0,369.0,613.61,503.26
2016,1,14,10,15,491.5,157.5,3.7,15.5,383.0,613.68,499.97
2016,1,14,10,30,424.0,187.0,3.8,16.0,397.0,606.55,491.32
2016,1,14,10,45,308.5,220.5,3.9,16.5,378.0,537.75,434.58
2016,1,14,11,0,193.0,254.0,4.0,17.0,359.0,460.15,370.49
2016,1,14,11,15,184.0,266.0,4.05,17.0,370.0,469.69,377.37
2016,1,14,11,30,175.0,278.0,4.1,17.0,381.0,478.39,383.26
2016,1,14,11,45,212.0,282.5,4.2,17.5,410.0,522.4,417.12
2016,1,14,12,0,249.0,287.0,4.3,18.0,439.0,566.91,450.91
2016,1,14,12,15,236.5,292.5,4.3,18.0,438.5,562.87,446.99
2016,1,14,12,30,224.0,298.0,4.3,18.0,438.0,557.92,442.67
2016,1,14,12,45,190.5,299.5,4.35,18.0,418.0,526.05,417.6
2016,1,14,13,0,157.0,301.0,4.4,18.0,398.0,493.66,392.12
2016,1,14,13,15,90.5,268.5,4.4,18.0,324.5,365.15,291.38
2016,1,14,13,30,24.0,236.0,4.4,18.0,251.0,240.28,190.87
2016,1,14,13,45,35.5,242.0,4.4,18.0,263.5,279.17,222.67
2016,1,14,14,0,47.0,248.0,4.4,18.0,276.0,297.84,238.06
2016,1,14,14,15,100.0,249.0,4.4,18.0,304.0,349.28,281.0
2016,1,14,14,30,153.0,250.0,4.4,18.0,332.0,417.14,336.05
2016,1,14,14,45,108.0,229.0,4.4,18.0,285.5,330.95,267.38
2016,1,14,15,0,63.0,208.0,4.4,18.0,239.0,266.25,214.96
2016,1,14,15,15,422.0,144.5,4.2,17.5,322.5,533.85,437.13
2016,1,14,15,30,781.0,81.0,4.0,17.0,406.0,724.31,586.26
2016,1,14,15,45,750.0,77.0,3.8,17.0,362.0,663.26,539.4
2016,1,14,16,0,719.0,73.0,3.6,17.0,318.0,606.85,496.14
2016,1,14,16,15,674.5,67.5,3.25,16.0,271.0,536.99,441.34
2016,1,14,16,30,630.0,62.0,2.9,15.0,224.0,469.82,386.7
2016,1,14,16,45,563.5,54.0,2.6,14.5,176.0,391.02,320.06
2016,1,14,17,0,497.0,46.0,2.3,14.0,128.0,318.19,256.14
2016,1,14,17,15,380.5,35.0,2.3,13.5,85.0,227.27,175.96
2016,1,14,17,30,264.0,24.0,2.3,13.0,42.0,143.77,79.21
2016,1,14,17,45,132.0,12.0,2.3,13.0,21.0,52.29,0.0
2016,1,14,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.5,13.0,4.25,6.5,33.5,90.67,0.0
2016,1,15,8,0,467.0,26.0,4.5,7.0,67.0,233.95,173.33
2016,1,15,8,15,569.0,33.5,4.45,7.5,116.0,316.2,257.87
2016,1,15,8,30,671.0,41.0,4.4,8.0,165.0,408.76,342.02
2016,1,15,8,45,732.5,45.0,4.4,9.0,216.5,484.37,408.92
2016,1,15,9,0,794.0,49.0,4.4,10.0,268.0,564.65,476.58
2016,1,15,9,15,830.0,52.5,4.3,10.5,317.5,626.21,527.04
2016,1,15,9,30,866.0,56.0,4.2,11.0,367.0,693.97,578.18
2016,1,15,9,45,893.0,57.5,4.15,12.0,412.0,753.38,619.82
2016,1,15,10,0,920.0,59.0,4.1,13.0,457.0,812.62,660.15
2016,1,15,10,15,936.5,60.5,3.9,13.5,496.0,862.57,692.99
2016,1,15,10,30,953.0,62.0,3.7,14.0,535.0,910.79,723.72
2016,1,15,10,45,965.5,63.0,3.5,14.5,567.5,952.76,749.17
2016,1,15,11,0,978.0,64.0,3.3,15.0,600.0,992.17,772.24
2016,1,15,11,15,985.0,65.0,3.1,15.5,624.0,1023.57,789.23
2016,1,15,11,30,992.0,66.0,2.9,16.0,648.0,1051.7,803.68
2016,1,15,11,45,992.0,68.5,2.75,16.5,664.0,1071.45,812.73
2016,1,15,12,0,992.0,71.0,2.6,17.0,680.0,1087.42,819.26
2016,1,15,12,15,993.5,71.5,2.45,17.0,687.0,1098.49,824.1
2016,1,15,12,30,995.0,72.0,2.3,17.0,694.0,1105.73,826.5
2016,1,15,12,45,993.5,71.5,2.15,17.5,692.5,1104.76,822.09
2016,1,15,13,0,992.0,71.0,2.0,18.0,691.0,1099.89,815.36
2016,1,15,13,15,988.5,71.0,1.85,18.0,681.0,1089.8,806.95
2016,1,15,13,30,985.0,71.0,1.7,18.0,671.0,1075.94,796.28
2016,1,15,13,45,977.5,70.5,1.6,18.0,652.0,1053.84,781.27
2016,1,15,14,0,970.0,70.0,1.5,18.0,633.0,1028.29,764.26
2016,1,15,14,15,960.5,69.0,1.45,18.0,607.0,996.94,744.4
2016,1,15,14,30,951.0,68.0,1.4,18.0,581.0,962.59,722.63
2016,1,15,14,45,935.0,67.5,1.35,18.0,546.5,920.36,695.56
2016,1,15,15,0,919.0,67.0,1.3,18.0,512.0,875.96,666.9
2016,1,15,15,15,899.5,64.5,1.15,17.5,472.0,824.28,632.75
2016,1,15,15,30,880.0,62.0,1.0,17.0,432.0,771.3,597.22
2016,1,15,15,45,851.0,60.0,0.85,17.0,386.0,711.05,554.8
2016,1,15,16,0,822.0,58.0,0.7,17.0,340.0,656.87,515.97
2016,1,15,16,15,781.0,54.0,0.5,16.5,291.0,586.37,462.86
2016,1,15,16,30,740.0,50.0,0.3,16.0,242.0,517.93,409.04
2016,1,15,16,45,673.0,44.5,0.2,16.0,191.5,436.15,343.35
2016,1,15,17,0,606.0,39.0,0.1,16.0,141.0,359.94,279.53
2016,1,15,17,15,489.5,30.5,0.25,15.5,94.5,265.48,200.54
2016,1,15,17,30,373.0,22.0,0.4,15.0,48.0,179.68,104.17
2016,1,15,17,45,186.5,11.0,0.6,14.5,24.0,68.92,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.0,1.5,6.5,2.0,1.71,0.0
2016,1,16,8,0,0.0,4.0,1.7,7.0,4.0,3.28,0.0
2016,1,16,8,15,0.0,7.5,2.0,7.5,7.5,6.15,0.0
2016,1,16,8,30,0.0,11.0,2.3,8.0,11.0,9.03,2.23
2016,1,16,8,45,0.0,14.5,2.6,8.5,14.5,11.92,4.81
2016,1,16,9,0,0.0,18.0,2.9,9.0,18.0,14.81,7.36
2016,1,16,9,15,0.0,21.5,2.9,9.0,21.5,17.71,9.9
2016,1,16,9,30,0.0,25.0,2.9,9.0,25.0,20.61,12.42
2016,1,16,9,45,7.0,93.0,2.95,9.5,96.0,84.34,67.76
2016,1,16,10,0,14.0,161.0,3.0,10.0,167.0,157.95,130.1
2016,1,16,10,15,8.0,161.0,2.95,10.0,165.0,151.58,124.07
2016,1,16,10,30,2.0,161.0,2.9,10.0,163.0,145.28,118.26
2016,1,16,10,45,1.0,85.5,2.85,10.5,86.5,71.94,55.98
2016,1,16,11,0,0.0,10.0,2.8,11.0,10.0,8.26,1.44
2016,1,16,11,15,0.0,16.5,2.85,11.5,16.5,13.64,6.03
2016,1,16,11,30,0.0,23.0,2.9,12.0,23.0,19.03,10.59
2016,1,16,11,45,454.5,58.0,3.0,12.5,338.0,537.72,444.59
2016,1,16,12,0,909.0,93.0,3.1,13.0,653.0,1032.15,804.4
2016,1,16,12,15,914.0,93.5,3.6,13.5,662.0,1046.08,811.41
2016,1,16,12,30,919.0,94.0,4.1,14.0,671.0,1056.51,820.51
2016,1,16,12,45,935.0,88.0,4.6,14.5,674.5,1066.54,830.36
2016,1,16,13,0,951.0,82.0,5.1,15.0,678.0,1072.78,838.03
2016,1,16,13,15,950.0,81.5,5.35,15.0,670.0,1064.92,834.98
2016,1,16,13,30,949.0,81.0,5.6,15.0,662.0,1053.39,829.41
2016,1,16,13,45,945.5,80.0,5.9,15.0,645.0,1035.16,819.38
2016,1,16,14,0,942.0,79.0,6.2,15.0,628.0,1013.47,806.71
2016,1,16,14,15,932.5,77.5,6.35,14.5,602.0,982.17,787.45
2016,1,16,14,30,923.0,76.0,6.5,14.0,576.0,947.95,765.82
2016,1,16,14,45,904.0,76.0,6.65,14.0,542.0,904.52,735.53
2016,1,16,15,0,885.0,76.0,6.8,14.0,508.0,867.75,709.99
2016,1,16,15,15,864.0,73.5,6.85,13.5,467.5,815.45,673.01
2016,1,16,15,30,843.0,71.0,6.9,13.0,427.0,761.99,634.46
2016,1,16,15,45,793.5,72.0,6.95,12.5,379.0,690.9,580.96
2016,1,16,16,0,744.0,73.0,7.0,12.0,331.0,621.33,526.95
2016,1,16,16,15,699.5,68.0,6.95,11.0,283.0,554.8,472.75
2016,1,16,16,30,655.0,63.0,6.9,10.0,235.0,486.89,415.39
2016,1,16,16,45,556.0,59.0,6.9,9.5,184.0,393.45,333.62
2016,1,16,17,0,457.0,55.0,6.9,9.0,133.0,308.34,256.99
2016,1,16,17,15,344.0,42.0,6.85,8.5,89.0,218.43,175.06
2016,1,16,17,30,231.0,29.0,6.8,8.0,45.0,138.59,88.03
2016,1,16,17,45,115.5,14.5,6.75,7.5,22.5,49.33,0.0
2016,1,16,18,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,17,7,45,218.0,13.5,1.2,1.5,33.0,99.99,0.0
2016,1,17,8,0,436.0,27.0,1.3,2.0,66.0,220.62,166.01
2016,1,17,8,15,536.5,34.5,1.35,2.5,114.0,300.48,246.73
2016,1,17,8,30,637.0,42.0,1.4,3.0,162.0,390.41,327.84
2016,1,17,8,45,694.5,47.5,1.5,4.0,212.5,463.77,392.12
2016,1,17,9,0,752.0,53.0,1.6,5.0,263.0,541.6,457.09
2016,1,17,9,15,789.0,57.0,1.6,5.5,311.5,608.17,510.56
2016,1,17,9,30,826.0,61.0,1.6,6.0,360.0,676.28,561.85
2016,1,17,9,45,847.0,64.5,1.65,6.5,403.5,732.93,602.2
2016,1,17,10,0,868.0,68.0,1.7,7.0,447.0,788.95,641.14
2016,1,17,10,15,885.5,70.5,1.7,7.5,485.5,831.75,669.04
2016,1,17,10,30,903.0,73.0,1.7,8.0,524.0,880.51,700.81
2016,1,17,10,45,912.0,75.5,1.75,8.5,555.5,919.87,725.94
2016,1,17,11,0,921.0,78.0,1.8,9.0,587.0,956.65,749.11
2016,1,17,11,15,929.0,79.5,1.85,9.0,611.0,988.43,770.09
2016,1,17,11,30,937.0,81.0,1.9,9.0,635.0,1017.18,789.06
2016,1,17,11,45,798.5,126.5,1.95,9.5,607.5,969.58,754.45
2016,1,17,12,0,660.0,172.0,2.0,10.0,580.0,894.85,701.6
2016,1,17,12,15,800.5,129.5,2.05,10.0,630.0,986.16,766.17
2016,1,17,12,30,941.0,87.0,2.1,10.0,680.0,1070.32,822.75
2016,1,17,12,45,705.5,166.0,2.15,10.5,610.5,945.96,735.85
2016,1,17,13,0,470.0,245.0,2.2,11.0,541.0,785.75,619.73
2016,1,17,13,15,425.5,253.5,2.25,11.0,519.0,746.81,592.48
2016,1,17,13,30,381.0,262.0,2.3,11.0,497.0,687.86,549.43
2016,1,17,13,45,318.0,266.5,2.4,11.0,459.0,626.07,503.14
2016,1,17,14,0,255.0,271.0,2.5,11.0,421.0,565.18,456.6
2016,1,17,14,15,573.5,177.5,2.55,11.0,495.5,770.12,620.34
2016,1,17,14,30,892.0,84.0,2.6,11.0,570.0,930.26,735.91
2016,1,17,14,45,758.5,108.0,2.7,11.0,504.5,829.51,663.96
2016,1,17,15,0,625.0,132.0,2.8,11.0,439.0,717.62,583.83
2016,1,17,15,15,594.5,128.0,2.7,10.5,401.5,664.11,545.88
2016,1,17,15,30,564.0,124.0,2.6,10.0,364.0,610.74,505.91
2016,1,17,15,45,532.5,117.5,2.55,10.0,325.5,548.84,457.82
2016,1,17,16,0,501.0,111.0,2.5,10.0,287.0,495.23,415.03
2016,1,17,16,15,476.5,97.5,2.2,9.5,246.0,439.65,369.71
2016,1,17,16,30,452.0,84.0,1.9,9.0,205.0,385.45,324.12
2016,1,17,16,45,405.0,71.0,1.6,8.5,162.5,321.36,268.74
2016,1,17,17,0,358.0,58.0,1.3,8.0,120.0,261.77,215.53
2016,1,17,17,15,282.0,42.5,1.25,7.5,81.5,191.48,152.4
2016,1,17,17,30,206.0,27.0,1.2,7.0,43.0,127.02,83.39
2016,1,17,17,45,103.0,13.5,1.2,6.5,21.5,44.53,0.0
2016,1,17,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,18,7,45,185.0,15.0,2.35,2.0,32.0,90.25,0.0
2016,1,18,8,0,370.0,30.0,2.7,3.0,64.0,202.03,152.64
2016,1,18,8,15,474.0,39.5,2.6,3.5,111.0,280.99,231.58
2016,1,18,8,30,578.0,49.0,2.5,4.0,158.0,371.24,313.25
2016,1,18,8,45,639.5,55.5,2.45,5.0,208.0,444.75,377.92
2016,1,18,9,0,701.0,62.0,2.4,6.0,258.0,519.53,440.78
2016,1,18,9,15,741.0,66.5,2.2,6.5,306.5,586.63,494.69
2016,1,18,9,30,781.0,71.0,2.0,7.0,355.0,655.54,546.89
2016,1,18,9,45,807.5,75.0,1.8,8.0,399.5,715.22,587.12
2016,1,18,10,0,834.0,79.0,1.6,9.0,444.0,774.79,625.3
2016,1,18,10,15,853.5,81.5,1.5,9.5,483.0,826.31,658.14
2016,1,18,10,30,873.0,84.0,1.4,10.0,522.0,876.48,689.03
2016,1,18,10,45,886.5,86.5,1.3,10.5,554.5,919.63,714.14
2016,1,18,11,0,900.0,89.0,1.2,11.0,587.0,960.49,737.05
2016,1,18,11,15,909.5,90.0,1.05,11.0,612.0,982.62,747.29
2016,1,18,11,30,919.0,91.0,0.9,11.0,637.0,1011.88,762.13
2016,1,18,11,45,928.0,90.5,0.75,11.5,654.5,1035.75,771.47
2016,1,18,12,0,937.0,90.0,0.6,12.0,672.0,1056.34,778.43
2016,1,18,12,15,940.0,90.5,0.5,12.5,680.0,1068.69,781.36
2016,1,18,12,30,943.0,91.0,0.4,13.0,688.0,1077.41,782.24
2016,1,18,12,45,945.0,90.5,0.35,13.5,688.0,1080.21,780.98
2016,1,18,13,0,947.0,90.0,0.3,14.0,688.0,1079.28,777.76
2016,1,18,13,15,944.0,89.5,0.45,14.0,679.0,1069.59,775.97
2016,1,18,13,30,941.0,89.0,0.6,14.0,670.0,1056.27,772.23
2016,1,18,13,45,936.0,87.5,0.8,14.0,652.5,1036.2,765.35
2016,1,18,14,0,931.0,86.0,1.0,14.0,635.0,1012.73,755.87
2016,1,18,14,15,921.5,84.5,1.1,14.0,609.0,981.77,739.03
2016,1,18,14,30,912.0,83.0,1.2,14.0,583.0,947.92,720.02
2016,1,18,14,45,900.0,80.5,1.35,14.0,550.0,907.91,697.22
2016,1,18,15,0,888.0,78.0,1.5,14.0,517.0,874.19,678.11
2016,1,18,15,15,868.5,75.5,1.55,13.5,477.5,822.99,646.03
2016,1,18,15,30,849.0,73.0,1.6,13.0,438.0,770.49,612.31
2016,1,18,15,45,819.5,70.0,1.65,13.0,392.5,709.0,569.88
2016,1,18,16,0,790.0,67.0,1.7,13.0,347.0,647.68,526.33
2016,1,18,16,15,748.0,62.5,1.6,12.0,297.5,577.1,473.05
2016,1,18,16,30,706.0,58.0,1.5,11.0,248.0,508.63,418.97
2016,1,18,16,45,640.0,52.0,1.4,10.0,197.5,431.9,355.64
2016,1,18,17,0,574.0,46.0,1.3,9.0,147.0,357.38,291.39
2016,1,18,17,15,462.0,36.0,1.35,8.5,100.5,264.71,209.93
2016,1,18,17,30,350.0,26.0,1.4,8.0,54.0,182.77,124.19
2016,1,18,17,45,175.0,13.0,1.5,7.5,27.0,67.27,0.0
2016,1,18,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,7,45,142.5,17.0,2.85,5.5,30.0,76.47,0.0
2016,1,19,8,0,285.0,34.0,2.9,6.0,60.0,171.04,128.12
2016,1,19,8,15,390.0,45.5,2.95,6.0,105.5,248.29,203.25
2016,1,19,8,30,495.0,57.0,3.0,6.0,151.0,336.84,283.29
2016,1,19,8,45,559.0,65.5,3.15,6.5,200.0,410.13,348.51
2016,1,19,9,0,623.0,74.0,3.3,7.0,249.0,488.86,416.04
2016,1,19,9,15,461.0,112.0,3.6,8.0,254.0,451.82,384.38
2016,1,19,9,30,299.0,150.0,3.9,9.0,259.0,389.81,330.66
2016,1,19,9,45,324.0,161.5,4.25,10.0,292.5,434.09,366.78
2016,1,19,10,0,349.0,173.0,4.6,11.0,326.0,479.88,403.04
2016,1,19,10,15,260.0,201.5,5.0,12.0,321.0,453.0,377.58
2016,1,19,10,30,171.0,230.0,5.4,13.0,316.0,401.15,332.0
2016,1,19,10,45,307.0,222.0,5.85,14.0,388.0,535.67,441.97
2016,1,19,11,0,443.0,214.0,6.3,15.0,460.0,679.35,555.36
2016,1,19,11,15,436.0,229.0,6.35,15.0,479.5,701.31,570.74
2016,1,19,11,30,429.0,244.0,6.4,15.0,499.0,721.13,584.9
2016,1,19,11,45,487.0,230.5,6.45,15.5,527.5,771.98,623.68
2016,1,19,12,0,545.0,217.0,6.5,16.0,556.0,821.99,661.31
2016,1,19,12,15,551.5,215.5,6.4,16.0,562.5,832.45,668.41
2016,1,19,12,30,558.0,214.0,6.3,16.0,569.0,840.63,674.05
2016,1,19,12,45,367.0,261.0,6.2,16.5,494.5,679.5,546.13
2016,1,19,13,0,176.0,308.0,6.1,17.0,420.0,519.24,416.36
2016,1,19,13,15,264.5,290.0,5.95,17.0,455.5,607.58,487.5
2016,1,19,13,30,353.0,272.0,5.8,17.0,491.0,671.53,538.57
2016,1,19,13,45,484.5,223.5,5.65,17.0,515.5,759.94,608.6
2016,1,19,14,0,616.0,175.0,5.5,17.0,540.0,830.09,663.17
2016,1,19,14,15,566.5,182.5,5.35,17.0,508.0,769.75,617.78
2016,1,19,14,30,517.0,190.0,5.2,17.0,476.0,717.63,577.87
2016,1,19,14,45,298.5,205.0,5.1,17.0,368.0,505.91,411.51
2016,1,19,15,0,80.0,220.0,5.0,17.0,260.0,293.17,237.73
2016,1,19,15,15,294.0,179.5,4.65,16.5,309.5,452.49,372.23
2016,1,19,15,30,508.0,139.0,4.3,16.0,359.0,578.22,475.02
2016,1,19,15,45,579.0,116.5,3.95,16.0,342.5,588.81,483.16
2016,1,19,16,0,650.0,94.0,3.6,16.0,326.0,586.25,481.13
2016,1,19,16,15,604.0,87.0,3.2,15.5,279.0,516.19,424.99
2016,1,19,16,30,558.0,80.0,2.8,15.0,232.0,448.93,369.79
2016,1,19,16,45,497.0,69.5,2.45,14.5,184.5,373.27,306.22
2016,1,19,17,0,436.0,59.0,2.1,14.0,137.0,302.92,245.1
2016,1,19,17,15,329.5,45.5,2.0,13.5,93.5,215.68,169.27
2016,1,19,17,30,223.0,32.0,1.9,13.0,50.0,141.82,96.93
2016,1,19,17,45,111.5,16.0,1.85,13.0,25.0,49.49,0.0
2016,1,19,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,45,108.5,18.5,3.25,4.5,29.0,66.94,0.0
2016,1,20,8,0,217.0,37.0,3.3,5.0,58.0,148.31,111.75
2016,1,20,8,15,318.0,52.0,3.15,5.0,102.5,221.59,182.17
2016,1,20,8,30,419.0,67.0,3.0,5.0,147.0,306.57,258.99
2016,1,20,8,45,493.5,75.5,2.95,5.5,196.0,382.68,326.42
2016,1,20,9,0,568.0,84.0,2.9,6.0,245.0,464.96,396.71
2016,1,20,9,15,613.0,91.0,2.75,6.5,292.0,532.32,451.96
2016,1,20,9,30,658.0,98.0,2.6,7.0,339.0,602.28,507.08
2016,1,20,9,45,695.5,101.5,2.5,7.5,383.5,665.0,554.57
2016,1,20,10,0,733.0,105.0,2.4,8.0,428.0,728.71,599.88
2016,1,20,10,15,376.5,149.0,2.15,8.5,315.5,505.45,419.91
2016,1,20,10,30,20.0,193.0,1.9,9.0,203.0,193.41,158.23
2016,1,20,10,45,40.0,219.0,1.7,9.5,241.0,256.11,210.57
2016,1,20,11,0,60.0,245.0,1.5,10.0,279.0,304.68,249.06
2016,1,20,11,15,47.0,245.0,1.3,10.5,272.5,292.19,237.19
2016,1,20,11,30,34.0,245.0,1.1,11.0,266.0,279.36,225.43
2016,1,20,11,45,32.0,251.0,0.9,11.5,271.0,284.04,228.02
2016,1,20,12,0,30.0,257.0,0.7,12.0,276.0,288.77,230.46
2016,1,20,12,15,37.5,266.5,1.05,12.0,290.5,307.21,245.91
2016,1,20,12,30,45.0,276.0,1.4,12.0,305.0,325.89,261.38
2016,1,20,12,45,29.5,250.5,1.75,12.5,269.5,280.42,225.05
2016,1,20,13,0,14.0,225.0,2.1,13.0,234.0,217.2,174.11
2016,1,20,13,15,23.0,240.0,2.3,13.0,255.0,241.87,194.71
2016,1,20,13,30,32.0,255.0,2.5,13.0,276.0,288.45,232.44
2016,1,20,13,45,26.0,240.5,2.75,13.5,257.0,245.84,198.0
2016,1,20,14,0,20.0,226.0,3.0,14.0,238.0,225.2,181.24
2016,1,20,14,15,101.0,242.5,3.0,14.0,299.0,340.1,276.72
2016,1,20,14,30,182.0,259.0,3.0,14.0,360.0,452.35,367.15
2016,1,20,14,45,113.0,234.0,3.0,14.0,295.5,357.02,290.35
2016,1,20,15,0,44.0,209.0,3.0,14.0,231.0,248.66,202.13
2016,1,20,15,15,157.5,196.0,2.9,13.5,266.0,343.35,283.35
2016,1,20,15,30,271.0,183.0,2.8,13.0,301.0,428.03,354.16
2016,1,20,15,45,445.0,143.0,2.7,13.0,313.5,514.19,425.34
2016,1,20,16,0,619.0,103.0,2.6,13.0,326.0,574.69,474.29
2016,1,20,16,15,572.0,95.0,2.25,12.5,279.0,504.08,417.06
2016,1,20,16,30,525.0,87.0,1.9,12.0,232.0,436.38,361.41
2016,1,20,16,45,456.5,76.0,1.6,12.0,184.0,355.59,293.12
2016,1,20,17,0,388.0,65.0,1.3,12.0,136.0,284.91,231.45
2016,1,20,17,15,286.0,49.5,1.2,11.5,93.0,201.58,159.16
2016,1,20,17,30,184.0,34.0,1.1,11.0,50.0,130.27,91.28
2016,1,20,17,45,92.0,17.0,1.0,11.0,25.0,44.12,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,15.5,3.85,10.5,31.5,85.41,0.0
2016,1,21,8,0,342.0,31.0,4.0,11.0,63.0,189.72,140.67
2016,1,21,8,15,447.0,41.0,4.2,11.5,110.0,267.84,215.46
2016,1,21,8,30,552.0,51.0,4.4,12.0,157.0,357.44,295.23
2016,1,21,8,45,627.5,55.5,4.6,12.5,208.5,435.01,363.52
2016,1,21,9,0,703.0,60.0,4.8,13.0,260.0,515.72,432.36
2016,1,21,9,15,744.5,64.5,5.15,13.0,309.5,583.87,490.1
2016,1,21,9,30,786.0,69.0,5.5,13.0,359.0,654.05,547.65
2016,1,21,9,45,818.0,71.5,5.9,13.5,405.0,716.41,595.5
2016,1,21,10,0,850.0,74.0,6.3,14.0,451.0,779.08,642.82
2016,1,21,10,15,869.5,76.5,6.7,14.0,491.0,831.37,682.81
2016,1,21,10,30,889.0,79.0,7.1,14.0,531.0,882.29,721.57
2016,1,21,10,45,900.5,81.5,7.55,14.0,563.5,915.08,746.6
2016,1,21,11,0,912.0,84.0,8.0,14.0,596.0,954.19,776.53
2016,1,21,11,15,920.0,85.5,8.2,14.0,620.5,986.12,800.07
2016,1,21,11,30,928.0,87.0,8.4,14.0,645.0,1015.06,821.46
2016,1,21,11,45,929.5,89.0,8.6,14.0,660.5,1035.02,836.25
2016,1,21,12,0,931.0,91.0,8.8,14.0,676.0,1051.48,848.62
2016,1,21,12,15,932.0,91.5,8.8,14.0,683.5,1062.01,855.93
2016,1,21,12,30,933.0,92.0,8.8,14.0,691.0,1068.91,860.73
2016,1,21,12,45,929.5,93.0,8.85,14.0,689.0,1068.16,860.27
2016,1,21,13,0,926.0,94.0,8.9,14.0,687.0,1063.74,857.3
2016,1,21,13,15,923.0,93.5,8.7,14.0,678.0,1054.37,849.8
2016,1,21,13,30,920.0,93.0,8.5,14.0,669.0,1041.44,839.85
2016,1,21,13,45,915.5,91.0,8.3,14.0,652.0,1021.71,825.02
2016,1,21,14,0,911.0,89.0,8.1,14.0,635.0,998.63,807.85
2016,1,21,14,15,903.0,88.0,7.85,14.0,610.5,970.23,786.62
2016,1,21,14,30,895.0,87.0,7.6,14.0,586.0,938.91,763.3
2016,1,21,14,45,883.0,85.0,7.4,14.0,554.0,909.39,741.63
2016,1,21,15,0,871.0,83.0,7.2,14.0,522.0,867.62,710.61
2016,1,21,15,15,853.0,80.0,7.0,13.5,483.0,817.59,674.41
2016,1,21,15,30,835.0,77.0,6.8,13.0,444.0,766.17,636.69
2016,1,21,15,45,818.0,71.5,6.65,13.0,401.0,711.42,594.78
2016,1,21,16,0,801.0,66.0,6.5,13.0,358.0,655.82,551.53
2016,1,21,16,15,763.5,61.5,6.25,12.5,309.0,587.56,496.05
2016,1,21,16,30,726.0,57.0,6.0,12.0,260.0,520.99,439.84
2016,1,21,16,45,679.5,50.0,5.75,11.5,210.5,448.83,377.01
2016,1,21,17,0,633.0,43.0,5.5,11.0,161.0,380.18,314.77
2016,1,21,17,15,527.5,34.5,5.1,10.0,112.0,288.18,231.82
2016,1,21,17,30,422.0,26.0,4.7,9.0,63.0,207.32,150.48
2016,1,21,17,45,211.0,13.0,4.35,8.5,31.5,79.07,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
