Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,201.5,18.0,1.4,11.0,41.0,97.0,43.33
2016,2,1,8,0,403.0,36.0,1.5,12.0,82.0,209.69,159.12
2016,2,1,8,15,500.5,45.0,1.65,12.5,132.0,286.26,228.23
2016,2,1,8,30,598.0,54.0,1.8,13.0,182.0,373.32,303.73
2016,2,1,8,45,314.5,86.5,2.0,13.5,155.0,285.25,235.52
2016,2,1,9,0,31.0,119.0,2.2,14.0,128.0,136.54,110.71
2016,2,1,9,15,22.0,132.0,2.45,14.5,139.0,134.01,108.49
2016,2,1,9,30,13.0,145.0,2.7,15.0,150.0,139.92,112.81
2016,2,1,9,45,6.5,144.0,2.95,16.0,146.5,132.64,105.9
2016,2,1,10,0,0.0,143.0,3.2,17.0,143.0,125.46,99.1
2016,2,1,10,15,0.5,154.5,3.45,17.0,155.0,136.16,107.66
2016,2,1,10,30,1.0,166.0,3.7,17.0,167.0,147.01,116.28
2016,2,1,10,45,47.5,220.5,3.95,17.5,249.0,259.4,208.19
2016,2,1,11,0,94.0,275.0,4.2,18.0,331.0,364.97,291.92
2016,2,1,11,15,122.5,291.0,4.4,18.5,367.0,431.21,342.94
2016,2,1,11,30,151.0,307.0,4.6,19.0,403.0,479.61,379.88
2016,2,1,11,45,536.5,203.5,4.85,19.5,557.0,786.54,619.66
2016,2,1,12,0,922.0,100.0,5.1,20.0,711.0,1052.45,807.67
2016,2,1,12,15,924.0,100.5,5.3,20.0,720.0,1064.61,815.44
2016,2,1,12,30,926.0,101.0,5.5,20.0,729.0,1073.12,822.59
2016,2,1,12,45,925.0,101.0,5.75,20.0,728.5,1074.28,825.21
2016,2,1,13,0,924.0,101.0,6.0,20.0,728.0,1071.71,825.36
2016,2,1,13,15,921.0,100.5,6.15,20.0,719.5,1062.82,820.49
2016,2,1,13,30,918.0,100.0,6.3,20.0,711.0,1050.29,813.2
2016,2,1,13,45,910.5,100.0,6.5,20.5,693.5,1030.34,799.47
2016,2,1,14,0,903.0,100.0,6.7,21.0,676.0,1007.07,783.44
2016,2,1,14,15,893.5,98.5,6.7,21.0,650.0,987.75,770.74
2016,2,1,14,30,884.0,97.0,6.7,21.0,624.0,954.2,747.83
2016,2,1,14,45,868.5,95.5,6.7,21.0,590.5,912.5,719.0
2016,2,1,15,0,853.0,94.0,6.7,21.0,557.0,868.6,688.41
2016,2,1,15,15,833.5,91.5,6.45,21.0,517.5,818.32,651.85
2016,2,1,15,30,814.0,89.0,6.2,21.0,478.0,766.7,614.07
2016,2,1,15,45,782.5,86.5,5.95,21.0,431.5,705.08,568.37
2016,2,1,16,0,751.0,84.0,5.7,21.0,385.0,647.51,524.7
2016,2,1,16,15,712.0,79.0,5.2,20.5,336.0,579.36,470.93
2016,2,1,16,30,673.0,74.0,4.7,20.0,287.0,513.21,417.41
2016,2,1,16,45,610.5,67.5,4.25,19.5,235.0,434.8,352.79
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,361.69,290.88
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.5,277.32,218.76
2016,2,1,17,30,362.0,41.0,3.8,18.0,86.0,202.78,153.07
2016,2,1,17,45,213.5,25.5,3.8,17.5,49.0,112.95,65.33
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,25.75,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,16.5,2.6,8.0,45.0,107.9,53.47
2016,2,2,8,0,485.0,33.0,2.9,9.0,90.0,232.25,178.83
2016,2,2,8,15,581.0,40.5,3.2,9.5,142.5,311.8,252.47
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,401.09,332.04
2016,2,2,8,45,732.5,53.5,3.8,11.0,249.0,475.7,396.86
2016,2,2,9,0,788.0,59.0,4.1,12.0,303.0,554.66,462.61
2016,2,2,9,15,823.5,62.5,4.45,12.5,355.0,622.33,518.46
2016,2,2,9,30,859.0,66.0,4.8,13.0,407.0,691.39,573.41
2016,2,2,9,45,883.0,69.0,5.2,14.0,454.5,745.83,613.13
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,805.67,656.28
2016,2,2,10,15,924.0,74.0,5.55,15.0,543.5,857.78,693.29
2016,2,2,10,30,941.0,76.0,5.5,15.0,585.0,908.24,728.56
2016,2,2,10,45,953.0,77.5,5.45,15.5,619.5,951.67,756.8
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,992.52,782.83
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,1027.26,805.35
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,1058.77,825.47
2016,2,2,11,45,984.5,84.0,5.1,16.5,726.0,1081.58,837.79
2016,2,2,12,0,987.0,86.0,5.0,17.0,744.0,1100.64,847.53
2016,2,2,12,15,989.5,86.5,4.9,17.0,753.5,1114.04,855.08
2016,2,2,12,30,992.0,87.0,4.8,17.0,763.0,1123.52,860.11
2016,2,2,12,45,993.0,86.5,4.75,17.5,763.5,1126.31,859.58
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,1125.09,856.58
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,1116.32,849.83
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,1103.62,840.66
2016,2,2,13,45,984.5,84.0,4.45,18.5,728.5,1084.48,826.25
2016,2,2,14,0,980.0,83.0,4.4,19.0,711.0,1061.63,809.57
2016,2,2,14,15,971.5,82.0,4.3,18.5,685.0,1031.41,791.01
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,997.95,770.16
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,957.71,743.07
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,914.86,714.07
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,864.72,679.61
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,812.83,643.54
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.5,760.58,605.83
2016,2,2,16,0,858.0,68.0,2.7,17.0,416.0,700.48,561.82
2016,2,2,16,15,823.5,64.0,2.35,16.0,364.5,631.57,510.6
2016,2,2,16,30,789.0,60.0,2.0,15.0,313.0,563.93,457.82
2016,2,2,16,45,733.5,55.5,1.7,14.0,259.0,485.77,394.96
2016,2,2,17,0,678.0,51.0,1.4,13.0,205.0,411.79,332.89
2016,2,2,17,15,587.0,43.5,1.4,12.0,152.0,323.75,258.23
2016,2,2,17,30,496.0,36.0,1.4,11.0,99.0,249.07,191.52
2016,2,2,17,45,313.5,24.0,1.45,10.5,57.0,144.63,90.15
2016,2,2,18,0,131.0,12.0,1.5,10.0,15.0,44.87,0.0
2016,2,2,18,15,65.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,237.5,17.0,4.95,2.5,45.5,106.91,58.05
2016,2,3,8,0,475.0,34.0,5.3,3.0,91.0,232.99,184.67
2016,2,3,8,15,568.5,42.5,5.45,3.5,143.5,311.02,259.16
2016,2,3,8,30,662.0,51.0,5.6,4.0,196.0,396.02,337.8
2016,2,3,8,45,496.0,82.0,5.75,4.5,206.5,380.52,328.53
2016,2,3,9,0,330.0,113.0,5.9,5.0,217.0,339.96,294.45
2016,2,3,9,15,335.0,133.0,5.8,5.5,253.5,369.68,320.18
2016,2,3,9,30,340.0,153.0,5.7,6.0,290.0,411.6,354.94
2016,2,3,9,45,313.0,177.5,5.65,6.5,314.5,434.88,372.61
2016,2,3,10,0,286.0,202.0,5.6,7.0,339.0,455.0,387.1
2016,2,3,10,15,303.0,218.0,5.55,7.5,373.5,498.38,421.37
2016,2,3,10,30,320.0,234.0,5.5,8.0,408.0,542.24,455.34
2016,2,3,10,45,650.5,154.5,5.45,8.5,535.0,785.56,652.32
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,1001.99,811.84
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,1035.65,831.87
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,1065.99,850.49
2016,2,3,11,45,997.5,79.0,5.25,10.5,733.0,1088.14,863.17
2016,2,3,12,0,999.0,81.0,5.2,11.0,751.0,1106.45,873.18
2016,2,3,12,15,1001.0,81.5,5.15,11.0,760.0,1119.52,881.27
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,1128.62,886.75
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,1129.31,884.83
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,1125.95,880.35
2016,2,3,13,15,993.0,84.5,4.95,12.0,759.0,1116.68,873.66
2016,2,3,13,30,990.0,84.0,4.9,12.0,750.0,1103.48,864.45
2016,2,3,13,45,982.5,84.5,4.9,12.0,732.0,1083.19,850.96
2016,2,3,14,0,975.0,85.0,4.9,12.0,714.0,1059.28,835.07
2016,2,3,14,15,967.5,83.5,4.85,12.0,688.0,1029.5,814.64
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,996.45,791.95
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,955.54,763.56
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,912.12,733.25
2016,2,3,15,15,916.5,78.0,4.6,11.5,553.0,862.77,699.3
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,811.7,663.64
2016,2,3,15,45,878.0,72.5,4.4,11.0,465.5,759.92,625.71
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,700.13,581.01
2016,2,3,16,15,822.5,65.0,3.8,10.0,368.0,631.92,527.82
2016,2,3,16,30,789.0,61.0,3.3,9.0,317.0,564.87,473.46
2016,2,3,16,45,739.0,56.0,2.85,8.5,263.0,489.12,409.4
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,417.03,346.11
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,330.8,270.4
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,253.06,199.23
2016,2,3,17,45,351.5,24.0,2.1,5.5,60.0,157.45,103.84
2016,2,3,18,0,185.0,12.0,2.0,5.0,17.0,59.02,0.0
2016,2,3,18,15,92.5,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,115.06,66.29
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,252.76,199.77
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,330.99,273.06
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,418.06,350.8
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,491.9,414.72
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,569.6,478.61
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,637.36,532.92
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,700.44,580.98
2016,2,4,9,45,910.5,65.5,2.3,8.0,469.0,760.41,622.74
2016,2,4,10,0,933.0,68.0,2.4,9.0,517.0,819.78,662.95
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.5,871.84,699.01
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,922.06,733.33
2016,2,4,10,45,975.0,73.5,2.55,9.5,635.0,965.51,761.14
2016,2,4,11,0,986.0,75.0,2.6,10.0,670.0,1006.24,786.81
2016,2,4,11,15,993.5,76.5,2.6,10.0,697.0,1040.71,808.89
2016,2,4,11,30,1001.0,78.0,2.6,10.0,724.0,1071.83,828.69
2016,2,4,11,45,994.0,84.0,2.65,10.5,740.0,1090.6,839.22
2016,2,4,12,0,987.0,90.0,2.7,11.0,756.0,1105.19,847.17
2016,2,4,12,15,989.5,90.5,2.6,11.0,765.5,1118.67,854.3
2016,2,4,12,30,992.0,91.0,2.5,11.0,775.0,1128.23,858.9
2016,2,4,12,45,994.5,90.0,2.45,11.5,775.5,1132.02,858.93
2016,2,4,13,0,997.0,89.0,2.4,12.0,776.0,1131.79,856.54
2016,2,4,13,15,994.5,88.5,2.3,12.0,767.5,1123.04,849.66
2016,2,4,13,30,992.0,88.0,2.2,12.0,759.0,1110.34,840.44
2016,2,4,13,45,989.0,86.5,2.1,12.0,741.5,1092.06,827.73
2016,2,4,14,0,986.0,85.0,2.0,12.0,724.0,1070.0,812.73
2016,2,4,14,15,978.0,83.5,1.95,12.0,698.0,1039.51,792.98
2016,2,4,14,30,970.0,82.0,1.9,12.0,672.0,1005.71,771.14
2016,2,4,14,45,952.0,83.0,1.85,12.0,636.5,962.86,743.12
2016,2,4,15,0,934.0,84.0,1.8,12.0,601.0,917.74,713.45
2016,2,4,15,15,917.0,81.5,1.65,12.0,560.0,867.32,678.6
2016,2,4,15,30,900.0,79.0,1.5,12.0,519.0,822.56,647.53
2016,2,4,15,45,877.0,75.5,1.4,12.0,472.0,762.61,605.74
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,702.08,562.93
2016,2,4,16,15,819.5,68.0,1.15,11.0,373.0,633.21,512.67
2016,2,4,16,30,785.0,64.0,1.0,10.0,321.0,565.57,460.88
2016,2,4,16,45,734.0,58.5,0.9,9.5,267.0,488.81,399.4
2016,2,4,17,0,683.0,53.0,0.8,9.0,213.0,415.81,338.32
2016,2,4,17,15,596.5,45.5,0.9,8.0,159.5,332.72,268.05
2016,2,4,17,30,510.0,38.0,1.0,7.0,106.0,255.7,199.61
2016,2,4,17,45,346.5,25.5,1.15,6.0,62.5,157.83,106.41
2016,2,4,18,0,183.0,13.0,1.3,5.0,19.0,59.21,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,67.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,134.0,10.0,1.6,1.0,13.0,42.03,0.0
2016,2,5,7,45,302.0,23.0,1.85,2.0,54.0,133.82,81.43
2016,2,5,8,0,470.0,36.0,2.1,3.0,95.0,231.58,182.99
2016,2,5,8,15,559.5,44.5,2.1,3.5,147.0,307.64,253.95
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,393.33,330.76
2016,2,5,8,45,697.0,60.0,2.15,5.0,252.0,461.04,389.8
2016,2,5,9,0,745.0,67.0,2.2,6.0,305.0,535.59,451.62
2016,2,5,9,15,780.5,71.5,2.65,7.0,356.0,602.62,506.53
2016,2,5,9,30,816.0,76.0,3.1,8.0,407.0,671.12,560.79
2016,2,5,9,45,838.0,80.0,3.6,9.0,453.5,730.19,604.68
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,788.74,647.05
2016,2,5,10,15,877.5,86.5,4.1,10.5,541.0,840.99,683.03
2016,2,5,10,30,895.0,89.0,4.1,11.0,582.0,891.69,717.22
2016,2,5,10,45,907.0,91.5,4.15,11.5,616.5,926.28,739.46
2016,2,5,11,0,919.0,94.0,4.2,12.0,651.0,967.13,766.1
2016,2,5,11,15,927.5,95.5,4.15,12.0,677.5,1000.82,788.3
2016,2,5,11,30,936.0,97.0,4.1,12.0,704.0,1031.46,808.25
2016,2,5,11,45,939.0,99.0,4.05,12.5,721.5,1054.01,821.02
2016,2,5,12,0,942.0,101.0,4.0,13.0,739.0,1072.98,831.39
2016,2,5,12,15,945.0,101.5,3.95,13.0,748.5,1086.53,839.67
2016,2,5,12,30,948.0,102.0,3.9,13.0,758.0,1096.33,845.57
2016,2,5,12,45,947.5,102.0,3.85,13.0,758.5,1098.17,846.21
2016,2,5,13,0,947.0,102.0,3.8,13.0,759.0,1096.17,844.49
2016,2,5,13,15,944.5,101.5,3.75,13.0,750.5,1087.74,838.59
2016,2,5,13,30,942.0,101.0,3.7,13.0,742.0,1075.54,830.35
2016,2,5,13,45,936.0,100.5,3.65,13.5,724.5,1056.17,815.86
2016,2,5,14,0,930.0,100.0,3.6,14.0,707.0,1033.32,799.21
2016,2,5,14,15,921.5,98.5,3.5,13.5,681.5,1003.57,780.48
2016,2,5,14,30,913.0,97.0,3.4,13.0,656.0,970.73,759.61
2016,2,5,14,45,889.0,99.0,3.35,13.0,620.0,934.86,735.52
2016,2,5,15,0,865.0,101.0,3.3,13.0,584.0,886.86,702.65
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.5,836.22,667.02
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,784.1,629.98
2016,2,5,15,45,797.5,92.5,2.9,13.0,456.5,722.39,585.57
2016,2,5,16,0,767.0,90.0,2.8,13.0,410.0,664.85,542.92
2016,2,5,16,15,729.5,85.0,2.4,12.0,359.0,596.66,490.35
2016,2,5,16,30,692.0,80.0,2.0,11.0,308.0,530.24,437.51
2016,2,5,16,45,627.5,74.0,1.6,10.0,254.5,449.99,371.77
2016,2,5,17,0,563.0,68.0,1.2,9.0,201.0,375.1,308.22
2016,2,5,17,15,474.5,57.0,1.2,8.5,150.0,290.62,235.69
2016,2,5,17,30,386.0,46.0,1.2,8.0,99.0,215.45,168.9
2016,2,5,17,45,193.0,31.5,1.25,7.5,58.0,114.12,78.26
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,14.51,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.5,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,171.0,11.0,5.1,3.0,15.0,51.86,0.0
2016,2,6,7,45,344.5,23.0,5.25,4.0,57.5,146.93,92.48
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,243.56,192.39
2016,2,6,8,15,606.5,42.5,5.8,5.5,154.0,321.56,266.39
2016,2,6,8,30,695.0,50.0,6.2,6.0,208.0,408.53,346.43
2016,2,6,8,45,747.5,55.0,6.6,7.0,263.0,482.03,412.59
2016,2,6,9,0,800.0,60.0,7.0,8.0,318.0,559.55,479.72
2016,2,6,9,15,834.0,63.5,7.15,8.5,370.5,627.04,536.87
2016,2,6,9,30,868.0,67.0,7.3,9.0,423.0,695.78,592.99
2016,2,6,9,45,896.0,68.5,7.5,9.5,471.5,752.07,635.85
2016,2,6,10,0,924.0,70.0,7.7,10.0,520.0,814.01,682.5
2016,2,6,10,15,939.5,72.0,7.7,10.5,562.0,865.85,719.87
2016,2,6,10,30,955.0,74.0,7.7,11.0,604.0,915.87,755.3
2016,2,6,10,45,968.5,74.5,7.7,11.5,639.0,960.14,785.91
2016,2,6,11,0,982.0,75.0,7.7,12.0,674.0,1001.88,814.31
2016,2,6,11,15,990.0,76.5,7.65,12.0,701.0,1036.83,838.76
2016,2,6,11,30,998.0,78.0,7.6,12.0,728.0,1068.46,860.73
2016,2,6,11,45,1001.0,79.5,7.55,12.0,746.5,1091.66,876.5
2016,2,6,12,0,1004.0,81.0,7.5,12.0,765.0,1111.04,889.59
2016,2,6,12,15,1006.5,81.0,7.4,12.0,774.5,1124.18,897.97
2016,2,6,12,30,1009.0,81.0,7.3,12.0,784.0,1133.32,903.6
2016,2,6,12,45,1010.0,81.0,7.2,12.5,785.0,1136.87,903.64
2016,2,6,13,0,1011.0,81.0,7.1,13.0,786.0,1136.32,900.93
2016,2,6,13,15,1008.5,80.5,6.95,13.0,777.0,1127.52,893.87
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,1114.69,884.14
2016,2,6,13,45,1002.0,79.0,6.65,13.0,751.0,1095.82,870.25
2016,2,6,14,0,998.0,78.0,6.5,13.0,734.0,1073.13,853.8
2016,2,6,14,15,991.0,77.0,6.35,13.0,708.0,1043.9,832.76
2016,2,6,14,30,984.0,76.0,6.2,13.0,682.0,1011.26,809.35
2016,2,6,14,45,967.5,77.0,6.05,13.0,647.0,969.33,779.17
2016,2,6,15,0,951.0,78.0,5.9,13.0,612.0,924.97,747.18
2016,2,6,15,15,935.5,76.0,5.65,12.5,571.0,875.69,712.18
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,824.53,675.45
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,766.49,632.04
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,713.57,592.13
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.5,645.51,538.49
2016,2,6,16,30,815.0,60.0,3.8,10.0,333.0,578.37,483.63
2016,2,6,16,45,769.0,55.0,3.25,9.5,278.5,503.42,420.31
2016,2,6,17,0,723.0,50.0,2.7,9.0,224.0,431.71,357.45
2016,2,6,17,15,643.0,43.0,2.45,8.0,169.5,346.61,282.72
2016,2,6,17,30,563.0,36.0,2.2,7.0,115.0,269.45,212.23
2016,2,6,17,45,410.5,25.0,2.0,6.0,69.0,174.23,122.07
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,79.32,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,38.75,0.0
2016,2,7,7,45,279.0,27.5,2.35,1.5,57.0,131.07,85.82
2016,2,7,8,0,446.0,42.0,2.4,2.0,99.0,226.99,180.91
2016,2,7,8,15,536.5,51.0,2.45,2.5,152.0,303.12,251.81
2016,2,7,8,30,627.0,60.0,2.5,3.0,205.0,388.74,328.9
2016,2,7,8,45,691.5,64.5,2.65,4.0,260.5,464.46,395.05
2016,2,7,9,0,756.0,69.0,2.8,5.0,316.0,542.7,460.74
2016,2,7,9,15,791.5,73.5,3.0,6.0,368.0,610.41,515.51
2016,2,7,9,30,827.0,78.0,3.2,7.0,420.0,679.56,569.44
2016,2,7,9,45,856.0,80.0,3.45,8.0,468.0,742.11,615.06
2016,2,7,10,0,885.0,82.0,3.7,9.0,516.0,804.64,659.29
2016,2,7,10,15,901.5,84.5,3.85,9.5,557.5,857.15,695.88
2016,2,7,10,30,918.0,87.0,4.0,10.0,599.0,899.33,724.44
2016,2,7,10,45,931.5,88.0,4.2,11.0,634.0,943.06,752.91
2016,2,7,11,0,945.0,89.0,4.4,12.0,669.0,984.37,779.8
2016,2,7,11,15,953.0,90.5,4.55,12.5,695.5,1018.38,802.37
2016,2,7,11,30,961.0,92.0,4.7,13.0,722.0,1049.2,822.72
2016,2,7,11,45,961.0,95.0,4.85,13.5,739.5,1070.53,836.44
2016,2,7,12,0,961.0,98.0,5.0,14.0,757.0,1088.07,847.68
2016,2,7,12,15,963.5,98.5,5.0,14.0,766.5,1101.38,856.33
2016,2,7,12,30,966.0,99.0,5.0,14.0,776.0,1110.85,862.5
2016,2,7,12,45,968.5,98.0,5.05,14.5,777.0,1114.67,863.79
2016,2,7,13,0,971.0,97.0,5.1,15.0,778.0,1114.56,862.57
2016,2,7,13,15,968.0,96.5,5.05,15.0,769.0,1105.49,856.07
2016,2,7,13,30,965.0,96.0,5.0,15.0,760.0,1092.57,847.13
2016,2,7,13,45,962.5,94.0,4.95,15.5,743.0,1074.59,833.26
2016,2,7,14,0,960.0,92.0,4.9,16.0,726.0,1052.89,817.03
2016,2,7,14,15,952.0,91.0,4.75,16.0,700.0,1023.52,796.27
2016,2,7,14,30,944.0,90.0,4.6,16.0,674.0,990.92,773.4
2016,2,7,14,45,931.0,88.5,4.5,16.0,640.0,950.22,745.28
2016,2,7,15,0,918.0,87.0,4.4,16.0,606.0,907.0,715.33
2016,2,7,15,15,901.0,84.5,4.1,16.0,565.0,865.14,685.21
2016,2,7,15,30,884.0,82.0,3.8,16.0,524.0,812.79,647.6
2016,2,7,15,45,863.5,78.0,3.55,16.0,477.5,754.66,605.63
2016,2,7,16,0,843.0,74.0,3.3,16.0,431.0,695.75,562.54
2016,2,7,16,15,809.5,70.0,2.9,15.0,379.5,627.92,511.39
2016,2,7,16,30,776.0,66.0,2.5,14.0,328.0,561.24,459.04
2016,2,7,16,45,727.5,60.5,2.15,13.0,274.0,486.2,398.31
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,414.69,338.03
2016,2,7,17,15,597.5,47.0,1.8,11.0,166.5,333.21,268.3
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,257.49,200.85
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,164.2,115.58
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,67.76,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,15.36,0.0
2016,2,8,7,45,278.0,26.0,4.85,4.5,62.5,129.68,86.21
2016,2,8,8,0,556.0,34.0,4.9,5.0,107.0,255.34,202.01
2016,2,8,8,15,638.5,40.5,5.2,6.0,161.5,331.59,273.85
2016,2,8,8,30,721.0,47.0,5.5,7.0,216.0,416.17,350.81
2016,2,8,8,45,770.0,51.5,5.85,8.0,270.5,488.47,415.37
2016,2,8,9,0,819.0,56.0,6.2,9.0,325.0,564.44,480.55
2016,2,8,9,15,850.5,59.5,6.2,9.0,377.5,626.23,533.22
2016,2,8,9,30,882.0,63.0,6.2,9.0,430.0,693.38,587.87
2016,2,8,9,45,904.5,65.0,6.25,9.5,477.5,752.72,632.24
2016,2,8,10,0,927.0,67.0,6.3,10.0,525.0,811.49,675.3
2016,2,8,10,15,724.5,129.0,6.15,10.5,504.5,767.06,636.83
2016,2,8,10,30,522.0,191.0,6.0,11.0,484.0,681.82,564.87
2016,2,8,10,45,567.0,187.5,5.9,11.5,523.0,736.76,606.71
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,799.93,653.24
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.5,931.67,750.54
2016,2,8,11,30,993.0,76.0,5.6,12.0,731.0,1060.68,842.32
2016,2,8,11,45,989.5,81.0,5.6,12.5,748.0,1081.7,854.01
2016,2,8,12,0,986.0,86.0,5.6,13.0,765.0,1098.67,863.58
2016,2,8,12,15,988.5,86.0,5.6,13.0,774.5,1111.69,872.15
2016,2,8,12,30,991.0,86.0,5.6,13.0,784.0,1120.76,878.14
2016,2,8,12,45,994.0,84.5,5.65,13.5,785.0,1124.54,879.37
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,1124.28,877.97
2016,2,8,13,15,995.0,83.0,5.7,14.0,777.5,1116.68,872.9
2016,2,8,13,30,993.0,83.0,5.7,14.0,769.0,1105.09,865.25
2016,2,8,13,45,991.5,80.5,5.75,14.5,752.5,1087.05,851.98
2016,2,8,14,0,990.0,78.0,5.8,15.0,736.0,1065.14,836.16
2016,2,8,14,15,983.5,77.0,5.75,14.5,710.5,1036.52,818.1
2016,2,8,14,30,977.0,76.0,5.7,14.0,685.0,1004.49,797.59
2016,2,8,14,45,969.5,73.5,5.7,14.0,651.5,966.49,771.52
2016,2,8,15,0,962.0,71.0,5.7,14.0,618.0,925.51,743.16
2016,2,8,15,15,947.5,69.0,5.5,14.0,577.5,876.57,707.55
2016,2,8,15,30,933.0,67.0,5.3,14.0,537.0,825.63,670.28
2016,2,8,15,45,915.5,63.5,5.15,14.0,490.5,768.91,628.55
2016,2,8,16,0,898.0,60.0,5.0,14.0,444.0,711.05,585.43
2016,2,8,16,15,868.5,57.0,4.5,13.0,392.0,645.19,534.89
2016,2,8,16,30,839.0,54.0,4.0,12.0,340.0,580.08,482.14
2016,2,8,16,45,797.0,49.5,3.5,11.0,285.5,511.29,424.94
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,440.8,364.11
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,358.19,291.6
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,282.94,222.71
2016,2,8,17,45,461.5,24.5,2.4,7.5,75.0,189.34,135.18
2016,2,8,18,0,317.0,15.0,2.2,7.0,28.0,105.47,0.0
2016,2,8,18,15,158.5,7.5,2.1,6.5,14.0,6.4,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,70.37,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,162.09,109.48
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,257.0,202.12
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,332.15,271.88
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,415.48,345.95
2016,2,9,8,45,773.5,49.5,3.15,9.0,271.5,487.16,407.58
2016,2,9,9,0,821.0,54.0,3.0,10.0,326.0,562.41,468.97
2016,2,9,9,15,852.0,57.0,3.2,11.0,378.0,623.34,517.6
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,689.67,567.76
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,748.27,608.86
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,806.11,648.47
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.5,856.71,682.75
2016,2,9,10,30,953.0,68.0,4.0,15.0,607.0,905.41,715.19
2016,2,9,10,45,961.5,70.0,4.1,15.5,641.0,947.19,742.32
2016,2,9,11,0,970.0,72.0,4.2,16.0,675.0,986.13,767.25
2016,2,9,11,15,977.0,73.5,4.2,16.5,701.5,1019.97,787.86
2016,2,9,11,30,984.0,75.0,4.2,17.0,728.0,1050.48,806.09
2016,2,9,11,45,977.0,81.5,4.25,17.5,744.0,1069.73,816.94
2016,2,9,12,0,970.0,88.0,4.3,18.0,760.0,1084.82,825.13
2016,2,9,12,15,972.0,88.0,4.3,18.0,769.0,1097.18,832.87
2016,2,9,12,30,974.0,88.0,4.3,18.0,778.0,1105.65,838.18
2016,2,9,12,45,974.0,88.0,4.3,18.0,778.5,1108.14,839.66
2016,2,9,13,0,974.0,88.0,4.3,18.0,779.0,1106.66,838.71
2016,2,9,13,15,971.5,87.5,4.25,18.0,770.0,1098.08,832.84
2016,2,9,13,30,969.0,87.0,4.2,18.0,761.0,1085.62,824.57
2016,2,9,13,45,964.5,86.0,4.2,18.5,744.0,1066.75,810.96
2016,2,9,14,0,960.0,85.0,4.2,19.0,727.0,1044.21,795.06
2016,2,9,14,15,952.5,84.0,4.1,19.0,701.0,1015.27,775.78
2016,2,9,14,30,945.0,83.0,4.0,19.0,675.0,983.08,754.36
2016,2,9,14,45,930.5,82.5,3.95,19.0,641.0,942.13,727.16
2016,2,9,15,0,916.0,82.0,3.9,19.0,607.0,898.76,698.15
2016,2,9,15,15,900.0,79.5,3.55,18.5,566.5,849.62,664.49
2016,2,9,15,30,884.0,77.0,3.2,18.0,526.0,798.73,629.24
2016,2,9,15,45,864.5,73.5,2.9,18.0,480.0,749.18,593.67
2016,2,9,16,0,845.0,70.0,2.6,18.0,434.0,691.5,551.68
2016,2,9,16,15,813.0,66.5,2.25,17.0,383.0,625.14,502.5
2016,2,9,16,30,781.0,63.0,1.9,16.0,332.0,559.8,451.95
2016,2,9,16,45,737.0,57.5,1.6,15.0,278.5,487.03,393.94
2016,2,9,17,0,693.0,52.0,1.3,14.0,225.0,417.39,336.06
2016,2,9,17,15,615.5,45.0,1.3,13.0,171.5,335.03,266.85
2016,2,9,17,30,538.0,38.0,1.3,12.0,118.0,260.41,201.29
2016,2,9,17,45,397.5,27.0,1.35,11.5,73.0,173.76,123.19
2016,2,9,18,0,257.0,16.0,1.4,11.0,28.0,92.43,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,14.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,14.0,1.6,4.0,20.0,60.46,0.0
2016,2,10,7,45,357.0,25.0,1.8,5.0,63.5,152.72,105.13
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,240.54,188.9
2016,2,10,8,15,597.0,43.5,1.9,6.5,160.5,315.62,257.73
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,399.23,331.4
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.5,470.84,392.05
2016,2,10,9,0,781.0,61.0,1.7,9.0,323.0,546.35,452.79
2016,2,10,9,15,814.0,64.5,1.95,10.0,375.0,612.39,505.04
2016,2,10,9,30,847.0,68.0,2.2,11.0,427.0,679.65,556.38
2016,2,10,9,45,870.0,71.0,2.45,12.0,474.0,733.41,593.98
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,792.39,634.71
2016,2,10,10,15,909.0,76.0,2.7,13.5,563.0,843.63,668.51
2016,2,10,10,30,925.0,78.0,2.7,14.0,605.0,893.17,700.5
2016,2,10,10,45,936.0,80.0,2.7,15.0,639.5,936.25,726.09
2016,2,10,11,0,947.0,82.0,2.7,16.0,674.0,976.73,749.47
2016,2,10,11,15,955.0,83.5,2.7,16.5,700.5,1010.93,769.7
2016,2,10,11,30,963.0,85.0,2.7,17.0,727.0,1041.92,787.68
2016,2,10,11,45,967.5,85.5,2.75,17.5,745.5,1064.89,800.81
2016,2,10,12,0,972.0,86.0,2.8,18.0,764.0,1084.19,811.65
2016,2,10,12,15,974.5,86.5,2.85,18.5,773.5,1097.69,818.82
2016,2,10,12,30,977.0,87.0,2.9,19.0,783.0,1107.3,823.64
2016,2,10,12,45,976.5,87.5,2.95,19.5,783.5,1109.89,824.07
2016,2,10,13,0,976.0,88.0,3.0,20.0,784.0,1108.49,822.15
2016,2,10,13,15,974.0,87.5,2.95,20.0,775.5,1100.41,816.62
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,1088.41,808.78
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,1069.59,795.65
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,1047.1,780.32
2016,2,10,14,15,954.5,84.5,2.9,21.0,706.5,1017.5,761.9
2016,2,10,14,30,947.0,83.0,2.9,21.0,681.0,984.63,741.34
2016,2,10,14,45,936.0,82.0,2.95,21.0,647.5,946.13,717.32
2016,2,10,15,0,925.0,81.0,3.0,21.0,614.0,904.96,691.28
2016,2,10,15,15,909.5,78.5,2.85,20.5,573.5,855.87,659.31
2016,2,10,15,30,894.0,76.0,2.7,20.0,533.0,804.95,625.71
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,754.24,590.61
2016,2,10,16,0,850.0,71.0,2.4,20.0,440.0,695.62,549.27
2016,2,10,16,15,819.0,67.5,2.25,18.5,389.0,629.62,502.83
2016,2,10,16,30,788.0,64.0,2.1,17.0,338.0,564.52,454.61
2016,2,10,16,45,740.5,59.0,1.95,16.0,283.5,489.97,396.01
2016,2,10,17,0,693.0,54.0,1.8,15.0,229.0,418.87,337.61
2016,2,10,17,15,616.5,47.0,1.9,14.0,175.5,336.87,268.64
2016,2,10,17,30,540.0,40.0,2.0,13.0,122.0,265.63,205.68
2016,2,10,17,45,399.5,28.5,2.1,12.5,75.5,175.32,125.12
2016,2,10,18,0,259.0,17.0,2.2,12.0,29.0,94.03,0.0
2016,2,10,18,15,129.5,8.5,2.25,12.0,14.5,33.18,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,69.33,0.0
2016,2,11,7,45,393.0,25.0,3.8,10.0,68.5,159.72,109.44
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,252.24,195.5
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.5,327.64,263.99
2016,2,11,8,30,709.0,50.0,3.9,13.0,223.0,411.26,337.05
2016,2,11,8,45,757.5,55.0,3.9,14.0,278.0,483.35,398.28
2016,2,11,9,0,806.0,60.0,3.9,15.0,333.0,559.11,459.68
2016,2,11,9,15,838.0,63.5,4.05,15.5,385.5,625.8,512.78
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,693.56,564.76
2016,2,11,9,45,891.5,69.5,4.35,17.0,485.5,746.76,601.39
2016,2,11,10,0,913.0,72.0,4.5,18.0,533.0,804.95,640.98
2016,2,11,10,15,928.5,74.5,4.6,18.5,575.0,857.25,676.43
2016,2,11,10,30,944.0,77.0,4.7,19.0,617.0,907.73,710.12
2016,2,11,10,45,955.0,78.5,4.8,20.0,652.0,950.9,736.8
2016,2,11,11,0,966.0,80.0,4.9,21.0,687.0,991.39,761.3
2016,2,11,11,15,973.5,81.0,4.9,21.5,713.5,1025.07,781.56
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,1055.43,799.48
2016,2,11,11,45,976.0,87.0,4.9,22.5,756.5,1074.75,809.88
2016,2,11,12,0,971.0,92.0,4.9,23.0,773.0,1090.0,817.69
2016,2,11,12,15,973.0,92.5,4.85,23.0,782.5,1103.0,825.3
2016,2,11,12,30,975.0,93.0,4.8,23.0,792.0,1112.1,830.46
2016,2,11,12,45,974.0,93.5,4.75,23.0,792.0,1114.17,831.13
2016,2,11,13,0,973.0,94.0,4.7,23.0,792.0,1112.26,829.39
2016,2,11,13,15,970.0,93.5,4.6,23.0,783.0,1103.18,822.58
2016,2,11,13,30,967.0,93.0,4.5,23.0,774.0,1090.21,813.41
2016,2,11,13,45,960.5,93.0,4.45,23.5,756.0,1070.54,799.22
2016,2,11,14,0,954.0,93.0,4.4,24.0,738.0,1047.27,782.75
