Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,0,127.0,18.0,3.2,13.0,24.0,29.95,0.0
2016,3,13,7,15,273.5,33.0,3.25,13.5,69.0,80.88,48.36
2016,3,13,7,30,420.0,48.0,3.3,14.0,114.0,146.78,101.11
2016,3,13,7,45,525.5,55.5,3.4,15.0,172.5,212.43,157.06
2016,3,13,8,0,631.0,63.0,3.5,16.0,231.0,290.45,223.84
2016,3,13,8,15,686.0,69.5,3.55,16.5,290.5,359.05,283.56
2016,3,13,8,30,741.0,76.0,3.6,17.0,350.0,432.45,345.48
2016,3,13,8,45,790.5,77.5,3.65,18.0,410.5,503.15,402.7
2016,3,13,9,0,840.0,79.0,3.7,19.0,471.0,577.36,460.49
2016,3,13,9,15,864.5,82.0,3.8,19.5,525.5,640.67,509.01
2016,3,13,9,30,889.0,85.0,3.9,20.0,580.0,699.29,552.72
2016,3,13,9,45,911.5,86.0,4.05,21.0,630.0,758.18,593.46
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,816.24,631.43
2016,3,13,10,15,945.5,89.0,4.35,22.5,722.0,865.36,663.64
2016,3,13,10,30,957.0,91.0,4.5,23.0,764.0,912.1,693.99
2016,3,13,10,45,966.5,92.0,4.7,23.5,798.5,953.38,720.96
2016,3,13,11,0,976.0,93.0,4.9,24.0,833.0,991.67,745.8
2016,3,13,11,15,981.5,94.0,5.0,24.0,859.0,1023.0,766.61
2016,3,13,11,30,987.0,95.0,5.1,24.0,885.0,1050.73,785.09
2016,3,13,11,45,989.5,96.0,5.2,24.5,902.0,1071.79,797.59
2016,3,13,12,0,992.0,97.0,5.3,25.0,919.0,1088.87,807.56
2016,3,13,12,15,993.0,97.5,5.4,25.0,926.5,1099.87,815.26
2016,3,13,12,30,994.0,98.0,5.5,25.0,934.0,1106.74,820.39
2016,3,13,12,45,993.0,98.0,5.6,25.5,932.5,1106.9,819.58
2016,3,13,13,0,992.0,98.0,5.7,26.0,931.0,1102.89,816.17
2016,3,13,13,15,989.0,97.5,5.65,26.0,920.0,1092.21,808.95
2016,3,13,13,30,986.0,97.0,5.6,26.0,909.0,1077.46,799.21
2016,3,13,13,45,979.5,97.0,5.6,26.0,888.5,1055.9,785.43
2016,3,13,14,0,973.0,97.0,5.6,26.0,868.0,1030.58,769.23
2016,3,13,14,15,965.5,95.5,5.45,26.0,839.5,999.12,747.86
2016,3,13,14,30,958.0,94.0,5.3,26.0,811.0,964.28,724.28
2016,3,13,14,45,945.5,93.5,5.15,26.0,774.5,923.02,696.32
2016,3,13,15,0,933.0,93.0,5.0,26.0,738.0,879.11,666.49
2016,3,13,15,15,919.0,91.0,4.6,25.5,694.5,830.03,632.72
2016,3,13,15,30,905.0,89.0,4.2,25.0,651.0,778.96,597.95
2016,3,13,15,45,884.5,87.0,3.85,25.0,601.0,721.65,557.49
2016,3,13,16,0,864.0,85.0,3.5,25.0,551.0,668.06,517.07
2016,3,13,16,15,838.5,81.5,3.1,24.0,497.0,604.18,470.03
2016,3,13,16,30,813.0,78.0,2.7,23.0,443.0,540.73,421.81
2016,3,13,16,45,774.5,73.5,2.3,22.5,385.0,470.62,366.2
2016,3,13,17,0,736.0,69.0,1.9,22.0,327.0,403.14,310.96
2016,3,13,17,15,680.5,63.0,1.8,21.0,269.0,331.02,251.81
2016,3,13,17,30,625.0,57.0,1.7,20.0,211.0,264.21,195.07
2016,3,13,17,45,532.5,48.0,1.65,19.0,155.0,191.03,133.48
2016,3,13,18,0,440.0,39.0,1.6,18.0,99.0,128.92,81.68
2016,3,13,18,15,270.5,25.0,1.6,17.5,56.5,63.81,31.08
2016,3,13,18,30,101.0,11.0,1.6,17.0,14.0,15.66,0.0
2016,3,13,18,45,50.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,2.35,13.0,14.5,10.86,0.0
2016,3,14,7,0,218.0,18.0,2.4,14.0,29.0,39.2,3.07
2016,3,14,7,15,367.5,30.5,2.6,15.0,77.5,92.59,53.88
2016,3,14,7,30,517.0,43.0,2.8,16.0,126.0,162.64,109.7
2016,3,14,7,45,598.0,50.5,3.05,17.0,184.0,227.16,165.66
2016,3,14,8,0,679.0,58.0,3.3,18.0,242.0,300.95,229.46
2016,3,14,8,15,729.0,63.5,3.25,18.5,301.5,369.24,288.6
2016,3,14,8,30,779.0,69.0,3.2,19.0,361.0,442.12,349.51
2016,3,14,8,45,812.5,73.5,3.15,20.0,418.5,509.59,403.4
2016,3,14,9,0,846.0,78.0,3.1,21.0,476.0,578.92,456.4
2016,3,14,9,15,869.5,81.0,3.3,22.0,530.5,641.85,503.33
2016,3,14,9,30,893.0,84.0,3.5,23.0,585.0,700.05,545.38
2016,3,14,9,45,909.5,87.0,3.7,24.0,633.5,756.89,584.18
2016,3,14,10,0,926.0,90.0,3.9,25.0,682.0,812.37,619.97
2016,3,14,10,15,938.5,92.0,4.05,25.5,724.0,861.9,652.04
2016,3,14,10,30,951.0,94.0,4.2,26.0,766.0,909.16,682.2
2016,3,14,10,45,959.5,95.5,4.4,26.5,800.5,949.84,707.87
2016,3,14,11,0,968.0,97.0,4.6,27.0,835.0,987.47,731.41
2016,3,14,11,15,974.0,98.5,4.6,27.0,861.5,1019.52,751.49
2016,3,14,11,30,980.0,100.0,4.6,27.0,888.0,1048.0,769.23
2016,3,14,11,45,983.0,101.0,4.6,27.5,905.0,1069.33,780.82
2016,3,14,12,0,986.0,102.0,4.6,28.0,922.0,1086.73,789.91
2016,3,14,12,15,987.0,102.0,4.6,28.0,930.0,1097.06,796.11
2016,3,14,12,30,988.0,102.0,4.6,28.0,938.0,1103.28,799.85
2016,3,14,12,45,986.0,103.0,4.65,28.5,936.0,1103.41,798.53
2016,3,14,13,0,984.0,104.0,4.7,29.0,934.0,1099.41,794.92
2016,3,14,13,15,981.0,103.5,4.7,29.0,923.0,1088.72,788.33
2016,3,14,13,30,978.0,103.0,4.7,29.0,912.0,1074.0,779.31
2016,3,14,13,45,971.5,102.5,4.7,29.0,891.5,1051.96,765.67
2016,3,14,14,0,965.0,102.0,4.7,29.0,871.0,1026.2,749.7
2016,3,14,14,15,957.5,101.0,4.6,28.5,842.5,995.42,731.22
2016,3,14,14,30,950.0,100.0,4.5,28.0,814.0,961.28,710.62
2016,3,14,14,45,930.0,102.5,4.45,28.0,775.0,916.94,681.91
2016,3,14,15,0,910.0,105.0,4.4,28.0,736.0,870.47,651.6
2016,3,14,15,15,895.5,102.5,4.1,27.5,692.5,821.32,619.39
2016,3,14,15,30,881.0,100.0,3.8,27.0,649.0,776.57,589.95
2016,3,14,15,45,861.5,96.5,3.55,27.0,599.5,718.61,549.08
2016,3,14,16,0,842.0,93.0,3.3,27.0,550.0,659.83,505.87
2016,3,14,16,15,815.0,89.5,2.95,26.0,496.0,596.08,459.51
2016,3,14,16,30,788.0,86.0,2.6,25.0,442.0,532.94,412.08
2016,3,14,16,45,751.0,80.5,2.3,24.5,384.5,463.87,358.02
2016,3,14,17,0,714.0,75.0,2.0,24.0,327.0,397.79,304.58
2016,3,14,17,15,657.5,68.0,1.95,23.0,268.5,325.33,245.76
2016,3,14,17,30,601.0,61.0,1.9,22.0,210.0,258.6,189.68
2016,3,14,17,45,511.0,51.5,1.9,21.0,155.0,187.2,130.07
2016,3,14,18,0,421.0,42.0,1.9,20.0,100.0,126.56,79.96
2016,3,14,18,15,210.5,28.0,1.9,19.5,57.0,56.85,28.52
2016,3,14,18,30,0.0,14.0,1.9,19.0,14.0,11.95,0.0
2016,3,14,18,45,0.0,7.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,0.0,9.5,2.75,15.0,9.5,8.11,0.0
2016,3,15,7,0,0.0,19.0,3.0,16.0,19.0,15.73,1.31
2016,3,15,7,15,48.0,41.5,3.1,16.5,49.5,46.33,30.01
2016,3,15,7,30,96.0,64.0,3.2,17.0,80.0,81.0,58.34
2016,3,15,7,45,127.5,88.0,3.3,17.5,118.0,118.67,90.24
2016,3,15,8,0,159.0,112.0,3.4,18.0,156.0,160.3,125.47
2016,3,15,8,15,172.0,138.0,3.4,18.5,195.0,200.3,159.2
2016,3,15,8,30,185.0,164.0,3.4,19.0,234.0,241.78,193.33
2016,3,15,8,45,204.0,185.0,3.4,20.0,273.0,282.76,225.87
2016,3,15,9,0,223.0,206.0,3.4,21.0,312.0,325.61,259.03
2016,3,15,9,15,522.0,155.5,3.3,22.0,440.5,495.98,392.25
2016,3,15,9,30,821.0,105.0,3.2,23.0,569.0,677.79,527.77
2016,3,15,9,45,846.0,105.5,3.1,24.0,618.0,735.65,566.15
2016,3,15,10,0,871.0,106.0,3.0,25.0,667.0,793.0,602.04
2016,3,15,10,15,883.5,108.5,2.95,25.5,708.0,841.6,632.16
2016,3,15,10,30,896.0,111.0,2.9,26.0,749.0,879.66,654.66
2016,3,15,10,45,908.0,111.5,2.9,26.5,783.0,920.46,679.11
2016,3,15,11,0,920.0,112.0,2.9,27.0,817.0,958.61,701.48
2016,3,15,11,15,926.5,113.5,2.95,27.5,843.0,989.79,719.52
2016,3,15,11,30,933.0,115.0,3.0,28.0,869.0,1017.6,735.38
2016,3,15,11,45,733.0,222.0,3.05,28.5,821.5,971.3,703.56
2016,3,15,12,0,533.0,329.0,3.1,29.0,774.0,887.37,643.04
2016,3,15,12,15,726.0,230.5,3.15,29.0,843.0,991.35,716.2
2016,3,15,12,30,919.0,132.0,3.2,29.0,912.0,1063.69,761.83
2016,3,15,12,45,919.0,131.5,3.3,29.5,911.0,1064.12,760.74
2016,3,15,13,0,919.0,131.0,3.4,30.0,910.0,1060.67,757.95
2016,3,15,13,15,759.5,215.0,3.4,30.0,854.0,1005.29,722.85
2016,3,15,13,30,600.0,299.0,3.4,30.0,798.0,918.79,664.64
2016,3,15,13,45,754.0,211.5,3.45,30.0,824.0,973.9,705.0
2016,3,15,14,0,908.0,124.0,3.5,30.0,850.0,993.24,718.17
2016,3,15,14,15,699.5,207.0,3.4,29.5,755.5,883.82,647.67
2016,3,15,14,30,491.0,290.0,3.3,29.0,661.0,753.93,557.33
2016,3,15,14,45,576.5,245.0,3.25,29.0,661.0,765.0,568.37
2016,3,15,15,0,662.0,200.0,3.2,29.0,661.0,774.16,576.85
2016,3,15,15,15,605.5,202.5,3.0,28.5,605.0,704.12,528.28
2016,3,15,15,30,549.0,205.0,2.8,28.0,549.0,631.59,477.65
2016,3,15,15,45,424.0,219.5,2.6,28.0,473.0,531.67,404.31
2016,3,15,16,0,299.0,234.0,2.4,28.0,397.0,431.04,329.36
2016,3,15,16,15,356.5,198.5,2.15,27.0,374.5,413.46,318.38
2016,3,15,16,30,414.0,163.0,1.9,26.0,352.0,399.35,308.45
2016,3,15,16,45,387.0,148.0,1.7,25.5,306.5,346.22,267.28
2016,3,15,17,0,360.0,133.0,1.5,25.0,261.0,295.42,227.06
2016,3,15,17,15,331.5,112.0,1.45,24.0,214.0,241.08,183.64
2016,3,15,17,30,303.0,91.0,1.4,23.0,167.0,189.82,141.41
2016,3,15,17,45,253.5,70.5,1.4,22.0,123.0,137.16,97.93
2016,3,15,18,0,204.0,50.0,1.4,21.0,79.0,90.68,59.68
2016,3,15,18,15,102.0,31.0,1.5,20.5,45.5,43.2,22.86
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,10.24,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,45,37.0,10.5,2.3,13.5,13.0,9.97,0.0
2016,3,16,7,0,74.0,21.0,2.5,14.0,26.0,26.51,6.98
2016,3,16,7,15,147.5,41.5,2.6,14.5,62.5,63.62,40.36
2016,3,16,7,30,221.0,62.0,2.7,15.0,99.0,109.1,77.47
2016,3,16,7,45,272.5,79.0,2.85,15.5,143.0,159.58,120.68
2016,3,16,8,0,324.0,96.0,3.0,16.0,187.0,212.23,165.92
2016,3,16,8,15,304.0,122.5,3.3,16.5,222.5,243.95,194.6
2016,3,16,8,30,284.0,149.0,3.6,17.0,258.0,279.46,225.02
2016,3,16,8,45,368.0,158.0,3.95,18.0,321.5,348.63,280.98
2016,3,16,9,0,452.0,167.0,4.3,19.0,385.0,437.24,351.02
2016,3,16,9,15,433.5,194.0,4.4,19.5,421.0,477.79,381.84
2016,3,16,9,30,415.0,221.0,4.5,20.0,457.0,515.33,409.56
2016,3,16,9,45,631.5,166.0,4.6,20.5,558.5,645.03,510.08
2016,3,16,10,0,848.0,111.0,4.7,21.0,660.0,779.71,610.15
2016,3,16,10,15,860.5,113.5,4.55,21.5,700.5,827.36,640.09
2016,3,16,10,30,873.0,116.0,4.4,22.0,741.0,872.94,668.42
2016,3,16,10,45,879.0,119.5,4.25,22.5,773.0,902.1,685.22
2016,3,16,11,0,885.0,123.0,4.1,23.0,805.0,936.96,705.8
2016,3,16,11,15,890.5,124.5,3.85,23.0,829.5,966.23,723.05
2016,3,16,11,30,896.0,126.0,3.6,23.0,854.0,992.22,737.85
2016,3,16,11,45,892.0,131.5,3.35,23.5,868.0,1009.63,745.28
2016,3,16,12,0,888.0,137.0,3.1,24.0,882.0,1023.19,750.08
2016,3,16,12,15,889.0,137.5,2.9,24.0,889.5,1032.95,754.19
2016,3,16,12,30,890.0,138.0,2.7,24.0,897.0,1039.0,755.91
2016,3,16,12,45,880.0,143.5,2.55,24.5,893.0,1035.28,750.43
2016,3,16,13,0,870.0,149.0,2.4,25.0,889.0,1042.35,752.02
2016,3,16,13,15,866.5,148.5,2.3,25.0,878.5,1031.64,744.27
2016,3,16,13,30,863.0,148.0,2.2,25.0,868.0,1017.25,734.49
2016,3,16,13,45,710.5,223.0,2.1,25.5,807.0,941.63,684.11
2016,3,16,14,0,558.0,298.0,2.0,26.0,746.0,852.16,621.08
2016,3,16,14,15,567.0,281.0,2.0,25.5,723.5,828.37,608.42
2016,3,16,14,30,576.0,264.0,2.0,25.0,701.0,801.72,593.05
2016,3,16,14,45,450.5,291.0,2.05,25.0,623.5,700.48,522.73
2016,3,16,15,0,325.0,318.0,2.1,25.0,546.0,592.91,446.66
2016,3,16,15,15,495.5,249.0,2.1,25.0,573.0,656.48,496.52
2016,3,16,15,30,666.0,180.0,2.1,25.0,600.0,697.28,528.21
2016,3,16,15,45,459.0,211.5,2.15,25.0,490.5,546.44,418.26
2016,3,16,16,0,252.0,243.0,2.2,25.0,381.0,408.24,314.93
2016,3,16,16,15,391.5,200.0,2.05,24.5,390.5,434.15,337.0
2016,3,16,16,30,531.0,157.0,1.9,24.0,400.0,455.05,352.72
2016,3,16,16,45,470.0,149.5,1.8,23.5,344.0,386.19,299.37
2016,3,16,17,0,409.0,142.0,1.7,23.0,288.0,323.13,249.77
2016,3,16,17,15,351.5,124.5,1.5,22.5,235.0,252.53,193.16
2016,3,16,17,30,294.0,107.0,1.3,22.0,182.0,195.68,146.59
2016,3,16,17,45,211.5,84.5,1.15,21.5,131.0,134.79,97.46
2016,3,16,18,0,129.0,62.0,1.0,21.0,80.0,84.28,57.56
2016,3,16,18,15,69.0,35.0,1.1,20.5,44.5,40.68,22.55
2016,3,16,18,30,9.0,8.0,1.2,20.0,9.0,7.3,0.0
2016,3,16,18,45,4.5,4.0,1.3,20.0,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.0,1.5,17.5,3.0,2.56,0.0
2016,3,17,7,0,0.0,6.0,1.7,18.0,6.0,4.92,0.0
2016,3,17,7,15,0.0,16.0,1.75,18.0,16.0,13.16,5.13
2016,3,17,7,30,0.0,26.0,1.8,18.0,26.0,21.43,12.35
2016,3,17,7,45,0.0,37.5,1.85,18.5,37.5,30.97,20.54
2016,3,17,8,0,0.0,49.0,1.9,19.0,49.0,40.53,28.61
2016,3,17,8,15,0.0,57.0,1.85,19.0,57.0,47.19,34.17
2016,3,17,8,30,0.0,65.0,1.8,19.0,65.0,53.86,39.64
2016,3,17,8,45,0.0,61.5,1.8,19.5,61.5,50.95,36.99
2016,3,17,9,0,0.0,58.0,1.8,20.0,58.0,48.06,34.37
2016,3,17,9,15,0.0,64.5,1.8,20.0,64.5,53.5,38.72
2016,3,17,9,30,0.0,71.0,1.8,20.0,71.0,58.96,43.05
2016,3,17,9,45,3.0,132.5,1.8,20.5,134.5,113.75,87.27
2016,3,17,10,0,6.0,194.0,1.8,21.0,198.0,170.72,132.08
2016,3,17,10,15,7.5,205.0,1.8,21.0,210.5,181.92,140.46
2016,3,17,10,30,9.0,216.0,1.8,21.0,223.0,193.28,149.05
2016,3,17,10,45,22.5,270.5,1.8,21.5,288.0,255.12,196.59
2016,3,17,11,0,36.0,325.0,1.8,22.0,353.0,336.06,257.12
2016,3,17,11,15,29.0,315.5,1.8,22.0,338.5,321.05,244.99
2016,3,17,11,30,22.0,306.0,1.8,22.0,324.0,289.0,220.53
2016,3,17,11,45,22.0,311.0,1.8,22.5,329.5,293.99,223.8
2016,3,17,12,0,22.0,316.0,1.8,23.0,335.0,298.93,226.88
2016,3,17,12,15,53.5,369.0,1.75,23.0,415.0,401.43,303.39
2016,3,17,12,30,85.0,422.0,1.7,23.0,495.0,487.53,365.49
2016,3,17,12,45,51.5,359.5,1.7,23.0,404.0,390.16,293.92
2016,3,17,13,0,18.0,297.0,1.7,23.0,313.0,277.5,210.09
2016,3,17,13,15,189.5,346.0,1.65,23.0,505.0,530.27,400.96
2016,3,17,13,30,361.0,395.0,1.6,23.0,697.0,762.74,562.72
2016,3,17,13,45,317.5,395.5,1.6,23.5,657.0,714.93,526.49
2016,3,17,14,0,274.0,396.0,1.6,24.0,617.0,667.18,492.79
2016,3,17,14,15,233.0,387.5,1.55,24.0,571.5,596.36,443.82
2016,3,17,14,30,192.0,379.0,1.5,24.0,526.0,544.21,407.08
2016,3,17,14,45,197.0,360.0,1.5,24.0,505.0,522.28,392.78
2016,3,17,15,0,202.0,341.0,1.5,24.0,484.0,499.4,377.44
2016,3,17,15,15,287.5,303.5,1.55,24.0,493.5,533.41,404.75
2016,3,17,15,30,373.0,266.0,1.6,24.0,503.0,545.07,415.47
2016,3,17,15,45,535.0,198.5,1.65,24.0,509.0,584.36,446.87
2016,3,17,16,0,697.0,131.0,1.7,24.0,515.0,599.96,460.1
2016,3,17,16,15,667.0,125.0,1.6,23.5,463.5,538.58,414.88
2016,3,17,16,30,637.0,119.0,1.5,23.0,412.0,478.54,369.89
2016,3,17,16,45,594.5,111.5,1.45,23.0,357.5,412.72,318.7
2016,3,17,17,0,552.0,104.0,1.4,23.0,303.0,350.38,268.76
2016,3,17,17,15,493.5,93.5,1.3,22.0,248.5,279.51,211.91
2016,3,17,17,30,435.0,83.0,1.2,21.0,194.0,219.56,162.35
2016,3,17,17,45,351.5,68.5,1.1,20.5,143.5,156.51,110.41
2016,3,17,18,0,268.0,54.0,1.0,20.0,93.0,103.75,67.78
2016,3,17,18,15,134.0,34.5,1.05,19.5,54.0,48.97,26.7
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.5,0.95,17.5,16.5,12.66,0.0
2016,3,18,7,0,90.0,27.0,1.0,18.0,33.0,33.41,13.78
2016,3,18,7,15,193.0,47.5,1.15,18.0,77.0,78.37,50.12
2016,3,18,7,30,296.0,68.0,1.3,18.0,121.0,133.99,94.1
2016,3,18,7,45,152.0,85.0,1.5,18.5,113.0,125.63,94.73
2016,3,18,8,0,8.0,102.0,1.7,19.0,105.0,89.44,69.22
2016,3,18,8,15,285.5,109.0,1.75,19.0,221.0,222.16,174.94
2016,3,18,8,30,563.0,116.0,1.8,19.0,337.0,387.13,305.16
2016,3,18,8,45,281.5,116.0,1.9,19.5,226.5,271.16,215.85
2016,3,18,9,0,0.0,116.0,2.0,20.0,116.0,97.47,74.67
2016,3,18,9,15,0.0,129.0,2.0,20.0,129.0,108.7,83.76
2016,3,18,9,30,0.0,142.0,2.0,20.0,142.0,119.99,92.58
2016,3,18,9,45,0.0,117.5,2.05,20.5,117.5,98.49,74.79
2016,3,18,10,0,0.0,93.0,2.1,21.0,93.0,77.44,57.5
2016,3,18,10,15,0.0,98.5,2.0,21.0,98.5,82.17,61.18
2016,3,18,10,30,0.0,104.0,1.9,21.0,104.0,86.93,64.85
2016,3,18,10,45,0.0,117.5,1.8,21.5,117.5,98.6,73.89
2016,3,18,11,0,0.0,131.0,1.7,22.0,131.0,110.34,82.89
2016,3,18,11,15,2.5,153.0,1.55,22.5,155.5,131.89,99.6
2016,3,18,11,30,5.0,175.0,1.4,23.0,180.0,153.72,116.29
2016,3,18,11,45,9.0,215.5,1.25,23.5,223.5,193.78,146.77
2016,3,18,12,0,13.0,256.0,1.1,24.0,267.0,234.49,177.04
2016,3,18,12,15,97.0,350.0,0.9,24.0,433.5,443.33,331.66
2016,3,18,12,30,181.0,444.0,0.7,24.0,600.0,623.67,454.45
2016,3,18,12,45,108.5,405.5,0.5,24.5,499.0,512.26,372.6
2016,3,18,13,0,36.0,367.0,0.3,25.0,398.0,381.56,278.84
2016,3,18,13,15,21.0,270.0,0.4,25.0,288.0,269.95,200.32
2016,3,18,13,30,6.0,173.0,0.5,25.0,178.0,153.1,113.76
2016,3,18,13,45,152.0,283.0,0.6,25.0,406.0,423.59,318.54
2016,3,18,14,0,298.0,393.0,0.7,25.0,634.0,684.93,498.24
2016,3,18,14,15,551.0,272.5,0.8,25.0,700.0,801.37,579.92
2016,3,18,14,30,804.0,152.0,0.9,25.0,766.0,886.35,638.76
2016,3,18,14,45,538.5,242.5,1.0,25.5,646.0,724.1,529.82
2016,3,18,15,0,273.0,333.0,1.1,26.0,526.0,562.37,416.13
2016,3,18,15,15,349.5,293.5,1.1,25.5,525.0,569.88,426.08
2016,3,18,15,30,426.0,254.0,1.1,25.0,524.0,582.64,437.69
2016,3,18,15,45,293.0,253.5,1.15,25.0,433.0,457.61,347.55
2016,3,18,16,0,160.0,253.0,1.2,25.0,342.0,345.58,264.72
2016,3,18,16,15,80.0,176.0,1.15,24.5,220.5,205.17,158.51
2016,3,18,16,30,0.0,99.0,1.1,24.0,99.0,82.74,61.75
2016,3,18,16,45,0.0,86.0,1.1,24.0,86.0,71.64,53.18
2016,3,18,17,0,0.0,73.0,1.1,24.0,73.0,60.6,44.36
2016,3,18,17,15,0.0,59.5,1.1,23.0,59.5,49.28,35.32
2016,3,18,17,30,0.0,46.0,1.1,22.0,46.0,38.03,26.13
2016,3,18,17,45,0.0,34.0,1.1,21.5,34.0,28.07,17.74
2016,3,18,18,0,0.0,22.0,1.1,21.0,22.0,18.12,9.26
2016,3,18,18,15,0.0,12.5,1.45,20.5,12.5,10.28,2.31
2016,3,18,18,30,0.0,3.0,1.8,20.0,3.0,2.56,0.0
2016,3,18,18,45,0.0,1.5,2.2,20.0,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.0,14.5,7.25,7.0,19.0,13.97,0.0
2016,3,19,7,0,130.0,29.0,7.3,7.0,38.0,40.35,19.39
2016,3,19,7,15,238.0,48.5,7.35,7.0,85.0,85.69,56.78
2016,3,19,7,30,346.0,68.0,7.4,7.0,132.0,144.26,105.54
2016,3,19,7,45,435.0,79.5,7.5,7.5,188.0,203.63,157.79
2016,3,19,8,0,524.0,91.0,7.6,8.0,244.0,277.12,223.07
2016,3,19,8,15,576.0,100.0,7.6,8.5,301.5,340.86,280.51
2016,3,19,8,30,628.0,109.0,7.6,9.0,359.0,409.67,341.12
2016,3,19,8,45,671.5,114.0,7.6,9.5,415.5,474.92,397.48
2016,3,19,9,0,715.0,119.0,7.6,10.0,472.0,543.32,454.98
2016,3,19,9,15,741.5,124.5,7.55,10.5,524.5,604.42,504.97
2016,3,19,9,30,768.0,130.0,7.5,11.0,577.0,666.14,554.1
2016,3,19,9,45,791.5,132.5,7.5,11.5,625.0,722.84,598.23
2016,3,19,10,0,815.0,135.0,7.5,12.0,673.0,775.72,638.45
2016,3,19,10,15,829.5,138.0,7.4,12.5,714.0,824.15,672.65
2016,3,19,10,30,844.0,141.0,7.3,13.0,755.0,870.72,704.94
2016,3,19,10,45,858.5,141.0,7.25,13.5,789.5,912.11,733.11
2016,3,19,11,0,873.0,141.0,7.2,14.0,824.0,951.05,759.18
2016,3,19,11,15,880.0,142.5,7.1,14.0,849.5,981.92,780.32
2016,3,19,11,30,887.0,144.0,7.0,14.0,875.0,1009.52,799.05
2016,3,19,11,45,895.0,143.0,6.95,14.5,893.0,1018.85,803.23
2016,3,19,12,0,903.0,142.0,6.9,15.0,911.0,1037.51,814.35
2016,3,19,12,15,905.0,142.5,6.8,15.0,918.5,1048.15,820.98
2016,3,19,12,30,907.0,143.0,6.7,15.0,926.0,1055.03,825.07
2016,3,19,12,45,911.0,140.0,6.6,15.5,925.5,1056.67,823.98
2016,3,19,13,0,915.0,137.0,6.5,16.0,925.0,1054.47,820.32
2016,3,19,13,15,912.5,136.5,6.45,16.0,914.5,1044.47,813.19
2016,3,19,13,30,910.0,136.0,6.4,16.0,904.0,1030.71,803.58
2016,3,19,13,45,910.0,132.0,6.35,16.0,886.0,1012.19,790.72
2016,3,19,14,0,910.0,128.0,6.3,16.0,868.0,989.93,775.32
2016,3,19,14,15,902.5,126.5,6.2,16.0,840.0,959.71,753.97
2016,3,19,14,30,895.0,125.0,6.1,16.0,812.0,926.34,730.42
2016,3,19,14,45,891.0,119.5,6.1,16.0,777.5,888.96,704.46
2016,3,19,15,0,887.0,114.0,6.1,16.0,743.0,848.54,676.14
2016,3,19,15,15,873.5,111.5,6.0,15.5,700.0,808.04,648.42
2016,3,19,15,30,860.0,109.0,5.9,15.0,657.0,757.72,612.99
2016,3,19,15,45,846.0,103.5,5.85,15.0,609.0,702.33,570.54
2016,3,19,16,0,832.0,98.0,5.8,15.0,561.0,645.71,526.09
2016,3,19,16,15,806.5,94.0,5.65,14.5,507.0,582.93,476.3
2016,3,19,16,30,781.0,90.0,5.5,14.0,453.0,520.68,425.5
2016,3,19,16,45,748.0,84.0,5.4,14.0,396.0,453.74,368.82
2016,3,19,17,0,715.0,78.0,5.3,14.0,339.0,389.12,312.5
2016,3,19,17,15,661.0,71.0,4.95,13.0,280.5,318.18,250.7
2016,3,19,17,30,607.0,64.0,4.6,12.0,222.0,252.68,192.24
2016,3,19,17,45,522.0,54.0,4.3,11.5,166.0,182.86,130.73
2016,3,19,18,0,437.0,44.0,4.0,11.0,110.0,123.22,79.54
2016,3,19,18,15,287.5,29.5,3.85,10.5,65.5,63.11,33.44
2016,3,19,18,30,138.0,15.0,3.7,10.0,21.0,20.31,0.0
2016,3,19,18,45,69.0,7.5,3.55,9.5,10.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,140.0,13.0,3.45,4.5,23.5,14.43,0.0
2016,3,20,7,0,280.0,26.0,3.7,5.0,47.0,52.03,24.13
2016,3,20,7,15,403.5,38.0,3.8,5.5,98.5,102.52,64.18
2016,3,20,7,30,527.0,50.0,3.9,6.0,150.0,168.41,119.19
2016,3,20,7,45,597.5,58.5,4.05,7.0,208.0,231.45,176.0
2016,3,20,8,0,668.0,67.0,4.2,8.0,266.0,302.52,239.82
2016,3,20,8,15,714.5,73.0,4.25,8.5,325.5,369.09,299.76
2016,3,20,8,30,761.0,79.0,4.3,9.0,385.0,439.8,361.49
2016,3,20,8,45,790.5,84.5,4.4,10.0,442.0,504.99,416.34
2016,3,20,9,0,820.0,90.0,4.5,11.0,499.0,571.62,470.33
2016,3,20,9,15,843.0,93.5,4.4,11.5,552.0,633.19,518.76
2016,3,20,9,30,866.0,97.0,4.3,12.0,605.0,694.74,565.46
2016,3,20,9,45,881.5,101.0,4.25,12.5,653.0,751.07,606.86
2016,3,20,10,0,897.0,105.0,4.2,13.0,701.0,799.47,639.62
2016,3,20,10,15,909.0,107.0,4.2,13.0,742.5,847.02,672.65
2016,3,20,10,30,921.0,109.0,4.2,13.0,784.0,892.3,703.7
2016,3,20,10,45,929.0,111.5,4.2,13.5,817.5,932.09,729.3
2016,3,20,11,0,937.0,114.0,4.2,14.0,851.0,968.87,752.51
2016,3,20,11,15,943.0,115.5,4.2,14.0,876.5,999.59,772.76
2016,3,20,11,30,949.0,117.0,4.2,14.0,902.0,1026.84,790.62
2016,3,20,11,45,953.0,117.5,4.25,14.5,919.0,1047.55,802.85
2016,3,20,12,0,957.0,118.0,4.3,15.0,936.0,1064.45,812.51
2016,3,20,12,15,959.0,118.5,4.3,15.0,943.5,1075.51,819.64
2016,3,20,12,30,961.0,119.0,4.3,15.0,951.0,1082.58,824.18
2016,3,20,12,45,961.0,118.0,4.35,15.5,950.0,1082.13,822.65
2016,3,20,13,0,961.0,117.0,4.4,16.0,949.0,1077.65,818.71
2016,3,20,13,15,959.0,116.5,4.4,16.0,938.0,1067.7,812.28
2016,3,20,13,30,957.0,116.0,4.4,16.0,927.0,1053.79,803.33
2016,3,20,13,45,953.5,114.5,4.45,16.0,907.5,1033.55,790.7
2016,3,20,14,0,950.0,113.0,4.5,16.0,888.0,1009.56,775.55
2016,3,20,14,15,943.5,111.5,4.5,16.0,859.5,979.21,755.54
2016,3,20,14,30,937.0,110.0,4.5,16.0,831.0,945.52,733.2
2016,3,20,14,45,929.0,107.0,4.55,16.0,795.0,905.85,706.92
2016,3,20,15,0,921.0,104.0,4.6,16.0,759.0,863.3,678.36
2016,3,20,15,15,908.0,101.5,4.55,15.5,715.5,814.74,645.74
2016,3,20,15,30,895.0,99.0,4.5,15.0,672.0,764.17,611.2
2016,3,20,15,45,880.0,95.0,4.45,15.0,623.0,713.92,573.77
2016,3,20,16,0,865.0,91.0,4.4,15.0,574.0,656.64,529.58
2016,3,20,16,15,840.5,87.5,4.2,14.5,519.5,593.41,479.98
2016,3,20,16,30,816.0,84.0,4.0,14.0,465.0,530.52,429.37
2016,3,20,16,45,785.5,78.0,3.85,14.0,407.5,462.97,372.89
2016,3,20,17,0,755.0,72.0,3.7,14.0,350.0,397.2,316.17
2016,3,20,17,15,703.5,66.0,3.2,13.0,290.5,326.1,254.56
2016,3,20,17,30,652.0,60.0,2.7,12.0,231.0,259.8,195.59
2016,3,20,17,45,573.5,50.5,2.25,11.0,174.0,189.5,133.9
2016,3,20,18,0,495.0,41.0,1.8,10.0,117.0,128.54,81.54
2016,3,20,18,15,343.0,28.5,1.8,9.5,70.0,66.8,34.59
2016,3,20,18,30,191.0,16.0,1.8,9.0,23.0,22.87,0.0
2016,3,20,18,45,95.5,8.0,1.8,8.5,11.5,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.0,13.0,1.35,3.0,27.5,15.11,0.0
2016,3,21,7,0,348.0,26.0,1.5,4.0,55.0,57.82,27.18
2016,3,21,7,15,470.0,37.0,1.65,4.5,108.5,111.15,68.89
2016,3,21,7,30,592.0,48.0,1.8,5.0,162.0,179.88,126.49
2016,3,21,7,45,661.0,54.5,2.0,6.0,222.0,244.85,185.08
2016,3,21,8,0,730.0,61.0,2.2,7.0,282.0,317.12,249.83
2016,3,21,8,15,773.5,66.0,2.4,8.0,342.5,384.96,310.13
2016,3,21,8,30,817.0,71.0,2.6,9.0,403.0,456.49,371.48
2016,3,21,8,45,846.5,75.0,2.8,10.0,461.0,523.1,426.85
2016,3,21,9,0,876.0,79.0,3.0,11.0,519.0,591.0,481.18
2016,3,21,9,15,896.5,82.0,2.95,11.5,573.0,649.49,526.54
2016,3,21,9,30,917.0,85.0,2.9,12.0,627.0,710.57,572.15
2016,3,21,9,45,932.0,87.5,2.9,12.5,675.5,766.42,611.99
2016,3,21,10,0,947.0,90.0,2.9,13.0,724.0,820.68,648.24
2016,3,21,10,15,958.0,92.0,2.9,13.5,765.5,869.31,679.82
2016,3,21,10,30,969.0,94.0,2.9,14.0,807.0,915.45,709.19
2016,3,21,10,45,976.5,95.5,2.9,14.5,841.0,955.28,733.79
2016,3,21,11,0,984.0,97.0,2.9,15.0,875.0,991.91,755.98
2016,3,21,11,15,989.5,98.0,2.9,15.0,900.5,1022.76,775.56
2016,3,21,11,30,995.0,99.0,2.9,15.0,926.0,1049.95,792.69
2016,3,21,11,45,998.0,100.0,2.9,15.5,943.0,1070.93,804.24
2016,3,21,12,0,1001.0,101.0,2.9,16.0,960.0,1087.9,813.23
2016,3,21,12,15,1002.0,101.5,2.9,16.5,967.0,1098.29,818.01
2016,3,21,12,30,1003.0,102.0,2.9,17.0,974.0,1104.51,820.24
2016,3,21,12,45,1002.0,102.0,2.95,17.5,972.0,1104.03,818.82
2016,3,21,13,0,1001.0,102.0,3.0,18.0,970.0,1099.35,814.88
2016,3,21,13,15,998.5,101.5,3.05,18.0,959.0,1088.5,808.62
2016,3,21,13,30,996.0,101.0,3.1,18.0,948.0,1073.55,799.84
2016,3,21,13,45,991.0,100.5,3.2,18.0,927.5,1052.21,787.38
2016,3,21,14,0,986.0,100.0,3.3,18.0,907.0,1027.02,772.38
2016,3,21,14,15,979.5,98.5,3.3,18.0,878.0,995.72,752.44
2016,3,21,14,30,973.0,97.0,3.3,18.0,849.0,960.95,730.13
2016,3,21,14,45,955.0,99.5,3.35,18.0,810.0,917.37,702.0
2016,3,21,15,0,937.0,102.0,3.4,18.0,771.0,871.47,671.99
2016,3,21,15,15,923.5,99.5,3.4,17.5,727.0,821.89,639.94
2016,3,21,15,30,910.0,97.0,3.4,17.0,683.0,770.29,605.89
2016,3,21,15,45,891.5,94.5,3.45,17.0,632.5,713.54,565.13
2016,3,21,16,0,873.0,92.0,3.5,17.0,582.0,659.95,524.78
2016,3,21,16,15,848.5,88.0,3.4,16.5,526.5,595.82,475.79
2016,3,21,16,30,824.0,84.0,3.3,16.0,471.0,532.03,425.48
2016,3,21,16,45,788.5,79.5,3.2,16.0,412.5,463.26,368.85
2016,3,21,17,0,753.0,75.0,3.1,16.0,354.0,396.79,312.36
2016,3,21,17,15,701.0,68.5,2.75,15.0,294.0,325.04,251.06
2016,3,21,17,30,649.0,62.0,2.4,14.0,234.0,258.56,192.69
2016,3,21,17,45,565.5,53.0,2.1,13.0,176.5,187.98,131.69
2016,3,21,18,0,482.0,44.0,1.8,12.0,119.0,127.34,80.47
2016,3,21,18,15,332.0,30.5,1.85,11.5,71.5,66.13,34.52
2016,3,21,18,30,182.0,17.0,1.9,11.0,24.0,22.69,0.0
2016,3,21,18,45,91.0,8.5,2.0,10.5,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,128.5,15.5,4.6,7.5,26.5,16.09,0.0
2016,3,22,7,0,257.0,31.0,4.8,8.0,53.0,54.07,27.8
2016,3,22,7,15,375.5,44.5,5.05,9.0,104.0,103.43,65.66
2016,3,22,7,30,494.0,58.0,5.3,10.0,155.0,167.8,118.55
2016,3,22,7,45,573.5,65.5,5.6,11.0,214.0,230.38,173.73
2016,3,22,8,0,653.0,73.0,5.9,12.0,273.0,302.03,237.06
2016,3,22,8,15,698.5,79.0,6.2,13.0,331.5,367.3,295.06
2016,3,22,8,30,744.0,85.0,6.5,14.0,390.0,436.67,354.94
2016,3,22,8,45,775.0,90.0,6.8,15.0,446.5,500.92,409.09
2016,3,22,9,0,806.0,95.0,7.1,16.0,503.0,566.95,462.97
2016,3,22,9,15,828.0,98.5,7.1,16.5,555.5,627.09,511.06
2016,3,22,9,30,850.0,102.0,7.1,17.0,608.0,687.13,557.71
2016,3,22,9,45,865.5,105.5,7.1,17.5,655.0,742.07,599.19
2016,3,22,10,0,881.0,109.0,7.1,18.0,702.0,795.64,637.4
2016,3,22,10,15,893.0,111.5,7.1,18.5,742.5,836.27,664.92
2016,3,22,10,30,905.0,114.0,7.1,19.0,783.0,881.29,695.44
2016,3,22,10,45,913.5,115.5,7.1,19.5,816.0,919.8,720.85
2016,3,22,11,0,922.0,117.0,7.1,20.0,849.0,955.37,743.95
2016,3,22,11,15,928.0,118.0,7.05,20.0,874.0,985.02,763.91
2016,3,22,11,30,934.0,119.0,7.0,20.0,899.0,1011.26,781.45
2016,3,22,11,45,933.5,122.0,7.0,20.5,914.0,1029.71,792.22
2016,3,22,12,0,933.0,125.0,7.0,21.0,929.0,1044.3,800.36
2016,3,22,12,15,934.0,125.5,6.95,21.0,936.0,1053.98,806.47
2016,3,22,12,30,935.0,126.0,6.9,21.0,943.0,1059.77,810.01
2016,3,22,12,45,934.5,125.5,6.85,21.5,941.0,1059.17,807.66
2016,3,22,13,0,934.0,125.0,6.8,22.0,939.0,1054.65,802.76
2016,3,22,13,15,931.0,124.5,6.7,22.0,927.5,1043.8,794.94
2016,3,22,13,30,928.0,124.0,6.6,22.0,916.0,1029.14,784.63
2016,3,22,13,45,922.0,123.5,6.55,22.5,896.0,1007.91,768.63
2016,3,22,14,0,916.0,123.0,6.5,23.0,876.0,983.15,750.35
2016,3,22,14,15,908.0,121.5,6.4,23.0,847.0,952.19,729.04
2016,3,22,14,30,900.0,120.0,6.3,23.0,818.0,918.11,705.57
2016,3,22,14,45,895.5,114.5,6.25,23.0,783.0,880.01,679.47
2016,3,22,15,0,891.0,109.0,6.2,23.0,748.0,838.89,651.12
2016,3,22,15,15,877.0,106.5,6.1,22.5,704.5,790.7,618.48
2016,3,22,15,30,863.0,104.0,6.0,22.0,661.0,746.52,588.39
2016,3,22,15,45,843.0,101.0,5.95,22.0,611.5,689.57,545.5
2016,3,22,16,0,823.0,98.0,5.9,22.0,562.0,631.94,501.2
2016,3,22,16,15,796.5,94.0,5.75,21.5,508.0,569.18,452.57
2016,3,22,16,30,770.0,90.0,5.6,21.0,454.0,507.09,403.07
2016,3,22,16,45,731.0,85.5,5.45,21.0,396.5,439.85,347.42
2016,3,22,17,0,692.0,81.0,5.3,21.0,339.0,375.16,292.47
2016,3,22,17,15,637.5,74.0,5.1,20.0,281.0,305.81,233.79
2016,3,22,17,30,583.0,67.0,4.9,19.0,223.0,242.02,178.53
2016,3,22,17,45,492.0,57.5,4.75,18.5,167.0,173.54,120.36
2016,3,22,18,0,401.0,48.0,4.6,18.0,111.0,115.99,73.04
2016,3,22,18,15,262.0,33.0,4.6,17.5,67.0,60.11,31.94
2016,3,22,18,30,123.0,18.0,4.6,17.0,23.0,19.94,0.0
2016,3,22,18,45,61.5,9.0,4.7,17.0,11.5,7.68,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.5,18.0,4.6,15.5,24.5,16.94,0.0
2016,3,23,7,0,147.0,36.0,4.7,16.0,49.0,45.71,24.87
2016,3,23,7,15,253.0,54.0,5.05,16.0,97.0,91.22,59.25
2016,3,23,7,30,359.0,72.0,5.4,16.0,145.0,148.69,105.35
2016,3,23,7,45,179.5,77.5,5.75,16.5,114.0,123.97,93.74
2016,3,23,8,0,0.0,83.0,6.1,17.0,83.0,69.37,53.18
2016,3,23,8,15,2.0,111.5,6.3,17.5,112.0,94.73,74.23
