Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,30,4.0,140.0,6.5,18.0,141.0,120.59,95.33
2016,3,23,8,45,2.0,137.0,6.7,19.0,137.5,116.81,91.5
2016,3,23,9,0,0.0,134.0,6.9,20.0,134.0,112.93,87.62
2016,3,23,9,15,0.0,148.0,6.85,20.5,148.5,125.06,97.0
2016,3,23,9,30,0.0,162.0,6.8,21.0,163.0,137.26,106.32
2016,3,23,9,45,28.0,230.0,6.8,21.5,249.5,227.7,178.67
2016,3,23,10,0,56.0,298.0,6.8,22.0,336.0,315.91,247.63
2016,3,23,10,15,446.0,216.0,6.65,22.0,546.0,589.26,466.5
2016,3,23,10,30,836.0,134.0,6.5,22.0,756.0,851.46,664.16
2016,3,23,10,45,849.5,134.0,6.4,22.5,789.5,891.27,688.83
2016,3,23,11,0,863.0,134.0,6.3,23.0,823.0,928.6,712.35
2016,3,23,11,15,870.0,135.5,6.15,23.5,848.0,947.34,722.27
2016,3,23,11,30,877.0,137.0,6.0,24.0,873.0,973.67,737.5
2016,3,23,11,45,885.5,135.5,5.85,24.5,890.0,995.22,749.25
2016,3,23,12,0,894.0,134.0,5.7,25.0,907.0,1013.38,758.6
2016,3,23,12,15,896.0,134.5,5.55,25.0,914.5,1023.6,764.08
2016,3,23,12,30,898.0,135.0,5.4,25.0,922.0,1030.1,767.16
2016,3,23,12,45,901.0,132.5,5.25,25.5,921.5,1030.91,764.95
2016,3,23,13,0,904.0,130.0,5.1,26.0,921.0,1027.92,760.35
2016,3,23,13,15,901.5,129.5,4.95,26.0,910.0,1017.73,752.63
2016,3,23,13,30,899.0,129.0,4.8,26.0,899.0,1003.85,742.61
2016,3,23,13,45,896.0,127.0,4.7,26.0,880.0,984.39,729.43
2016,3,23,14,0,893.0,125.0,4.6,26.0,861.0,961.39,714.01
2016,3,23,14,15,885.5,123.5,4.5,26.0,833.0,931.41,694.12
2016,3,23,14,30,878.0,122.0,4.4,26.0,805.0,898.36,672.32
2016,3,23,14,45,862.0,122.5,4.3,26.0,768.5,866.05,651.04
2016,3,23,15,0,846.0,123.0,4.2,26.0,732.0,822.15,621.65
2016,3,23,15,15,831.5,120.0,4.1,26.0,689.5,773.93,589.1
2016,3,23,15,30,817.0,117.0,4.0,26.0,647.0,724.06,554.27
2016,3,23,15,45,799.0,112.5,3.9,26.0,599.0,668.93,514.29
2016,3,23,16,0,781.0,108.0,3.8,26.0,551.0,613.06,472.88
2016,3,23,16,15,754.5,103.5,3.55,25.5,498.0,552.75,427.6
2016,3,23,16,30,728.0,99.0,3.3,25.0,445.0,492.13,380.81
2016,3,23,16,45,694.0,92.5,3.1,24.5,389.5,427.17,329.45
2016,3,23,17,0,660.0,86.0,2.9,24.0,334.0,364.63,278.41
2016,3,23,17,15,606.0,78.5,2.6,23.0,277.0,296.95,222.62
2016,3,23,17,30,552.0,71.0,2.3,22.0,220.0,234.8,170.18
2016,3,23,17,45,467.5,60.5,2.05,21.0,165.5,168.98,115.69
2016,3,23,18,0,383.0,50.0,1.8,20.0,111.0,113.34,70.87
2016,3,23,18,15,191.5,37.0,2.0,19.5,67.5,54.23,29.99
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,19.31,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,10.24,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,6.0,8.0,31.0,16.5,0.0
2016,3,24,7,0,353.0,29.0,6.2,8.0,62.0,59.79,29.77
2016,3,24,7,15,467.0,39.0,6.45,8.5,115.5,111.16,68.56
2016,3,24,7,30,581.0,49.0,6.7,9.0,169.0,176.81,123.44
2016,3,24,7,45,649.0,55.5,7.0,9.5,228.5,240.86,181.5
2016,3,24,8,0,717.0,62.0,7.3,10.0,288.0,311.81,246.05
2016,3,24,8,15,760.0,66.5,7.3,10.5,348.0,377.95,306.31
2016,3,24,8,30,803.0,71.0,7.3,11.0,408.0,447.72,368.1
2016,3,24,8,45,836.0,74.0,7.3,11.5,466.5,514.04,425.43
2016,3,24,9,0,869.0,77.0,7.3,12.0,525.0,579.25,480.19
2016,3,24,9,15,889.5,80.0,7.25,12.5,578.5,640.14,529.74
2016,3,24,9,30,910.0,83.0,7.2,13.0,632.0,700.62,577.48
2016,3,24,9,45,929.5,83.5,7.15,13.5,681.5,757.0,620.19
2016,3,24,10,0,949.0,84.0,7.1,14.0,731.0,812.17,659.44
2016,3,24,10,15,959.5,86.0,7.05,14.5,772.0,860.22,692.68
2016,3,24,10,30,970.0,88.0,7.0,15.0,813.0,905.72,723.6
2016,3,24,10,45,978.5,89.0,6.95,15.5,847.0,945.64,750.03
2016,3,24,11,0,987.0,90.0,6.9,16.0,881.0,982.4,773.9
2016,3,24,11,15,992.5,91.0,6.8,16.0,906.5,1013.06,794.43
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,1040.02,812.28
2016,3,24,11,45,999.0,94.0,6.6,16.5,948.0,1059.91,823.47
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,1075.72,831.81
2016,3,24,12,15,1002.0,96.0,6.4,17.0,972.0,1086.29,838.16
2016,3,24,12,30,1004.0,96.0,6.3,17.0,980.0,1092.7,841.73
2016,3,24,12,45,1004.0,95.5,6.25,17.5,978.0,1092.43,839.5
2016,3,24,13,0,1004.0,95.0,6.2,18.0,976.0,1087.95,834.54
2016,3,24,13,15,1002.5,94.5,6.1,18.0,965.0,1077.82,827.1
2016,3,24,13,30,1001.0,94.0,6.0,18.0,954.0,1063.56,816.96
2016,3,24,13,45,997.5,93.0,5.9,18.5,934.5,1042.82,800.89
2016,3,24,14,0,994.0,92.0,5.8,19.0,915.0,1018.16,782.3
2016,3,24,14,15,988.0,91.0,5.7,19.0,886.5,987.48,761.13
2016,3,24,14,30,982.0,90.0,5.6,19.0,858.0,953.27,737.55
2016,3,24,14,45,969.5,90.5,5.5,19.0,820.0,911.86,708.85
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,867.76,678.14
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.5,819.01,644.9
2016,3,24,15,30,933.0,87.0,5.1,18.0,695.0,768.06,609.7
2016,3,24,15,45,918.5,84.0,4.95,18.0,645.0,712.49,568.0
2016,3,24,16,0,904.0,81.0,4.8,18.0,595.0,655.51,523.63
2016,3,24,16,15,881.5,77.5,4.45,17.5,539.5,592.36,473.7
2016,3,24,16,30,859.0,74.0,4.1,17.0,484.0,531.48,424.26
2016,3,24,16,45,827.5,70.0,3.8,17.0,425.5,463.52,367.47
2016,3,24,17,0,796.0,66.0,3.5,17.0,367.0,397.38,310.58
2016,3,24,17,15,747.5,61.0,3.0,16.0,306.5,326.58,249.6
2016,3,24,17,30,699.0,56.0,2.5,15.0,246.0,260.38,191.13
2016,3,24,17,45,618.5,48.5,2.05,14.0,187.5,189.73,130.02
2016,3,24,18,0,538.0,41.0,1.6,13.0,129.0,127.85,78.09
2016,3,24,18,15,390.5,29.5,1.55,12.5,79.5,66.58,33.33
2016,3,24,18,30,243.0,18.0,1.5,12.0,30.0,23.19,0.0
2016,3,24,18,45,121.5,9.0,1.5,11.5,15.0,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,177.0,16.0,0.6,7.0,33.5,17.69,0.0
2016,3,25,7,0,354.0,32.0,0.6,8.0,67.0,62.21,32.16
2016,3,25,7,15,464.0,42.5,0.7,8.5,120.5,113.52,70.55
2016,3,25,7,30,574.0,53.0,0.8,9.0,174.0,178.59,124.02
2016,3,25,7,45,635.0,60.5,0.9,10.0,232.5,240.66,178.57
2016,3,25,8,0,696.0,68.0,1.0,11.0,291.0,309.47,238.42
2016,3,25,8,15,738.0,73.5,1.35,12.0,350.0,375.49,295.75
2016,3,25,8,30,780.0,79.0,1.7,13.0,409.0,444.57,353.88
2016,3,25,8,45,805.5,84.0,2.1,14.0,465.0,507.88,405.98
2016,3,25,9,0,831.0,89.0,2.5,15.0,521.0,572.12,457.08
2016,3,25,9,15,852.0,92.5,2.45,15.5,573.5,632.6,502.86
2016,3,25,9,30,873.0,96.0,2.4,16.0,626.0,692.8,546.78
2016,3,25,9,45,885.0,100.0,2.35,16.5,672.0,741.15,580.74
2016,3,25,10,0,897.0,104.0,2.3,17.0,718.0,792.3,614.04
2016,3,25,10,15,908.0,106.0,2.25,17.0,758.5,838.6,644.23
2016,3,25,10,30,919.0,108.0,2.2,17.0,799.0,882.55,672.4
2016,3,25,10,45,924.0,111.5,2.15,17.5,831.0,920.22,694.64
2016,3,25,11,0,929.0,115.0,2.1,18.0,863.0,954.7,714.47
2016,3,25,11,15,934.0,116.5,2.05,18.5,887.5,983.82,730.54
2016,3,25,11,30,939.0,118.0,2.0,19.0,912.0,1009.46,744.21
2016,3,25,11,45,937.5,121.5,2.0,19.5,926.5,1027.26,753.43
2016,3,25,12,0,936.0,125.0,2.0,20.0,941.0,1041.15,760.26
2016,3,25,12,15,936.5,125.5,2.05,20.0,947.5,1050.1,766.19
2016,3,25,12,30,937.0,126.0,2.1,20.0,954.0,1055.15,769.82
2016,3,25,12,45,932.0,128.0,2.2,20.5,950.0,1052.38,767.77
2016,3,25,13,0,927.0,130.0,2.3,21.0,946.0,1045.71,763.41
2016,3,25,13,15,923.5,129.5,2.4,21.0,934.5,1034.24,757.52
2016,3,25,13,30,920.0,129.0,2.5,21.0,923.0,1019.01,749.27
2016,3,25,13,45,911.5,129.5,2.65,21.0,901.5,996.39,736.69
2016,3,25,14,0,903.0,130.0,2.8,21.0,880.0,970.37,721.78
2016,3,25,14,15,895.0,128.5,2.9,21.0,851.0,939.62,703.13
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,905.8,682.26
2016,3,25,14,45,877.5,123.5,3.1,21.0,786.0,874.56,662.97
2016,3,25,15,0,868.0,120.0,3.2,21.0,750.0,831.13,634.98
2016,3,25,15,15,854.0,117.5,3.25,20.5,707.0,782.96,604.21
2016,3,25,15,30,840.0,115.0,3.3,20.0,664.0,733.02,570.72
2016,3,25,15,45,823.0,110.5,3.35,20.0,615.0,677.57,530.46
2016,3,25,16,0,806.0,106.0,3.4,20.0,566.0,621.23,488.44
2016,3,25,16,15,780.0,101.5,3.2,19.5,512.0,559.2,441.03
2016,3,25,16,30,754.0,97.0,3.0,19.0,458.0,498.24,393.04
2016,3,25,16,45,719.5,91.0,2.9,19.0,401.5,432.32,339.29
2016,3,25,17,0,685.0,85.0,2.8,19.0,345.0,368.82,285.96
2016,3,25,17,15,632.0,77.5,2.5,18.0,287.0,300.34,228.37
2016,3,25,17,30,579.0,70.0,2.2,17.0,229.0,237.26,174.08
2016,3,25,17,45,497.5,60.0,1.9,16.0,173.5,171.44,118.47
2016,3,25,18,0,416.0,50.0,1.6,15.0,118.0,115.39,72.55
2016,3,25,18,15,282.5,34.5,1.6,14.5,72.5,59.89,32.14
2016,3,25,18,30,149.0,19.0,1.6,14.0,27.0,19.85,0.0
2016,3,25,18,45,74.5,9.5,1.6,13.5,13.5,8.11,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.5,21.0,1.65,10.0,29.5,18.95,0.0
2016,3,26,7,0,167.0,42.0,1.9,11.0,59.0,51.76,30.59
2016,3,26,7,15,265.0,60.5,2.1,11.5,108.5,97.54,65.36
2016,3,26,7,30,363.0,79.0,2.3,12.0,158.0,154.33,111.34
2016,3,26,7,45,446.5,89.0,2.5,13.0,214.5,211.6,159.67
2016,3,26,8,0,530.0,99.0,2.7,14.0,271.0,282.33,219.49
2016,3,26,8,15,293.0,136.5,2.7,14.5,234.5,247.04,197.4
2016,3,26,8,30,56.0,174.0,2.7,15.0,198.0,179.69,144.59
2016,3,26,8,45,32.0,174.0,2.75,15.5,188.5,170.47,136.7
2016,3,26,9,0,8.0,174.0,2.8,16.0,179.0,152.41,121.12
2016,3,26,9,15,7.0,181.5,2.75,16.5,186.0,158.66,125.58
2016,3,26,9,30,6.0,189.0,2.7,17.0,193.0,164.84,129.9
2016,3,26,9,45,8.0,203.0,2.7,17.5,208.5,178.86,140.57
2016,3,26,10,0,10.0,217.0,2.7,18.0,224.0,193.11,151.3
2016,3,26,10,15,188.5,277.0,2.65,18.5,419.5,414.24,326.81
2016,3,26,10,30,367.0,337.0,2.6,19.0,615.0,642.52,496.04
2016,3,26,10,45,463.5,317.5,2.6,19.5,683.0,733.7,559.81
2016,3,26,11,0,560.0,298.0,2.6,20.0,751.0,816.66,617.32
2016,3,26,11,15,710.5,226.0,2.6,20.0,818.5,905.03,680.35
2016,3,26,11,30,861.0,154.0,2.6,20.0,886.0,982.58,730.96
2016,3,26,11,45,863.0,156.5,2.6,20.5,901.0,1001.92,740.96
2016,3,26,12,0,865.0,159.0,2.6,21.0,916.0,1017.64,749.2
2016,3,26,12,15,866.5,159.5,2.65,21.0,922.5,1027.19,755.48
2016,3,26,12,30,868.0,160.0,2.7,21.0,929.0,1033.01,759.52
2016,3,26,12,45,866.0,160.5,2.75,21.5,926.5,1031.62,757.59
2016,3,26,13,0,864.0,161.0,2.8,22.0,924.0,1026.47,753.42
2016,3,26,13,15,860.5,160.0,2.85,22.0,912.5,1014.65,746.49
2016,3,26,13,30,857.0,159.0,2.9,22.0,901.0,999.19,737.33
2016,3,26,13,45,852.0,157.0,2.95,22.0,881.0,977.78,724.33
2016,3,26,14,0,847.0,155.0,3.0,22.0,861.0,952.99,709.13
2016,3,26,14,15,616.0,253.0,2.95,22.0,757.5,827.59,622.34
2016,3,26,14,30,385.0,351.0,2.9,22.0,654.0,685.78,519.12
2016,3,26,14,45,433.0,313.5,2.9,22.0,640.0,687.5,523.07
2016,3,26,15,0,481.0,276.0,2.9,22.0,626.0,672.19,514.06
2016,3,26,15,15,563.0,230.0,2.8,22.0,616.5,668.7,513.56
2016,3,26,15,30,645.0,184.0,2.7,22.0,607.0,662.1,510.18
2016,3,26,15,45,529.0,203.0,2.65,22.0,533.0,565.55,438.4
2016,3,26,16,0,413.0,222.0,2.6,22.0,459.0,483.25,376.19
2016,3,26,16,15,255.5,215.5,2.45,21.5,358.0,355.0,278.4
2016,3,26,16,30,98.0,209.0,2.3,21.0,257.0,237.01,186.33
2016,3,26,16,45,89.5,185.0,2.15,20.5,224.5,205.22,161.72
2016,3,26,17,0,81.0,161.0,2.0,20.0,192.0,174.43,137.2
2016,3,26,17,15,72.0,135.5,1.75,19.0,159.5,143.17,112.03
2016,3,26,17,30,63.0,110.0,1.5,18.0,127.0,113.13,87.35
2016,3,26,17,45,46.5,85.0,1.25,17.5,96.0,83.23,62.52
2016,3,26,18,0,30.0,60.0,1.0,17.0,65.0,55.69,39.6
2016,3,26,18,15,15.0,37.5,1.0,16.5,40.0,32.89,20.53
2016,3,26,18,30,0.0,15.0,1.0,16.0,15.0,12.37,0.0
2016,3,26,18,45,0.0,7.5,1.05,16.0,7.5,6.4,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,21.5,2.45,14.5,31.0,19.46,1.46
2016,3,27,7,0,182.0,43.0,3.0,15.0,62.0,55.0,32.36
2016,3,27,7,15,279.5,60.5,3.35,15.5,111.5,99.26,65.27
2016,3,27,7,30,377.0,78.0,3.7,16.0,161.0,155.89,110.6
2016,3,27,7,45,188.5,70.0,4.05,16.5,111.5,117.97,88.3
2016,3,27,8,0,0.0,62.0,4.4,17.0,62.0,51.36,37.95
2016,3,27,8,15,1.0,102.0,4.65,17.0,102.5,85.74,66.75
2016,3,27,8,30,2.0,142.0,4.9,17.0,143.0,120.88,95.74
2016,3,27,8,45,1.0,110.5,5.2,17.5,111.0,92.93,72.08
2016,3,27,9,0,0.0,79.0,5.5,18.0,79.0,65.61,49.07
2016,3,27,9,15,3.5,136.5,5.65,18.0,138.5,116.91,91.19
2016,3,27,9,30,7.0,194.0,5.8,18.0,198.0,169.8,133.95
2016,3,27,9,45,127.5,260.5,5.95,18.5,348.5,337.07,269.42
2016,3,27,10,0,248.0,327.0,6.1,19.0,499.0,498.26,395.65
2016,3,27,10,15,532.5,240.5,6.05,19.0,636.5,677.06,536.74
2016,3,27,10,30,817.0,154.0,6.0,19.0,774.0,849.53,667.46
2016,3,27,10,45,834.5,152.5,6.0,19.0,809.0,890.51,695.27
2016,3,27,11,0,852.0,151.0,6.0,19.0,844.0,929.24,721.92
2016,3,27,11,15,859.0,152.5,5.85,19.0,868.5,958.87,741.1
2016,3,27,11,30,866.0,154.0,5.7,19.0,893.0,985.29,757.92
2016,3,27,11,45,881.0,149.0,5.6,19.5,912.0,1009.39,771.87
2016,3,27,12,0,896.0,144.0,5.5,20.0,931.0,1016.72,774.13
2016,3,27,12,15,898.0,144.0,5.4,20.0,938.0,1026.13,779.55
2016,3,27,12,30,900.0,144.0,5.3,20.0,945.0,1031.82,782.49
2016,3,27,12,45,907.0,139.5,5.2,20.5,945.0,1034.36,781.85
2016,3,27,13,0,914.0,135.0,5.1,21.0,945.0,1033.04,778.72
2016,3,27,13,15,911.5,134.0,5.05,21.0,934.0,1022.05,771.11
2016,3,27,13,30,909.0,133.0,5.0,21.0,923.0,1007.32,761.15
2016,3,27,13,45,910.5,128.5,4.95,21.5,904.5,989.27,747.58
2016,3,27,14,0,912.0,124.0,4.9,22.0,886.0,967.43,731.58
2016,3,27,14,15,905.0,122.0,4.85,22.0,857.5,936.78,711.07
2016,3,27,14,30,898.0,120.0,4.8,22.0,829.0,902.98,688.42
2016,3,27,14,45,893.5,115.5,4.8,22.0,794.0,865.79,663.68
2016,3,27,15,0,889.0,111.0,4.8,22.0,759.0,825.61,636.68
2016,3,27,15,15,876.0,108.0,4.7,21.5,716.0,777.73,604.6
2016,3,27,15,30,863.0,105.0,4.6,21.0,673.0,733.42,574.07
2016,3,27,15,45,849.0,100.5,4.6,21.0,625.0,679.01,533.73
2016,3,27,16,0,835.0,96.0,4.6,21.0,577.0,623.39,491.49
2016,3,27,16,15,811.0,92.0,4.4,20.5,523.0,561.72,443.71
2016,3,27,16,30,787.0,88.0,4.2,20.0,469.0,500.47,394.95
2016,3,27,16,45,756.0,82.0,4.05,20.0,412.0,434.83,340.8
2016,3,27,17,0,725.0,76.0,3.9,20.0,355.0,371.12,286.7
2016,3,27,17,15,675.5,70.0,3.45,19.0,296.5,302.89,228.73
2016,3,27,17,30,626.0,64.0,3.0,18.0,238.0,240.06,174.13
2016,3,27,17,45,550.5,55.0,2.55,17.0,182.0,174.16,118.05
2016,3,27,18,0,475.0,46.0,2.1,16.0,126.0,117.23,71.31
2016,3,27,18,15,338.5,33.0,2.05,15.5,79.0,60.84,31.18
2016,3,27,18,30,202.0,20.0,2.0,15.0,32.0,21.31,2.55
2016,3,27,18,45,101.0,10.0,1.95,14.5,16.0,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,164.0,18.5,2.75,7.5,37.0,19.12,3.02
2016,3,28,7,0,328.0,37.0,3.0,8.0,74.0,63.38,34.9
2016,3,28,7,15,431.5,48.5,3.05,9.0,127.0,112.84,71.76
2016,3,28,7,30,535.0,60.0,3.1,10.0,180.0,175.23,123.11
2016,3,28,7,45,597.0,68.0,3.2,11.0,238.0,235.54,176.27
2016,3,28,8,0,659.0,76.0,3.3,12.0,296.0,302.73,235.24
2016,3,28,8,15,701.0,82.0,3.35,12.5,354.0,366.55,291.29
2016,3,28,8,30,743.0,88.0,3.4,13.0,412.0,434.01,348.77
2016,3,28,8,45,771.5,93.0,3.45,14.0,468.0,496.8,400.15
2016,3,28,9,0,800.0,98.0,3.5,15.0,524.0,560.71,450.49
2016,3,28,9,15,821.0,101.5,3.35,15.5,575.5,619.43,495.42
2016,3,28,9,30,842.0,105.0,3.2,16.0,627.0,677.92,538.54
2016,3,28,9,45,856.0,109.0,3.1,16.5,673.0,731.41,576.64
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,783.41,611.73
2016,3,28,10,15,881.5,115.5,2.9,17.5,759.0,822.77,636.19
2016,3,28,10,30,893.0,118.0,2.8,18.0,799.0,866.37,663.24
2016,3,28,10,45,898.5,121.0,2.7,18.5,830.5,902.81,684.81
2016,3,28,11,0,904.0,124.0,2.6,19.0,862.0,936.17,703.99
2016,3,28,11,15,909.5,125.5,2.5,19.5,886.0,964.82,719.74
2016,3,28,11,30,915.0,127.0,2.4,20.0,910.0,990.09,733.08
2016,3,28,11,45,915.0,129.5,2.35,20.5,924.5,1007.6,741.78
2016,3,28,12,0,915.0,132.0,2.3,21.0,939.0,1021.35,748.11
2016,3,28,12,15,915.5,132.5,2.2,21.0,945.0,1029.86,752.01
2016,3,28,12,30,916.0,133.0,2.1,21.0,951.0,1034.56,753.57
2016,3,28,12,45,911.5,135.0,2.05,21.5,947.5,1032.02,749.82
2016,3,28,13,0,907.0,137.0,2.0,22.0,944.0,1025.7,743.87
2016,3,28,13,15,903.5,136.5,1.95,22.0,932.0,1014.22,736.26
2016,3,28,13,30,900.0,136.0,1.9,22.0,920.0,999.07,726.47
2016,3,28,13,45,891.0,136.5,1.85,22.5,898.5,976.17,710.47
2016,3,28,14,0,882.0,137.0,1.8,23.0,877.0,949.99,692.56
2016,3,28,14,15,873.5,135.5,1.8,23.0,848.0,919.22,673.68
2016,3,28,14,30,865.0,134.0,1.8,23.0,819.0,895.29,659.29
2016,3,28,14,45,853.0,132.0,1.8,23.0,782.5,854.57,633.64
2016,3,28,15,0,841.0,130.0,1.8,23.0,746.0,811.49,606.33
2016,3,28,15,15,826.5,127.0,1.9,22.5,703.0,763.44,577.22
2016,3,28,15,30,812.0,124.0,2.0,22.0,660.0,713.76,544.68
2016,3,28,15,45,792.0,120.0,2.1,22.0,611.0,658.12,505.72
2016,3,28,16,0,772.0,116.0,2.2,22.0,562.0,601.95,465.11
2016,3,28,16,15,745.0,111.0,2.2,21.5,508.5,541.54,420.41
2016,3,28,16,30,718.0,106.0,2.2,21.0,455.0,480.89,373.97
2016,3,28,16,45,681.0,100.0,2.25,21.0,399.0,416.02,322.2
2016,3,28,17,0,644.0,94.0,2.3,21.0,343.0,353.93,271.02
2016,3,28,17,15,591.0,86.0,2.1,20.0,286.0,287.78,216.21
2016,3,28,17,30,538.0,78.0,1.9,19.0,229.0,227.09,164.83
2016,3,28,17,45,458.5,66.5,1.7,18.0,174.5,163.56,112.14
2016,3,28,18,0,379.0,55.0,1.5,17.0,120.0,109.64,68.93
2016,3,28,18,15,258.5,38.5,1.5,16.5,75.0,56.26,30.59
2016,3,28,18,30,138.0,22.0,1.5,16.0,30.0,20.18,3.61
2016,3,28,18,45,69.0,11.0,1.55,15.5,15.0,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,106.0,22.5,1.8,13.0,35.0,20.41,5.57
2016,3,29,7,0,212.0,45.0,2.1,14.0,70.0,58.55,34.67
2016,3,29,7,15,306.0,62.0,2.3,14.5,120.0,103.64,68.15
2016,3,29,7,30,400.0,79.0,2.5,15.0,170.0,160.59,113.92
2016,3,29,7,45,473.0,89.0,2.75,16.0,226.5,217.04,161.47
2016,3,29,8,0,546.0,99.0,3.0,17.0,283.0,285.77,219.34
2016,3,29,8,15,273.0,86.5,3.1,17.5,178.5,196.98,154.95
2016,3,29,8,30,0.0,74.0,3.2,18.0,74.0,61.39,45.83
2016,3,29,8,45,0.0,90.0,3.35,18.5,90.0,74.85,56.8
2016,3,29,9,0,0.0,106.0,3.5,19.0,106.0,88.46,67.64
2016,3,29,9,15,8.0,164.0,3.5,19.0,169.0,143.49,112.26
2016,3,29,9,30,16.0,222.0,3.5,19.0,232.0,200.37,157.54
2016,3,29,9,45,8.0,187.0,3.55,19.5,192.5,164.33,127.92
2016,3,29,10,0,0.0,152.0,3.6,20.0,153.0,128.11,98.31
2016,3,29,10,15,0.0,136.0,3.6,20.5,136.5,114.32,86.92
2016,3,29,10,30,0.0,120.0,3.6,21.0,120.0,100.64,75.66
2016,3,29,10,45,0.0,121.0,3.65,21.5,121.0,101.57,76.13
2016,3,29,11,0,0.0,122.0,3.7,22.0,122.0,102.51,76.61
2016,3,29,11,15,0.0,114.0,3.7,22.0,114.0,95.73,71.13
2016,3,29,11,30,0.0,106.0,3.7,22.0,106.0,88.96,65.69
2016,3,29,11,45,0.0,113.0,3.75,22.5,113.0,95.01,70.3
2016,3,29,12,0,0.0,120.0,3.8,23.0,120.0,101.07,74.88
2016,3,29,12,15,2.0,138.5,3.8,23.5,141.0,118.98,88.85
2016,3,29,12,30,4.0,157.0,3.8,24.0,162.0,136.98,102.77
2016,3,29,12,45,5.5,170.0,3.85,24.5,176.0,149.76,112.53
2016,3,29,13,0,7.0,183.0,3.9,25.0,190.0,162.52,122.24
2016,3,29,13,15,8.0,190.5,3.95,25.0,198.0,169.95,128.04
2016,3,29,13,30,9.0,198.0,4.0,25.0,206.0,177.31,133.83
2016,3,29,13,45,7.0,184.5,4.05,25.5,190.5,163.36,122.84
2016,3,29,14,0,5.0,171.0,4.1,26.0,175.0,149.51,111.96
2016,3,29,14,15,2.5,140.5,4.1,26.0,142.5,120.63,89.59
2016,3,29,14,30,0.0,110.0,4.1,26.0,110.0,92.15,67.37
2016,3,29,14,45,0.0,128.5,4.15,26.0,129.0,107.93,79.9
2016,3,29,15,0,0.0,147.0,4.2,26.0,148.0,123.81,92.51
2016,3,29,15,15,0.0,141.5,4.2,25.5,142.0,119.01,89.12
2016,3,29,15,30,0.0,136.0,4.2,25.0,136.0,114.22,85.77
2016,3,29,15,45,0.0,141.5,4.25,25.0,141.5,118.96,89.79
2016,3,29,16,0,0.0,147.0,4.3,25.0,147.0,123.76,93.89
2016,3,29,16,15,0.0,108.0,4.15,24.5,108.0,90.17,67.5
2016,3,29,16,30,0.0,69.0,4.0,24.0,69.0,57.23,41.21
2016,3,29,16,45,0.0,60.5,3.9,24.0,60.5,50.12,35.58
2016,3,29,17,0,0.0,52.0,3.8,24.0,52.0,43.03,29.89
2016,3,29,17,15,0.0,43.5,3.55,23.0,43.5,35.95,24.26
2016,3,29,17,30,0.0,35.0,3.3,22.0,35.0,28.88,18.51
2016,3,29,17,45,0.0,26.5,3.1,21.5,26.5,21.84,12.61
2016,3,29,18,0,0.0,18.0,2.9,21.0,18.0,14.81,6.63
2016,3,29,18,15,0.0,11.0,3.05,20.5,11.0,9.03,1.64
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.28,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.71,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.1,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,8.21,1.05
2016,3,30,7,15,0.0,17.5,4.05,19.0,17.5,14.39,6.39
2016,3,30,7,30,0.0,25.0,4.1,19.0,25.0,20.6,11.74
2016,3,30,7,45,0.0,33.5,4.2,19.0,33.5,27.64,17.73
2016,3,30,8,0,0.0,42.0,4.3,19.0,42.0,34.7,23.65
2016,3,30,8,15,0.0,46.5,4.35,19.0,46.5,38.45,26.71
2016,3,30,8,30,0.0,51.0,4.4,19.0,51.0,42.21,29.74
2016,3,30,8,45,0.0,54.0,4.5,19.5,54.0,44.73,31.64
2016,3,30,9,0,0.0,57.0,4.6,20.0,57.0,47.26,33.52
2016,3,30,9,15,0.0,49.5,4.8,20.0,49.5,41.04,28.27
2016,3,30,9,30,0.0,42.0,5.0,20.0,42.0,34.83,23.07
2016,3,30,9,45,0.0,50.0,5.2,20.5,50.0,41.52,28.41
2016,3,30,10,0,0.0,58.0,5.4,21.0,58.0,48.23,33.71
2016,3,30,10,15,0.0,54.0,5.45,21.0,54.0,44.93,30.94
2016,3,30,10,30,0.0,50.0,5.5,21.0,50.0,41.62,28.19
2016,3,30,10,45,4.0,124.5,5.6,21.5,128.0,107.99,81.51
2016,3,30,11,0,8.0,199.0,5.7,22.0,206.0,176.44,135.43
2016,3,30,11,15,7.5,190.0,5.7,22.0,196.5,168.37,128.86
2016,3,30,11,30,7.0,181.0,5.7,22.0,187.0,160.27,122.37
2016,3,30,11,45,8.0,192.0,5.75,22.5,199.5,171.05,130.53
2016,3,30,12,0,9.0,203.0,5.8,23.0,212.0,181.85,138.65
2016,3,30,12,15,10.5,222.5,5.7,23.0,233.0,200.64,153.24
2016,3,30,12,30,12.0,242.0,5.6,23.0,254.0,219.49,167.81
2016,3,30,12,45,14.0,265.0,5.5,23.5,278.5,241.98,184.81
2016,3,30,13,0,16.0,288.0,5.4,24.0,303.0,264.52,201.71
2016,3,30,13,15,16.0,286.5,5.25,24.0,301.0,262.97,200.5
2016,3,30,13,30,16.0,285.0,5.1,24.0,299.0,261.33,199.29
2016,3,30,13,45,75.0,356.5,5.0,24.5,420.0,397.73,303.89
2016,3,30,14,0,134.0,428.0,4.9,25.0,541.0,535.02,405.3
2016,3,30,14,15,99.5,399.5,4.85,25.0,482.0,457.23,347.4
2016,3,30,14,30,65.0,371.0,4.8,25.0,423.0,396.66,302.12
2016,3,30,14,45,145.5,364.5,4.75,25.0,474.0,467.29,357.38
2016,3,30,15,0,226.0,358.0,4.7,25.0,525.0,517.46,396.42
2016,3,30,15,15,184.0,337.5,4.6,25.0,468.5,456.32,350.51
2016,3,30,15,30,142.0,317.0,4.5,25.0,412.0,398.16,306.73
2016,3,30,15,45,106.0,286.5,4.4,25.0,354.5,327.76,253.38
2016,3,30,16,0,70.0,256.0,4.3,25.0,297.0,271.73,210.35
2016,3,30,16,15,320.0,197.0,4.1,24.5,358.0,367.65,287.41
2016,3,30,16,30,570.0,138.0,3.9,24.0,419.0,432.07,336.23
2016,3,30,16,45,539.5,128.5,3.75,24.0,369.0,370.25,286.08
2016,3,30,17,0,509.0,119.0,3.6,24.0,319.0,315.96,241.12
2016,3,30,17,15,479.5,103.0,3.15,23.0,267.0,258.74,193.61
2016,3,30,17,30,450.0,87.0,2.7,22.0,215.0,204.51,147.63
2016,3,30,17,45,451.5,68.0,2.3,21.5,171.5,159.94,107.92
2016,3,30,18,0,453.0,49.0,1.9,21.0,128.0,111.52,66.32
2016,3,30,18,15,327.0,36.0,1.9,20.5,81.5,58.6,30.03
2016,3,30,18,30,201.0,23.0,1.9,20.0,35.0,21.45,5.81
2016,3,30,18,45,100.5,11.5,1.9,19.5,17.5,9.82,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,31,6,45,116.5,24.0,3.3,15.0,39.0,21.6,8.19
2016,3,31,7,0,233.0,48.0,3.5,15.0,78.0,62.15,37.0
2016,3,31,7,15,329.0,63.5,3.55,15.5,129.5,107.45,70.24
2016,3,31,7,30,425.0,79.0,3.6,16.0,181.0,164.76,116.12
2016,3,31,7,45,521.0,83.5,3.65,17.0,241.0,227.3,167.92
2016,3,31,8,0,617.0,88.0,3.7,18.0,301.0,297.91,226.89
2016,3,31,8,15,661.5,94.0,3.85,19.0,359.0,360.18,279.67
2016,3,31,8,30,706.0,100.0,4.0,20.0,417.0,426.39,334.14
2016,3,31,8,45,761.5,97.0,4.15,21.0,477.5,492.73,387.16
2016,3,31,9,0,817.0,94.0,4.3,22.0,538.0,562.99,441.56
2016,3,31,9,15,839.0,97.0,4.2,22.5,591.0,622.34,486.34
2016,3,31,9,30,861.0,100.0,4.1,23.0,644.0,681.5,529.52
2016,3,31,9,45,888.5,97.5,4.1,23.5,694.0,733.38,566.74
2016,3,31,10,0,916.0,95.0,4.1,24.0,744.0,789.11,604.09
2016,3,31,10,15,927.5,97.0,4.05,24.5,785.0,835.96,633.87
2016,3,31,10,30,939.0,99.0,4.0,25.0,826.0,880.39,661.55
2016,3,31,10,45,950.5,99.0,4.0,25.5,860.0,920.15,685.91
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,957.0,708.09
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,986.3,726.5
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,1012.01,742.57
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,1030.74,752.63
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,1045.5,760.2
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,1054.75,765.47
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,1059.95,768.28
2016,3,31,12,45,978.5,104.5,3.85,27.5,985.0,1059.57,766.12
2016,3,31,13,0,980.0,103.0,3.8,28.0,983.0,1055.1,761.52
2016,3,31,13,15,977.5,102.5,3.75,28.0,971.0,1043.72,754.17
2016,3,31,13,30,975.0,102.0,3.7,28.0,959.0,1028.37,744.42
2016,3,31,13,45,971.5,100.5,3.65,28.0,939.0,1007.17,731.02
2016,3,31,14,0,968.0,99.0,3.6,28.0,919.0,982.18,715.26
2016,3,31,14,15,962.0,98.0,3.55,28.0,890.0,951.83,696.04
2016,3,31,14,30,956.0,97.0,3.5,28.0,861.0,918.09,674.59
2016,3,31,14,45,943.0,97.5,3.45,28.0,823.5,876.93,648.12
2016,3,31,15,0,930.0,98.0,3.4,28.0,786.0,833.22,619.8
2016,3,31,15,15,918.0,95.5,3.3,27.5,742.0,784.97,589.05
2016,3,31,15,30,906.0,93.0,3.2,27.0,698.0,734.63,555.87
2016,3,31,15,45,890.5,90.0,3.15,27.0,648.5,679.7,516.45
2016,3,31,16,0,875.0,87.0,3.1,27.0,599.0,623.58,475.14
2016,3,31,16,15,852.0,83.5,2.9,26.5,544.0,564.37,430.75
2016,3,31,16,30,829.0,80.0,2.7,26.0,489.0,502.28,382.88
2016,3,31,16,45,796.5,76.0,2.55,25.5,431.0,436.08,330.51
2016,3,31,17,0,764.0,72.0,2.4,25.0,373.0,371.91,278.0
2016,3,31,17,15,716.0,66.5,2.25,23.5,313.0,303.65,222.03
2016,3,31,17,30,668.0,61.0,2.1,22.0,253.0,238.97,167.58
2016,3,31,17,45,587.5,54.0,2.0,21.0,195.0,172.4,112.52
2016,3,31,18,0,507.0,47.0,1.9,20.0,137.0,115.32,67.4
2016,3,31,18,15,373.5,35.0,2.15,19.5,87.5,59.73,29.79
2016,3,31,18,30,240.0,23.0,2.4,19.0,38.0,20.91,7.76
2016,3,31,18,45,120.0,11.5,2.65,18.5,19.0,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,7.68,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.0,25.76,11.87
2016,4,1,7,0,266.0,49.0,4.8,13.0,83.0,65.36,38.86
2016,4,1,7,15,361.0,63.5,5.15,13.5,135.5,111.67,73.05
2016,4,1,7,30,456.0,78.0,5.5,14.0,188.0,169.8,120.24
2016,4,1,7,45,511.5,90.0,5.85,14.5,244.0,229.93,172.58
2016,4,1,8,0,567.0,102.0,6.2,15.0,300.0,293.39,228.1
2016,4,1,8,15,611.0,110.0,6.35,15.0,357.0,354.54,281.97
2016,4,1,8,30,655.0,118.0,6.5,15.0,414.0,419.68,338.29
2016,4,1,8,45,327.5,123.0,6.65,15.5,271.0,292.51,238.15
2016,4,1,9,0,0.0,128.0,6.8,16.0,128.0,107.24,83.92
2016,4,1,9,15,0.0,71.0,6.7,16.0,71.0,58.97,43.69
2016,4,1,9,30,0.0,14.0,6.6,16.0,14.0,11.59,4.04
2016,4,1,9,45,0.0,39.0,6.55,16.5,39.0,32.37,21.29
2016,4,1,10,0,0.0,64.0,6.5,17.0,64.0,53.25,38.41
2016,4,1,10,15,22.5,201.0,6.4,17.0,218.5,196.32,155.33
2016,4,1,10,30,45.0,338.0,6.3,17.0,373.0,344.84,273.05
2016,4,1,10,45,445.5,248.0,6.25,17.0,617.0,643.35,513.61
2016,4,1,11,0,846.0,158.0,6.2,17.0,861.0,921.48,723.5
2016,4,1,11,15,670.0,257.0,6.25,17.0,823.5,886.15,694.15
2016,4,1,11,30,494.0,356.0,6.3,17.0,786.0,829.15,647.42
2016,4,1,11,45,285.0,396.0,6.35,17.0,645.0,666.82,522.57
2016,4,1,12,0,76.0,436.0,6.4,17.0,504.0,478.34,374.14
2016,4,1,12,15,49.5,388.5,6.35,17.5,433.0,406.92,318.39
2016,4,1,12,30,23.0,341.0,6.3,18.0,362.0,319.09,249.19
2016,4,1,12,45,27.0,356.5,6.3,18.5,381.0,354.31,276.21
2016,4,1,13,0,31.0,372.0,6.3,19.0,400.0,372.96,290.11
2016,4,1,13,15,15.5,221.0,6.2,19.0,235.0,203.71,158.19
2016,4,1,13,30,0.0,70.0,6.1,19.0,70.0,58.53,41.88
2016,4,1,13,45,17.5,214.0,6.05,19.0,229.0,208.29,162.43
2016,4,1,14,0,35.0,358.0,6.0,19.0,388.0,359.8,280.98
2016,4,1,14,15,34.5,344.5,6.0,18.5,373.5,345.03,270.11
2016,4,1,14,30,34.0,331.0,6.0,18.0,359.0,330.21,259.49
2016,4,1,14,45,98.0,347.5,6.0,18.0,422.0,396.59,313.46
2016,4,1,15,0,162.0,364.0,6.0,18.0,485.0,470.63,372.35
2016,4,1,15,15,136.0,339.5,6.0,17.5,437.0,420.27,333.9
2016,4,1,15,30,110.0,315.0,6.0,17.0,389.0,361.07,288.34
2016,4,1,15,45,256.0,273.0,6.05,17.0,428.0,430.46,346.14
2016,4,1,16,0,402.0,231.0,6.1,17.0,467.0,463.91,374.16
2016,4,1,16,15,484.5,185.5,6.1,16.5,444.0,453.2,366.31
2016,4,1,16,30,567.0,140.0,6.1,16.0,421.0,427.89,345.56
2016,4,1,16,45,504.5,142.5,6.1,15.5,370.5,363.64,292.21
2016,4,1,17,0,442.0,145.0,6.1,15.0,320.0,309.99,246.81
2016,4,1,17,15,444.5,123.0,5.85,14.5,275.0,261.7,204.0
2016,4,1,17,30,447.0,101.0,5.6,14.0,230.0,212.65,159.49
2016,4,1,17,45,388.0,83.5,5.4,13.5,177.5,154.83,109.88
2016,4,1,18,0,329.0,66.0,5.2,13.0,125.0,104.2,68.12
2016,4,1,18,15,221.0,46.5,4.95,12.5,79.5,55.94,33.23
2016,4,1,18,30,113.0,27.0,4.7,12.0,34.0,21.7,9.26
2016,4,1,18,45,56.5,13.5,4.45,11.5,17.0,11.52,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,57.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,115.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,57.0,25.67,11.19
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,72.82,38.94
2016,4,2,7,15,547.5,46.5,4.0,8.0,156.5,125.49,78.03
2016,4,2,7,30,639.0,55.0,4.0,9.0,213.0,189.33,131.42
2016,4,2,7,45,694.5,61.0,4.05,10.0,273.0,253.02,188.32
2016,4,2,8,0,750.0,67.0,4.1,11.0,333.0,321.3,249.13
2016,4,2,8,15,786.5,71.5,3.9,12.0,392.5,386.13,306.05
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,453.72,363.21
2016,4,2,8,45,848.5,79.5,3.55,14.5,509.0,517.13,414.2
2016,4,2,9,0,874.0,83.0,3.4,16.0,566.0,578.89,461.57
2016,4,2,9,15,892.5,85.5,3.2,16.5,618.0,637.51,506.05
2016,4,2,9,30,911.0,88.0,3.0,17.0,670.0,695.43,548.22
2016,4,2,9,45,924.5,90.0,2.85,17.5,717.0,748.32,585.32
2016,4,2,10,0,938.0,92.0,2.7,18.0,764.0,799.43,618.19
2016,4,2,10,15,948.0,94.0,2.7,18.0,804.0,845.74,648.92
2016,4,2,10,30,958.0,96.0,2.7,18.0,844.0,889.46,677.55
