Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,45,965.5,97.0,2.75,18.5,876.5,927.21,700.95
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,961.76,722.03
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,990.21,740.36
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,1014.98,756.31
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.5,1034.07,767.13
2016,4,2,12,0,987.0,102.0,3.0,20.0,988.0,1049.2,775.45
2016,4,2,12,15,988.0,102.0,3.0,20.0,994.0,1057.86,780.7
2016,4,2,12,30,989.0,102.0,3.0,20.0,1000.0,1062.44,783.48
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,1060.98,781.47
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,1055.42,776.97
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,1043.86,769.77
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,1028.3,760.11
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,1006.96,747.17
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,981.87,731.79
2016,4,2,14,15,966.5,98.5,3.2,21.0,899.0,950.39,711.75
2016,4,2,14,30,960.0,97.0,3.2,21.0,870.0,915.52,689.4
2016,4,2,14,45,945.0,98.5,3.2,21.0,831.0,873.59,662.09
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,829.26,632.92
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,781.14,600.52
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,730.99,565.37
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,675.66,524.91
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,619.14,482.46
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,559.99,437.09
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,498.06,388.2
2016,4,2,16,45,796.0,78.0,2.65,19.5,436.0,432.32,334.79
2016,4,2,17,0,764.0,74.0,2.5,19.0,378.0,368.55,281.24
2016,4,2,17,15,717.5,68.0,2.15,18.0,318.0,300.58,223.44
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,235.9,167.43
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,170.54,112.27
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,113.8,66.79
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,58.77,29.65
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,19.93,8.46
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.5,9.0,15.0,10.24,0.0
2016,4,3,6,45,283.5,25.5,1.7,10.0,58.5,26.2,11.95
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,72.44,38.54
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,125.18,77.02
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,188.99,129.21
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,250.88,183.15
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,319.76,242.77
2016,4,3,8,15,776.0,75.0,2.35,16.0,394.5,384.58,298.37
2016,4,3,8,30,813.0,80.0,2.5,17.0,454.0,452.23,354.43
2016,4,3,8,45,839.0,83.5,2.65,18.5,511.0,515.29,404.33
2016,4,3,9,0,865.0,87.0,2.8,20.0,568.0,579.17,452.79
2016,4,3,9,15,884.0,90.0,2.65,20.5,620.5,635.58,494.65
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,693.83,536.1
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,746.61,572.67
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,797.68,605.52
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,843.61,634.94
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,886.96,662.24
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,924.87,684.74
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,959.61,704.95
2016,4,3,11,15,970.5,105.0,2.35,23.0,936.5,987.78,722.65
2016,4,3,11,30,975.0,106.0,2.4,23.0,961.0,1012.3,738.07
2016,4,3,11,45,978.0,107.0,2.45,23.5,976.0,1031.63,748.8
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1047.04,757.12
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,1056.05,762.98
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,1061.01,766.46
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,1059.48,765.98
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,1053.88,763.1
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,1042.79,756.35
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,1027.72,747.21
2016,4,3,13,45,972.5,107.0,2.75,24.5,953.0,1005.95,732.89
2016,4,3,14,0,968.0,106.0,2.8,25.0,932.0,980.42,716.25
2016,4,3,14,15,961.5,105.0,2.8,24.5,903.0,949.55,698.46
2016,4,3,14,30,955.0,104.0,2.8,24.0,874.0,915.31,678.34
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.5,874.57,652.38
2016,4,3,15,0,935.0,101.0,2.8,24.0,799.0,831.09,624.37
2016,4,3,15,15,923.0,98.5,2.8,24.0,755.0,782.65,592.65
2016,4,3,15,30,911.0,96.0,2.8,24.0,711.0,732.13,557.97
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.5,676.72,518.1
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,620.17,476.27
2016,4,3,16,15,856.5,87.0,2.65,23.5,555.0,561.54,431.92
2016,4,3,16,30,834.0,84.0,2.5,23.0,500.0,500.11,384.07
2016,4,3,16,45,804.5,79.0,2.35,22.5,442.0,434.2,331.28
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,369.99,278.07
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,302.17,221.66
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,237.49,166.61
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,171.52,111.46
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,113.93,65.78
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,58.35,28.91
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,19.8,8.68
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,10.24,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,110.0,13.0,3.1,9.0,17.0,11.1,0.0
2016,4,4,6,45,264.0,28.0,3.35,10.0,60.0,27.76,13.79
2016,4,4,7,0,418.0,43.0,3.6,11.0,103.0,73.31,40.49
2016,4,4,7,15,507.5,53.0,3.65,12.0,159.0,124.55,77.95
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,186.76,128.91
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,247.68,182.1
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,314.74,240.46
2016,4,4,8,15,749.0,81.0,3.9,15.5,393.0,378.98,296.51
2016,4,4,8,30,786.0,86.0,4.0,16.0,452.0,445.05,352.56
2016,4,4,8,45,813.5,90.0,4.1,17.0,508.0,507.84,403.69
2016,4,4,9,0,841.0,94.0,4.2,18.0,564.0,571.66,453.77
2016,4,4,9,15,860.0,97.0,4.15,18.5,616.0,629.99,498.55
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,683.63,538.52
2016,4,4,9,45,893.5,102.5,4.05,20.0,714.5,736.09,575.23
2016,4,4,10,0,908.0,105.0,4.0,21.0,761.0,786.93,608.59
2016,4,4,10,15,918.5,107.0,3.85,21.5,800.5,832.25,637.23
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,875.1,663.59
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,912.2,684.49
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,946.2,702.91
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,974.17,719.82
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,998.59,734.32
2016,4,4,11,45,957.0,114.5,3.2,24.5,967.5,1016.98,743.39
2016,4,4,12,0,960.0,115.0,3.1,25.0,983.0,1031.54,749.99
2016,4,4,12,15,961.0,115.0,3.0,25.0,989.0,1039.81,754.06
2016,4,4,12,30,962.0,115.0,2.9,25.0,995.0,1044.11,755.72
2016,4,4,12,45,962.0,115.0,2.8,25.5,992.0,1043.48,752.87
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,1038.86,747.64
2016,4,4,13,15,959.0,114.5,2.6,26.0,977.0,1026.95,739.4
2016,4,4,13,30,956.0,114.0,2.5,26.0,965.0,1011.17,728.88
2016,4,4,13,45,951.5,113.0,2.4,26.5,944.0,989.72,713.45
2016,4,4,14,0,947.0,112.0,2.3,27.0,923.0,964.62,695.87
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.5,933.77,675.57
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,899.63,653.21
2016,4,4,14,45,924.0,107.0,1.95,27.0,827.0,859.08,627.61
2016,4,4,15,0,914.0,105.0,1.9,27.0,790.0,815.87,600.13
2016,4,4,15,15,901.5,103.0,1.85,26.5,746.0,768.4,570.68
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,718.96,538.0
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,663.78,498.98
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,610.61,460.27
2016,4,4,16,15,832.5,90.5,1.65,25.5,547.5,549.17,415.33
2016,4,4,16,30,809.0,87.0,1.6,25.0,493.0,488.08,369.06
2016,4,4,16,45,778.5,82.0,1.55,25.0,435.5,423.21,317.68
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,360.2,266.13
2016,4,4,17,15,701.0,71.5,1.4,23.5,319.0,292.65,211.29
2016,4,4,17,30,654.0,66.0,1.3,22.0,260.0,230.66,159.61
2016,4,4,17,45,582.5,57.5,1.2,21.0,202.5,166.22,106.82
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,110.2,63.29
2016,4,4,18,15,386.5,37.0,1.15,19.0,95.0,56.59,28.42
2016,4,4,18,30,262.0,25.0,1.2,18.0,45.0,20.59,9.5
2016,4,4,18,45,131.0,12.5,1.3,17.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,12.26,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,28.5,14.24
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,75.02,40.28
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,127.22,78.07
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,189.93,129.2
2016,4,5,7,45,682.0,66.5,3.4,16.0,282.5,251.46,182.72
2016,4,5,8,0,735.0,73.0,3.4,17.0,342.0,319.69,241.69
2016,4,5,8,15,771.0,77.5,3.45,18.0,401.5,383.23,296.15
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,449.47,350.99
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,512.01,401.11
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,575.27,449.86
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,630.8,491.99
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,688.1,534.0
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,740.07,571.08
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,790.25,604.87
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,835.53,633.99
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,878.27,661.01
2016,4,5,10,45,947.0,106.0,3.9,24.5,880.0,914.7,683.73
2016,4,5,11,0,954.0,107.0,4.0,25.0,912.0,947.96,704.2
2016,4,5,11,15,959.0,108.0,4.05,25.0,935.5,976.08,722.28
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,1000.6,738.03
2016,4,5,11,45,966.5,110.0,4.2,25.5,974.0,1019.08,748.69
2016,4,5,12,0,969.0,111.0,4.3,26.0,989.0,1033.67,756.89
2016,4,5,12,15,970.0,111.0,4.35,26.0,995.0,1041.93,762.25
2016,4,5,12,30,971.0,111.0,4.4,26.0,1001.0,1046.18,765.17
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.5,1044.03,764.35
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,1037.88,761.13
2016,4,5,13,15,965.0,110.5,4.6,26.0,981.5,1025.86,753.55
2016,4,5,13,30,962.0,110.0,4.6,26.0,969.0,1009.95,743.54
2016,4,5,13,45,956.5,110.0,4.65,26.0,947.5,988.42,730.33
2016,4,5,14,0,951.0,110.0,4.7,26.0,926.0,963.26,714.72
2016,4,5,14,15,944.5,108.5,4.7,26.0,897.0,932.28,694.79
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,898.0,672.59
2016,4,5,14,45,771.5,175.0,4.7,26.0,782.5,812.25,614.14
2016,4,5,15,0,605.0,243.0,4.7,26.0,697.0,714.36,542.49
2016,4,5,15,15,749.5,171.0,4.6,25.5,701.0,730.15,557.79
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,717.44,551.73
2016,4,5,15,45,877.0,96.0,4.4,25.0,655.5,662.25,510.51
2016,4,5,16,0,860.0,93.0,4.3,25.0,606.0,608.98,469.94
2016,4,5,16,15,837.5,89.5,4.15,24.5,551.0,547.95,423.32
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,487.16,375.4
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,421.56,321.7
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,358.2,268.38
2016,4,5,17,15,700.5,72.5,3.3,23.0,321.0,290.96,211.94
2016,4,5,17,30,654.0,67.0,2.9,22.0,262.0,229.26,159.26
2016,4,5,17,45,579.5,59.0,2.5,21.0,204.0,164.96,106.23
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,109.43,63.16
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,56.25,28.7
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,21.42,10.42
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,7.5,2.0,13.5,8.5,6.4,0.0
2016,4,6,6,30,45.0,15.0,2.5,14.0,17.0,12.01,0.0
2016,4,6,6,45,124.5,38.5,3.05,14.5,55.0,32.22,19.04
2016,4,6,7,0,204.0,62.0,3.6,15.0,93.0,68.23,43.88
2016,4,6,7,15,282.5,81.0,3.7,15.5,144.0,112.94,77.24
2016,4,6,7,30,361.0,100.0,3.8,16.0,195.0,166.37,119.98
2016,4,6,7,45,180.5,76.0,3.9,17.0,123.5,117.98,88.11
2016,4,6,8,0,0.0,52.0,4.0,18.0,52.0,43.02,30.7
2016,4,6,8,15,4.5,107.0,4.1,18.5,109.5,90.89,70.39
2016,4,6,8,30,9.0,162.0,4.2,19.0,167.0,140.1,110.34
2016,4,6,8,45,39.5,204.0,4.35,19.5,226.5,197.97,156.6
2016,4,6,9,0,70.0,246.0,4.5,20.0,286.0,255.53,201.95
2016,4,6,9,15,420.5,191.0,4.7,20.5,463.0,447.4,355.05
2016,4,6,9,30,771.0,136.0,4.9,21.0,640.0,651.3,512.34
2016,4,6,9,45,809.5,129.5,5.15,22.0,691.0,706.15,551.93
2016,4,6,10,0,848.0,123.0,5.4,23.0,742.0,763.07,592.79
2016,4,6,10,15,862.0,125.0,5.5,23.0,782.5,809.44,625.43
2016,4,6,10,30,876.0,127.0,5.6,23.0,823.0,845.59,650.4
2016,4,6,10,45,701.5,228.0,5.7,23.5,799.0,837.98,641.42
2016,4,6,11,0,527.0,329.0,5.8,24.0,775.0,798.0,607.17
2016,4,6,11,15,523.5,344.0,5.8,24.0,797.0,823.41,624.66
2016,4,6,11,30,520.0,359.0,5.8,24.0,819.0,846.34,640.01
2016,4,6,11,45,437.0,395.0,5.85,24.5,786.0,811.82,612.05
2016,4,6,12,0,354.0,431.0,5.9,25.0,753.0,762.51,573.99
2016,4,6,12,15,660.0,273.5,5.85,25.0,878.5,922.66,694.84
2016,4,6,12,30,966.0,116.0,5.8,25.0,1004.0,1043.57,778.13
2016,4,6,12,45,975.5,112.0,5.75,25.5,1006.0,1047.97,778.5
2016,4,6,13,0,985.0,108.0,5.7,26.0,1008.0,1048.25,776.9
2016,4,6,13,15,984.0,107.5,5.65,26.0,997.0,1037.89,769.88
2016,4,6,13,30,983.0,107.0,5.6,26.0,986.0,1023.52,760.35
2016,4,6,13,45,986.5,102.5,5.55,26.0,968.0,1005.32,748.37
2016,4,6,14,0,990.0,98.0,5.5,26.0,950.0,983.0,733.71
2016,4,6,14,15,984.0,97.0,5.4,26.0,921.0,951.9,712.81
2016,4,6,14,30,978.0,96.0,5.3,26.0,892.0,917.35,689.61
2016,4,6,14,45,952.0,103.5,5.2,26.0,850.0,871.98,658.89
2016,4,6,15,0,926.0,111.0,5.1,26.0,808.0,824.82,626.8
2016,4,6,15,15,913.0,108.5,4.95,25.5,763.5,776.05,594.31
2016,4,6,15,30,900.0,106.0,4.8,25.0,719.0,725.32,558.11
2016,4,6,15,45,891.0,100.0,4.65,25.0,670.0,672.05,518.22
2016,4,6,16,0,882.0,94.0,4.5,25.0,621.0,619.85,478.12
2016,4,6,16,15,679.0,132.0,4.2,24.5,516.0,501.97,388.13
2016,4,6,16,30,476.0,170.0,3.9,24.0,411.0,395.66,306.16
2016,4,6,16,45,633.0,121.5,3.6,23.5,402.5,393.03,301.27
2016,4,6,17,0,790.0,73.0,3.3,23.0,394.0,366.45,274.42
2016,4,6,17,15,745.0,68.0,2.85,22.0,333.5,299.02,217.27
2016,4,6,17,30,700.0,63.0,2.4,21.0,273.0,235.84,163.0
2016,4,6,17,45,636.5,55.0,1.95,20.0,214.5,169.56,107.72
2016,4,6,18,0,573.0,47.0,1.5,19.0,156.0,112.07,62.73
2016,4,6,18,15,450.0,36.5,1.45,18.0,103.5,56.75,27.68
2016,4,6,18,30,327.0,26.0,1.4,17.0,51.0,21.53,10.86
2016,4,6,18,45,163.5,13.0,1.35,16.5,25.5,11.1,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,9.39,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,17.48,0.0
2016,4,7,6,45,160.0,37.5,1.9,13.5,62.5,31.75,18.7
2016,4,7,7,0,320.0,53.0,2.1,15.0,103.0,70.85,41.84
2016,4,7,7,15,382.0,68.0,2.35,15.5,152.5,115.76,75.18
2016,4,7,7,30,444.0,83.0,2.6,16.0,202.0,168.27,118.03
2016,4,7,7,45,495.0,91.0,2.85,17.0,253.0,222.5,164.01
2016,4,7,8,0,546.0,99.0,3.1,18.0,304.0,279.22,212.2
2016,4,7,8,15,592.5,105.5,3.2,18.5,360.0,338.0,261.92
2016,4,7,8,30,639.0,112.0,3.3,19.0,416.0,401.02,313.98
2016,4,7,8,45,754.5,103.0,3.4,20.0,503.5,487.53,382.01
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,583.86,455.59
2016,4,7,9,15,887.5,97.0,3.6,21.5,643.0,642.41,499.87
2016,4,7,9,30,905.0,100.0,3.7,22.0,695.0,696.24,539.65
2016,4,7,9,45,923.0,99.5,3.8,23.0,742.0,749.05,576.52
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,800.4,610.2
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.5,845.5,638.81
2016,4,7,10,30,959.0,103.0,3.9,25.0,868.0,887.89,665.21
2016,4,7,10,45,963.0,105.5,3.95,25.5,899.0,923.65,687.07
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,956.0,706.52
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,983.76,723.98
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,1007.86,739.04
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,1018.38,743.78
2016,4,7,12,0,937.0,138.0,4.0,27.0,993.0,1024.12,745.59
2016,4,7,12,15,937.5,138.5,3.95,27.0,998.5,1031.93,750.07
2016,4,7,12,30,938.0,139.0,3.9,27.0,1004.0,1035.9,752.15
2016,4,7,12,45,654.0,282.5,3.85,27.5,884.5,924.52,675.36
2016,4,7,13,0,370.0,426.0,3.8,28.0,765.0,773.09,565.43
2016,4,7,13,15,358.5,427.0,3.65,28.0,752.5,759.07,556.12
2016,4,7,13,30,347.0,428.0,3.5,28.0,740.0,743.5,544.95
2016,4,7,13,45,275.5,433.0,3.35,28.0,677.5,676.12,496.93
2016,4,7,14,0,204.0,438.0,3.2,28.0,615.0,596.29,440.14
2016,4,7,14,15,335.5,381.5,3.05,28.0,660.5,662.05,489.76
2016,4,7,14,30,467.0,325.0,2.9,28.0,706.0,717.82,530.59
2016,4,7,14,45,449.0,316.5,2.8,28.0,669.5,677.63,502.29
2016,4,7,15,0,431.0,308.0,2.7,28.0,633.0,636.93,474.01
2016,4,7,15,15,417.0,296.0,2.6,27.5,596.0,595.74,446.07
2016,4,7,15,30,403.0,284.0,2.5,27.0,559.0,544.96,410.93
2016,4,7,15,45,590.5,197.5,2.4,27.0,568.5,572.4,433.04
2016,4,7,16,0,778.0,111.0,2.3,27.0,578.0,573.11,434.04
2016,4,7,16,15,776.0,106.5,2.15,26.5,536.5,526.16,398.34
2016,4,7,16,30,774.0,102.0,2.0,26.0,495.0,477.43,360.33
2016,4,7,16,45,738.0,97.0,1.9,25.5,436.5,411.74,308.73
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,348.99,257.89
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,283.08,204.34
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,222.04,153.76
2016,4,7,17,45,529.0,67.5,1.25,21.0,203.0,159.51,103.3
2016,4,7,18,0,453.0,58.0,1.1,20.0,146.0,106.04,62.73
2016,4,7,18,15,336.5,43.5,1.1,19.5,96.5,55.47,30.19
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,22.55,11.78
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,8.54,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,16.19,0.0
2016,4,8,6,45,112.5,40.0,3.15,13.5,58.5,32.95,20.3
2016,4,8,7,0,225.0,60.0,3.5,14.0,97.0,68.72,43.89
2016,4,8,7,15,286.5,79.5,3.65,14.5,145.0,111.39,76.15
2016,4,8,7,30,348.0,99.0,3.8,15.0,193.0,161.77,117.1
2016,4,8,7,45,420.5,105.0,4.0,16.0,245.0,210.86,157.7
2016,4,8,8,0,493.0,111.0,4.2,17.0,297.0,267.98,205.53
2016,4,8,8,15,261.0,147.5,4.5,17.5,247.5,236.85,186.94
2016,4,8,8,30,29.0,184.0,4.8,18.0,198.0,172.11,136.69
2016,4,8,8,45,249.5,194.0,5.15,19.0,336.0,306.2,244.23
2016,4,8,9,0,470.0,204.0,5.5,20.0,474.0,460.51,365.67
2016,4,8,9,15,427.0,239.0,5.55,20.5,500.5,492.75,389.63
2016,4,8,9,30,384.0,274.0,5.6,21.0,527.0,510.63,402.17
2016,4,8,9,45,425.5,278.0,5.7,21.5,576.5,572.43,448.67
2016,4,8,10,0,467.0,282.0,5.8,22.0,626.0,627.33,489.28
2016,4,8,10,15,405.5,324.5,5.7,22.5,634.5,628.36,486.99
2016,4,8,10,30,344.0,367.0,5.6,23.0,643.0,634.87,488.45
2016,4,8,10,45,321.0,389.5,5.6,23.5,654.5,649.57,497.04
2016,4,8,11,0,298.0,412.0,5.6,24.0,666.0,661.7,503.6
2016,4,8,11,15,317.0,419.0,5.45,24.0,695.5,694.09,526.39
2016,4,8,11,30,336.0,426.0,5.3,24.0,725.0,725.86,548.41
2016,4,8,11,45,401.0,408.5,5.2,24.5,771.0,775.76,583.48
2016,4,8,12,0,466.0,391.0,5.1,25.0,817.0,837.93,626.1
2016,4,8,12,15,431.5,403.0,4.95,25.0,799.5,820.49,611.87
2016,4,8,12,30,397.0,415.0,4.8,25.0,782.0,788.93,588.57
2016,4,8,12,45,346.0,435.5,4.65,25.5,755.0,759.93,565.22
2016,4,8,13,0,295.0,456.0,4.5,26.0,728.0,729.33,540.85
2016,4,8,13,15,199.0,453.5,4.4,26.0,636.5,618.98,461.33
2016,4,8,13,30,103.0,451.0,4.3,26.0,545.0,509.77,381.21
2016,4,8,13,45,137.0,446.0,4.2,26.0,567.0,547.7,409.93
2016,4,8,14,0,171.0,441.0,4.1,26.0,589.0,568.63,425.84
2016,4,8,14,15,102.5,389.5,4.05,26.0,478.0,441.72,332.98
2016,4,8,14,30,34.0,338.0,4.0,26.0,367.0,332.76,251.4
2016,4,8,14,45,404.0,251.5,4.0,26.0,559.5,579.78,443.0
2016,4,8,15,0,774.0,165.0,4.0,26.0,752.0,765.91,580.54
2016,4,8,15,15,540.5,236.0,4.0,25.5,634.5,627.57,478.41
2016,4,8,15,30,307.0,307.0,4.0,25.0,517.0,499.75,382.88
2016,4,8,15,45,510.5,224.5,4.05,25.0,544.5,544.67,419.53
2016,4,8,16,0,714.0,142.0,4.1,25.0,572.0,563.72,434.66
2016,4,8,16,15,687.0,136.0,4.0,24.5,519.5,504.77,389.5
2016,4,8,16,30,660.0,130.0,3.9,24.0,467.0,446.93,344.22
2016,4,8,16,45,621.5,123.0,3.8,24.0,411.0,384.81,293.89
2016,4,8,17,0,583.0,116.0,3.7,24.0,355.0,325.78,244.95
2016,4,8,17,15,532.5,106.0,3.25,23.0,298.5,260.27,191.11
2016,4,8,17,30,482.0,96.0,2.8,22.0,242.0,204.19,144.42
2016,4,8,17,45,402.5,83.0,2.4,21.0,187.5,146.05,97.97
2016,4,8,18,0,323.0,70.0,2.0,20.0,133.0,97.47,61.44
2016,4,8,18,15,226.5,50.5,2.0,19.0,87.5,52.63,31.37
2016,4,8,18,30,130.0,31.0,2.0,18.0,42.0,23.83,13.06
2016,4,8,18,45,65.0,15.5,2.05,17.5,21.0,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.3,13.5,10.0,8.11,0.0
2016,4,9,6,30,28.0,19.0,2.5,14.0,20.0,15.44,1.06
2016,4,9,6,45,108.0,42.5,2.75,14.5,59.0,34.59,21.78
2016,4,9,7,0,188.0,66.0,3.0,15.0,98.0,69.34,45.7
2016,4,9,7,15,295.0,75.0,3.1,15.5,146.5,108.4,72.99
2016,4,9,7,30,402.0,84.0,3.2,16.0,195.0,159.4,112.42
2016,4,9,7,45,329.5,116.5,3.3,16.5,221.5,196.0,147.88
2016,4,9,8,0,257.0,149.0,3.4,17.0,248.0,218.88,170.58
2016,4,9,8,15,436.0,142.5,3.7,17.5,341.0,305.09,239.02
2016,4,9,8,30,615.0,136.0,4.0,18.0,434.0,410.38,322.95
2016,4,9,8,45,307.5,116.0,4.3,19.0,265.0,270.07,214.88
2016,4,9,9,0,0.0,96.0,4.6,20.0,96.0,79.9,60.05
2016,4,9,9,15,183.5,188.0,4.7,20.5,310.0,289.32,229.88
2016,4,9,9,30,367.0,280.0,4.8,21.0,524.0,504.01,395.95
2016,4,9,9,45,208.5,301.5,4.9,21.5,442.0,422.64,330.52
2016,4,9,10,0,50.0,323.0,5.0,22.0,360.0,325.45,252.16
2016,4,9,10,15,25.0,180.0,5.0,22.0,198.5,177.57,136.88
2016,4,9,10,30,0.0,37.0,5.0,22.0,37.0,30.8,19.25
2016,4,9,10,45,166.5,220.5,5.0,22.5,363.0,356.9,279.75
2016,4,9,11,0,333.0,404.0,5.0,23.0,689.0,682.88,521.05
2016,4,9,11,15,258.5,431.5,4.95,23.0,656.5,652.37,495.03
2016,4,9,11,30,184.0,459.0,4.9,23.0,624.0,603.48,457.36
2016,4,9,11,45,294.0,433.0,4.9,23.5,701.5,698.56,527.58
2016,4,9,12,0,404.0,407.0,4.9,24.0,779.0,780.82,586.79
2016,4,9,12,15,223.0,408.0,4.85,24.0,613.5,614.67,464.06
2016,4,9,12,30,42.0,409.0,4.8,24.0,448.0,414.57,313.25
2016,4,9,12,45,45.0,413.0,4.8,24.5,455.0,421.17,318.18
2016,4,9,13,0,48.0,417.0,4.8,25.0,462.0,427.4,322.28
2016,4,9,13,15,434.0,299.5,4.75,25.0,691.5,717.91,543.67
2016,4,9,13,30,820.0,182.0,4.7,25.0,921.0,948.6,707.89
2016,4,9,13,45,811.0,182.5,4.7,25.0,900.0,926.06,691.6
2016,4,9,14,0,802.0,183.0,4.7,25.0,879.0,900.48,674.94
2016,4,9,14,15,793.5,180.5,4.7,24.5,850.5,869.7,656.02
2016,4,9,14,30,785.0,178.0,4.7,24.0,822.0,836.22,635.1
2016,4,9,14,45,777.0,172.5,4.7,24.0,786.5,802.53,612.07
2016,4,9,15,0,769.0,167.0,4.7,24.0,751.0,761.18,583.03
2016,4,9,15,15,415.5,236.0,4.7,24.0,549.5,536.09,414.55
2016,4,9,15,30,62.0,305.0,4.7,24.0,348.0,312.59,240.82
2016,4,9,15,45,66.0,285.0,4.75,24.0,327.5,293.17,227.01
2016,4,9,16,0,70.0,265.0,4.8,24.0,307.0,273.32,212.21
2016,4,9,16,15,35.0,170.0,4.7,23.5,191.0,165.65,128.17
2016,4,9,16,30,0.0,75.0,4.6,23.0,75.0,62.26,45.37
2016,4,9,16,45,0.0,66.0,4.6,23.0,66.0,54.72,39.43
2016,4,9,17,0,0.0,57.0,4.6,23.0,57.0,47.2,33.4
2016,4,9,17,15,246.0,76.0,4.4,22.5,151.5,146.38,108.4
2016,4,9,17,30,492.0,95.0,4.2,22.0,246.0,203.86,144.15
2016,4,9,17,45,425.0,81.5,4.05,21.5,192.5,147.12,97.85
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,98.39,60.69
2016,4,9,18,15,251.0,50.5,4.0,20.5,92.5,52.82,30.99
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,25.37,14.32
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,14.08,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,9.82,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,18.09,4.12
2016,4,10,6,45,186.5,42.5,3.4,15.5,70.0,35.33,21.83
2016,4,10,7,0,299.0,62.0,3.6,16.0,113.0,75.38,46.55
2016,4,10,7,15,149.5,41.0,4.0,16.5,66.5,58.32,37.17
2016,4,10,7,30,0.0,20.0,4.4,17.0,20.0,16.47,8.38
2016,4,10,7,45,0.0,26.5,4.8,18.0,26.5,21.85,12.89
2016,4,10,8,0,0.0,33.0,5.2,19.0,33.0,27.25,17.31
2016,4,10,8,15,0.0,56.0,5.35,19.5,56.0,46.37,33.16
2016,4,10,8,30,0.0,79.0,5.5,20.0,79.0,65.59,48.84
2016,4,10,8,45,0.0,107.5,5.65,21.0,107.5,89.55,68.04
2016,4,10,9,0,0.0,136.0,5.8,22.0,136.0,113.75,87.07
2016,4,10,9,15,0.0,129.0,5.8,22.5,129.0,107.86,81.86
2016,4,10,9,30,0.0,122.0,5.8,23.0,122.0,101.98,76.74
2016,4,10,9,45,2.0,149.0,5.8,23.5,150.5,126.44,95.89
2016,4,10,10,0,4.0,176.0,5.8,24.0,179.0,151.27,115.08
2016,4,10,10,15,8.5,215.0,5.8,24.5,222.5,188.79,144.03
2016,4,10,10,30,13.0,254.0,5.8,25.0,266.0,226.97,173.09
2016,4,10,10,45,10.0,216.5,5.85,25.5,225.5,192.19,145.61
2016,4,10,11,0,7.0,179.0,5.9,26.0,185.0,157.46,118.27
2016,4,10,11,15,8.0,182.5,5.85,25.5,189.5,161.66,121.7
2016,4,10,11,30,9.0,186.0,5.8,25.0,194.0,165.88,125.14
2016,4,10,11,45,9.5,200.0,5.75,25.0,209.0,178.75,135.02
2016,4,10,12,0,10.0,214.0,5.7,25.0,224.0,191.62,144.87
2016,4,10,12,15,40.0,332.0,5.45,24.5,370.0,338.61,258.02
2016,4,10,12,30,70.0,450.0,5.2,24.0,516.0,479.81,363.48
2016,4,10,12,45,50.5,414.5,5.0,24.0,461.5,427.1,323.44
2016,4,10,13,0,31.0,379.0,4.8,24.0,407.0,374.43,283.75
2016,4,10,13,15,15.5,248.0,4.7,24.0,262.0,226.42,171.88
2016,4,10,13,30,0.0,117.0,4.6,24.0,117.0,98.42,72.36
2016,4,10,13,45,0.0,110.5,4.6,24.0,110.5,92.81,68.1
2016,4,10,14,0,0.0,104.0,4.6,24.0,104.0,87.2,63.76
2016,4,10,14,15,1.5,130.5,4.8,24.0,132.5,110.96,82.64
2016,4,10,14,30,3.0,157.0,5.0,24.0,161.0,134.73,101.49
2016,4,10,14,45,3.0,159.5,5.25,24.5,162.5,136.66,102.98
2016,4,10,15,0,3.0,162.0,5.5,25.0,164.0,138.59,104.5
2016,4,10,15,15,2.0,159.5,5.5,25.0,161.0,135.51,102.28
2016,4,10,15,30,1.0,157.0,5.5,25.0,158.0,132.52,100.16
2016,4,10,15,45,74.0,218.5,5.5,25.0,263.5,237.22,183.86
2016,4,10,16,0,147.0,280.0,5.5,25.0,369.0,338.06,262.51
2016,4,10,16,15,74.5,219.0,5.4,24.5,264.5,229.38,178.1
2016,4,10,16,30,2.0,158.0,5.3,24.0,160.0,133.24,102.37
2016,4,10,16,45,18.5,158.5,5.25,24.0,167.0,140.13,108.24
2016,4,10,17,0,35.0,159.0,5.2,24.0,174.0,148.1,114.61
2016,4,10,17,15,25.5,136.0,4.95,23.5,146.0,122.68,94.49
2016,4,10,17,30,16.0,113.0,4.7,23.0,118.0,96.96,73.95
2016,4,10,17,45,8.0,89.0,4.45,22.5,91.5,74.37,55.71
2016,4,10,18,0,0.0,65.0,4.2,22.0,65.0,53.06,38.27
2016,4,10,18,15,0.0,42.5,4.1,21.5,42.5,34.67,22.66
2016,4,10,18,30,0.0,20.0,4.0,21.0,20.0,16.5,7.42
2016,4,10,18,45,0.0,10.0,3.9,20.5,10.0,8.54,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.45,18.5,2.0,1.71,0.0
2016,4,11,6,30,0.0,4.0,3.5,19.0,4.0,3.28,0.0
2016,4,11,6,45,0.0,11.0,3.55,19.5,11.0,9.03,1.68
2016,4,11,7,0,0.0,18.0,3.6,20.0,18.0,14.81,6.68
2016,4,11,7,15,0.0,27.0,3.85,20.5,27.0,22.25,13.02
2016,4,11,7,30,0.0,36.0,4.1,21.0,36.0,29.71,19.29
2016,4,11,7,45,0.0,32.0,4.4,21.5,32.0,26.4,16.46
2016,4,11,8,0,0.0,28.0,4.7,22.0,28.0,23.11,13.61
2016,4,11,8,15,0.0,53.5,4.7,22.5,53.5,44.29,31.01
2016,4,11,8,30,0.0,79.0,4.7,23.0,79.0,65.59,48.22
2016,4,11,8,45,116.0,170.5,4.7,23.5,238.5,210.73,164.54
2016,4,11,9,0,232.0,262.0,4.7,24.0,398.0,363.5,283.19
2016,4,11,9,15,205.5,290.0,4.6,24.5,418.0,386.26,299.18
2016,4,11,9,30,179.0,318.0,4.5,25.0,438.0,406.1,312.71
2016,4,11,9,45,133.0,334.5,4.4,25.5,427.0,399.19,305.55
2016,4,11,10,0,87.0,351.0,4.3,26.0,416.0,377.38,287.2
2016,4,11,10,15,170.0,373.5,4.05,26.5,508.5,477.55,361.6
2016,4,11,10,30,253.0,396.0,3.8,27.0,601.0,584.56,438.17
2016,4,11,10,45,528.0,285.0,3.6,27.5,733.0,732.41,546.23
2016,4,11,11,0,803.0,174.0,3.4,28.0,865.0,878.55,646.97
2016,4,11,11,15,810.0,175.5,3.15,28.0,888.0,905.54,661.59
2016,4,11,11,30,817.0,177.0,2.9,28.0,911.0,929.5,674.79
2016,4,11,11,45,834.5,169.5,2.65,28.5,929.5,951.45,685.04
2016,4,11,12,0,852.0,162.0,2.4,29.0,948.0,970.22,692.89
2016,4,11,12,15,854.0,162.0,2.25,29.0,954.0,978.33,696.15
2016,4,11,12,30,856.0,162.0,2.1,29.0,960.0,982.81,697.21
2016,4,11,12,45,864.0,156.5,1.95,29.5,959.5,969.85,685.99
2016,4,11,13,0,872.0,151.0,1.8,30.0,959.0,967.92,681.95
2016,4,11,13,15,870.0,150.0,1.7,30.0,947.0,957.06,674.25
2016,4,11,13,30,868.0,149.0,1.6,30.0,935.0,942.71,664.56
2016,4,11,13,45,869.5,144.0,1.55,30.5,916.5,924.42,651.86
2016,4,11,14,0,871.0,139.0,1.5,31.0,898.0,902.55,637.08
2016,4,11,14,15,864.0,137.5,1.45,31.0,870.0,873.15,618.93
2016,4,11,14,30,857.0,136.0,1.4,31.0,842.0,849.56,604.55
2016,4,11,14,45,430.0,149.5,1.35,31.0,503.5,501.9,370.25
2016,4,11,15,0,3.0,163.0,1.3,31.0,165.0,139.41,101.14
2016,4,11,15,15,99.0,246.0,1.25,30.5,314.5,296.71,221.74
2016,4,11,15,30,195.0,329.0,1.2,30.0,464.0,430.9,319.22
2016,4,11,15,45,212.5,302.5,1.15,30.0,440.0,406.81,301.6
2016,4,11,16,0,230.0,276.0,1.1,30.0,416.0,380.66,283.14
2016,4,11,16,15,488.5,188.5,1.0,29.5,451.0,437.2,324.9
2016,4,11,16,30,747.0,101.0,0.9,29.0,486.0,452.5,333.24
2016,4,11,16,45,721.5,93.5,0.8,29.0,431.0,391.12,284.82
2016,4,11,17,0,696.0,86.0,0.7,29.0,376.0,331.24,236.75
2016,4,11,17,15,650.0,79.5,0.6,28.0,318.5,268.15,186.48
2016,4,11,17,30,604.0,73.0,0.5,27.0,261.0,209.61,139.13
2016,4,11,17,45,539.0,64.0,0.45,26.5,205.5,150.53,92.72
2016,4,11,18,0,474.0,55.0,0.4,26.0,150.0,99.09,55.24
2016,4,11,18,15,360.5,42.5,0.5,25.5,101.0,50.53,26.63
2016,4,11,18,30,247.0,30.0,0.6,25.0,52.0,24.6,13.73
2016,4,11,18,45,123.5,15.0,0.7,24.5,26.0,12.8,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,57.5,12.5,3.7,13.0,16.0,10.67,0.0
2016,4,12,6,30,115.0,25.0,3.8,13.0,32.0,19.31,7.5
2016,4,12,6,45,215.5,44.0,3.95,13.5,75.5,36.4,23.08
2016,4,12,7,0,316.0,63.0,4.1,14.0,119.0,76.72,47.64
2016,4,12,7,15,392.5,76.0,4.1,14.5,171.5,121.47,80.07
2016,4,12,7,30,469.0,89.0,4.1,15.0,224.0,175.47,123.48
2016,4,12,7,45,234.5,92.5,4.2,15.5,160.0,144.68,108.94
2016,4,12,8,0,0.0,96.0,4.3,16.0,96.0,79.68,61.81
2016,4,12,8,15,0.0,113.5,4.3,16.5,113.5,94.42,73.8
2016,4,12,8,30,0.0,131.0,4.3,17.0,131.0,109.26,85.63
2016,4,12,8,45,0.0,142.5,4.35,17.5,142.5,119.1,93.21
2016,4,12,9,0,0.0,154.0,4.4,18.0,154.0,128.98,100.73
2016,4,12,9,15,19.5,215.5,4.3,18.5,229.0,193.51,152.43
2016,4,12,9,30,39.0,277.0,4.2,19.0,304.0,268.98,211.55
2016,4,12,9,45,19.5,177.5,4.1,19.5,191.0,168.31,130.94
2016,4,12,10,0,0.0,78.0,4.0,20.0,78.0,65.0,47.3
2016,4,12,10,15,0.0,82.0,3.9,20.5,82.0,68.4,49.9
2016,4,12,10,30,0.0,86.0,3.8,21.0,86.0,71.81,52.43
2016,4,12,10,45,0.0,80.5,3.7,21.5,80.5,67.25,48.58
2016,4,12,11,0,0.0,75.0,3.6,22.0,75.0,62.68,44.76
2016,4,12,11,15,28.0,246.0,3.6,22.0,271.5,243.94,187.69
2016,4,12,11,30,56.0,417.0,3.6,22.0,468.0,430.01,327.63
2016,4,12,11,45,36.5,360.5,3.65,22.0,394.0,359.95,274.33
2016,4,12,12,0,17.0,304.0,3.7,22.0,320.0,277.2,211.52
2016,4,12,12,15,13.5,254.0,3.75,22.0,266.5,229.91,175.51
2016,4,12,12,30,10.0,204.0,3.8,22.0,213.0,182.95,139.28
2016,4,12,12,45,15.0,266.0,3.9,22.5,280.0,241.93,184.65
2016,4,12,13,0,20.0,328.0,4.0,23.0,347.0,301.48,229.54
2016,4,12,13,15,15.5,274.0,4.05,23.0,288.5,249.05,189.65
2016,4,12,13,30,11.0,220.0,4.1,23.0,230.0,197.23,149.99
2016,4,12,13,45,15.5,267.5,4.15,23.5,281.5,242.52,184.8
