Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,0,20.0,315.0,4.2,24.0,333.0,287.95,219.14
2016,4,12,14,15,12.5,244.5,4.2,24.0,256.0,218.71,166.33
2016,4,12,14,30,5.0,174.0,4.2,24.0,179.0,150.89,113.95
2016,4,12,14,45,3.5,165.0,4.2,24.0,168.5,141.69,106.98
2016,4,12,15,0,2.0,156.0,4.2,24.0,158.0,132.62,100.03
2016,4,12,15,15,4.0,175.0,4.15,23.5,178.0,150.12,114.3
2016,4,12,15,30,6.0,194.0,4.1,23.0,198.0,167.49,128.5
2016,4,12,15,45,13.0,208.5,4.05,23.0,216.5,183.88,141.83
2016,4,12,16,0,20.0,223.0,4.0,23.0,235.0,199.54,154.57
2016,4,12,16,15,20.0,206.0,3.95,22.5,217.5,183.62,142.66
2016,4,12,16,30,20.0,189.0,3.9,22.0,200.0,167.72,130.66
2016,4,12,16,45,15.5,167.5,3.85,22.0,175.5,146.19,113.76
2016,4,12,17,0,11.0,146.0,3.8,22.0,151.0,125.27,97.21
2016,4,12,17,15,212.0,128.0,3.75,21.5,195.0,175.3,132.65
2016,4,12,17,30,413.0,110.0,3.7,21.0,239.0,193.32,138.36
2016,4,12,17,45,337.5,95.0,3.65,20.5,186.0,139.25,95.34
2016,4,12,18,0,262.0,80.0,3.6,20.0,133.0,93.08,60.91
2016,4,12,18,15,179.5,57.5,3.9,19.5,88.5,52.34,33.41
2016,4,12,18,30,97.0,35.0,4.2,19.0,44.0,27.11,16.3
2016,4,12,18,45,48.5,17.5,4.55,18.5,22.0,14.94,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,11.1,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,20.1,8.85
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,35.74,25.33
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,76.64,46.18
2016,4,13,7,15,176.0,49.0,3.5,15.0,80.5,68.12,44.57
2016,4,13,7,30,0.0,38.0,3.5,15.0,38.0,31.37,21.26
2016,4,13,7,45,0.0,26.0,3.5,15.5,26.0,21.44,12.71
2016,4,13,8,0,0.0,14.0,3.5,16.0,14.0,11.54,4.18
2016,4,13,8,15,0.0,52.5,3.4,16.5,52.5,43.46,31.13
2016,4,13,8,30,0.0,91.0,3.3,17.0,91.0,75.63,57.77
2016,4,13,8,45,0.0,71.5,3.25,17.5,71.5,59.36,43.91
2016,4,13,9,0,0.0,52.0,3.2,18.0,52.0,43.13,30.25
2016,4,13,9,15,0.0,92.5,3.2,18.0,92.5,77.0,58.02
2016,4,13,9,30,0.0,133.0,3.2,18.0,133.0,111.27,85.71
2016,4,13,9,45,4.0,170.0,3.2,18.5,173.5,145.68,113.02
2016,4,13,10,0,8.0,207.0,3.2,19.0,214.0,180.73,140.44
2016,4,13,10,15,4.0,158.0,3.2,19.0,161.5,135.95,104.48
2016,4,13,10,30,0.0,109.0,3.2,19.0,109.0,91.25,68.46
2016,4,13,10,45,1.0,129.0,3.25,19.5,130.0,109.17,82.63
2016,4,13,11,0,2.0,149.0,3.3,20.0,151.0,127.24,96.73
2016,4,13,11,15,6.0,181.5,3.25,20.0,187.0,158.88,121.72
2016,4,13,11,30,10.0,214.0,3.2,20.0,223.0,190.9,146.76
2016,4,13,11,45,16.0,278.0,3.2,20.5,292.5,252.76,194.29
2016,4,13,12,0,22.0,342.0,3.2,21.0,362.0,315.51,241.49
2016,4,13,12,15,30.0,373.5,3.15,21.5,401.0,366.87,279.4
2016,4,13,12,30,38.0,405.0,3.1,22.0,440.0,404.39,306.53
2016,4,13,12,45,26.5,344.0,3.1,22.5,369.0,335.93,254.89
2016,4,13,13,0,15.0,283.0,3.1,23.0,298.0,256.64,194.77
2016,4,13,13,15,18.0,306.0,3.0,23.0,323.0,279.5,212.38
2016,4,13,13,30,21.0,329.0,2.9,23.0,348.0,302.27,229.56
2016,4,13,13,45,38.5,366.0,2.8,23.0,400.0,364.54,276.54
2016,4,13,14,0,56.0,403.0,2.7,23.0,452.0,413.07,312.61
2016,4,13,14,15,165.0,402.5,2.6,23.0,540.5,514.76,389.54
2016,4,13,14,30,274.0,402.0,2.5,23.0,629.0,608.08,457.97
2016,4,13,14,45,324.0,369.5,2.4,23.5,626.5,605.58,456.03
2016,4,13,15,0,374.0,337.0,2.3,24.0,624.0,598.53,451.3
2016,4,13,15,15,605.5,224.0,2.25,23.5,658.0,654.59,496.2
2016,4,13,15,30,837.0,111.0,2.2,23.0,692.0,671.71,512.08
2016,4,13,15,45,552.5,191.0,2.15,23.0,563.5,528.8,405.18
2016,4,13,16,0,268.0,271.0,2.1,23.0,435.0,402.71,309.54
2016,4,13,16,15,515.0,183.0,2.05,22.5,463.0,441.76,340.38
2016,4,13,16,30,762.0,95.0,2.0,22.0,491.0,449.18,343.5
2016,4,13,16,45,731.5,90.0,2.0,22.0,435.0,387.91,293.25
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,327.19,242.45
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,264.58,189.72
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,206.34,140.34
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,147.57,92.82
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,96.83,55.33
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,49.1,27.17
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,25.4,15.16
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,116.0,12.5,2.5,11.5,21.0,10.67,0.0
2016,4,14,6,30,232.0,25.0,2.7,12.0,42.0,20.49,9.92
2016,4,14,6,45,356.0,37.5,2.95,13.0,90.5,33.81,23.9
2016,4,14,7,0,480.0,50.0,3.2,14.0,139.0,79.47,44.17
2016,4,14,7,15,553.5,58.0,3.15,14.5,195.0,129.64,79.78
2016,4,14,7,30,627.0,66.0,3.1,15.0,251.0,188.53,127.58
2016,4,14,7,45,378.0,116.5,3.1,16.0,235.0,205.6,153.97
2016,4,14,8,0,129.0,167.0,3.1,17.0,219.0,186.32,146.48
2016,4,14,8,15,119.5,193.0,3.1,17.5,246.5,214.45,169.79
2016,4,14,8,30,110.0,219.0,3.1,18.0,274.0,241.52,191.46
2016,4,14,8,45,118.0,245.5,3.15,19.0,310.5,276.57,218.44
2016,4,14,9,0,126.0,272.0,3.2,20.0,347.0,312.42,245.43
2016,4,14,9,15,111.0,293.5,3.15,20.5,364.0,323.05,252.63
2016,4,14,9,30,96.0,315.0,3.1,21.0,381.0,339.03,263.71
2016,4,14,9,45,74.0,323.5,3.1,21.5,376.5,336.81,260.65
2016,4,14,10,0,52.0,332.0,3.1,22.0,372.0,332.47,255.93
2016,4,14,10,15,94.5,369.5,3.05,22.5,446.0,402.31,308.28
2016,4,14,10,30,137.0,407.0,3.0,23.0,520.0,486.74,369.79
2016,4,14,10,45,232.5,410.0,3.0,23.5,609.5,574.44,433.85
2016,4,14,11,0,328.0,413.0,3.0,24.0,699.0,679.12,507.95
2016,4,14,11,15,638.5,261.0,2.95,24.0,834.5,834.76,621.94
2016,4,14,11,30,949.0,109.0,2.9,24.0,970.0,965.32,709.55
2016,4,14,11,45,944.0,114.5,2.9,24.5,981.5,980.11,716.2
2016,4,14,12,0,939.0,120.0,2.9,25.0,993.0,990.88,721.34
2016,4,14,12,15,940.0,120.5,2.9,25.0,998.5,998.64,726.06
2016,4,14,12,30,941.0,121.0,2.9,25.0,1004.0,1002.58,728.45
2016,4,14,12,45,940.5,120.5,2.9,25.5,1000.0,1000.37,725.6
2016,4,14,13,0,940.0,120.0,2.9,26.0,996.0,994.34,720.47
2016,4,14,13,15,937.0,119.5,2.9,26.0,983.5,982.2,712.96
2016,4,14,13,30,934.0,119.0,2.9,26.0,971.0,966.33,703.17
2016,4,14,13,45,929.5,117.5,2.9,26.0,949.5,944.53,689.61
2016,4,14,14,0,925.0,116.0,2.9,26.0,928.0,919.2,673.8
2016,4,14,14,15,918.5,114.5,2.85,26.0,899.0,888.79,654.28
2016,4,14,14,30,912.0,113.0,2.8,26.0,870.0,855.22,632.64
2016,4,14,14,45,903.0,111.0,2.8,26.0,833.0,816.26,607.6
2016,4,14,15,0,894.0,109.0,2.8,26.0,796.0,774.68,580.59
2016,4,14,15,15,881.5,107.0,2.8,25.5,752.5,728.26,549.9
2016,4,14,15,30,869.0,105.0,2.8,25.0,709.0,679.97,516.47
2016,4,14,15,45,852.5,101.5,2.8,25.0,660.0,629.32,479.33
2016,4,14,16,0,836.0,98.0,2.8,25.0,611.0,573.86,437.74
2016,4,14,16,15,813.5,94.5,2.8,24.5,557.0,514.75,392.98
2016,4,14,16,30,791.0,91.0,2.8,24.0,503.0,455.97,346.87
2016,4,14,16,45,759.5,86.5,2.85,24.0,446.0,393.3,295.8
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,332.67,244.93
2016,4,14,17,15,684.0,76.0,2.65,23.0,331.0,267.78,190.69
2016,4,14,17,30,640.0,70.0,2.4,22.0,273.0,208.65,140.76
2016,4,14,17,45,571.5,62.5,2.2,21.0,216.0,148.86,92.62
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,97.05,54.67
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,48.27,26.51
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,25.41,15.27
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,12.65,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.5,15.0,1.15,12.5,20.5,12.8,0.0
2016,4,15,6,30,143.0,30.0,1.3,13.0,41.0,23.13,12.44
2016,4,15,6,45,250.5,47.5,1.45,14.0,87.0,38.69,28.14
2016,4,15,7,0,358.0,65.0,1.6,15.0,133.0,80.24,49.19
2016,4,15,7,15,179.0,74.0,1.6,15.5,108.0,87.56,60.74
2016,4,15,7,30,0.0,83.0,1.6,16.0,83.0,68.43,52.58
2016,4,15,7,45,9.0,115.0,1.6,16.5,118.5,97.29,76.28
2016,4,15,8,0,18.0,147.0,1.6,17.0,154.0,127.61,100.77
2016,4,15,8,15,36.0,177.5,1.6,17.5,194.5,164.71,130.28
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,201.84,159.41
2016,4,15,8,45,80.5,239.5,1.6,19.0,285.5,246.26,193.5
2016,4,15,9,0,107.0,271.0,1.6,20.0,336.0,293.67,229.24
2016,4,15,9,15,110.0,296.0,1.65,20.5,367.0,324.1,251.65
2016,4,15,9,30,113.0,321.0,1.7,21.0,398.0,354.71,273.89
2016,4,15,9,45,201.0,338.0,1.8,21.5,486.0,445.48,341.9
2016,4,15,10,0,289.0,355.0,1.9,22.0,574.0,544.73,414.02
2016,4,15,10,15,579.5,242.5,1.95,22.5,709.0,690.32,521.3
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,825.89,616.2
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,860.97,637.15
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,893.35,657.13
2016,4,15,11,15,898.0,129.0,2.3,24.0,929.0,918.96,673.91
2016,4,15,11,30,903.0,130.0,2.4,24.0,951.0,941.23,688.6
2016,4,15,11,45,900.0,135.0,2.5,24.5,963.0,956.39,697.39
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,967.79,703.86
2016,4,15,12,15,898.0,140.0,2.7,25.5,980.0,974.7,707.54
2016,4,15,12,30,899.0,140.0,2.8,26.0,985.0,977.99,708.99
2016,4,15,12,45,898.5,139.5,2.9,26.5,981.5,975.8,707.02
2016,4,15,13,0,898.0,139.0,3.0,27.0,978.0,969.99,702.84
2016,4,15,13,15,895.0,138.5,3.1,27.0,965.5,958.26,696.31
2016,4,15,13,30,892.0,138.0,3.2,27.0,953.0,942.98,687.54
2016,4,15,13,45,887.0,136.5,3.3,27.0,932.0,921.53,674.73
2016,4,15,14,0,882.0,135.0,3.4,27.0,911.0,896.74,659.7
2016,4,15,14,15,875.0,133.0,3.45,27.0,881.5,866.61,640.74
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,833.49,619.68
2016,4,15,14,45,858.5,128.0,3.55,27.0,816.0,794.72,594.6
2016,4,15,15,0,849.0,125.0,3.6,27.0,780.0,759.77,571.55
2016,4,15,15,15,835.5,122.5,3.6,26.5,737.0,713.14,539.75
2016,4,15,15,30,822.0,120.0,3.6,26.0,694.0,664.88,506.0
2016,4,15,15,45,803.0,117.0,3.65,26.0,645.0,611.43,466.72
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,557.42,425.96
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,499.48,381.7
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,441.29,335.85
2016,4,15,16,45,703.0,99.5,3.55,25.0,434.0,379.38,285.29
2016,4,15,17,0,669.0,94.0,3.5,25.0,378.0,319.93,235.53
2016,4,15,17,15,623.5,87.0,3.2,24.0,321.0,258.69,184.6
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,201.99,137.19
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,144.2,91.03
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,94.64,55.04
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,48.69,28.25
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,25.56,15.34
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,12.87,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.4,16.0,18.0,12.8,0.0
2016,4,16,6,30,69.0,30.0,3.5,16.0,36.0,23.38,12.84
2016,4,16,6,45,153.0,53.5,3.65,16.5,79.5,42.23,30.92
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,79.58,52.71
2016,4,16,7,15,118.5,54.0,3.95,17.5,77.0,62.55,42.03
2016,4,16,7,30,0.0,31.0,4.1,18.0,31.0,25.57,16.05
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,35.12,24.04
2016,4,16,8,0,0.0,54.0,4.5,19.0,54.0,44.7,31.91
2016,4,16,8,15,0.0,49.5,4.75,19.5,49.5,40.97,28.6
2016,4,16,8,30,0.0,45.0,5.0,20.0,45.0,37.25,25.33
2016,4,16,8,45,0.0,68.0,5.25,20.5,68.0,56.44,40.95
2016,4,16,9,0,0.0,91.0,5.5,21.0,91.0,75.71,56.42
2016,4,16,9,15,0.0,117.0,5.55,21.5,117.0,97.62,73.83
2016,4,16,9,30,0.0,143.0,5.6,22.0,143.0,119.7,91.15
2016,4,16,9,45,0.0,128.5,5.7,22.5,128.5,107.5,80.99
2016,4,16,10,0,0.0,114.0,5.8,23.0,114.0,95.31,70.94
2016,4,16,10,15,2.5,140.0,5.8,23.5,142.0,119.36,89.78
2016,4,16,10,30,5.0,166.0,5.8,24.0,170.0,143.75,108.67
2016,4,16,10,45,5.5,166.5,5.85,24.5,171.5,144.87,109.18
2016,4,16,11,0,6.0,167.0,5.9,25.0,173.0,146.01,109.73
2016,4,16,11,15,3.0,133.5,5.9,25.0,136.5,114.98,85.3
2016,4,16,11,30,0.0,100.0,5.9,25.0,100.0,83.94,60.8
2016,4,16,11,45,2.5,127.5,5.95,25.5,130.0,109.68,80.89
2016,4,16,12,0,5.0,155.0,6.0,26.0,160.0,135.61,100.92
2016,4,16,12,15,3.0,146.0,6.05,26.0,149.5,126.12,93.43
2016,4,16,12,30,1.0,137.0,6.1,26.0,139.0,116.59,85.94
2016,4,16,12,45,9.0,218.5,6.15,26.0,227.5,194.31,146.3
2016,4,16,13,0,17.0,300.0,6.2,26.0,316.0,272.99,206.49
2016,4,16,13,15,15.0,276.5,6.15,26.0,290.5,250.17,189.07
2016,4,16,13,30,13.0,253.0,6.1,26.0,265.0,227.41,171.79
2016,4,16,13,45,25.5,315.5,6.1,26.0,338.5,304.56,230.93
2016,4,16,14,0,38.0,378.0,6.1,26.0,412.0,372.06,281.97
2016,4,16,14,15,27.5,329.0,6.05,25.5,353.0,316.28,240.47
2016,4,16,14,30,17.0,280.0,6.0,25.0,294.0,252.19,192.2
2016,4,16,14,45,14.5,257.5,6.0,25.0,269.0,229.82,175.32
2016,4,16,15,0,12.0,235.0,6.0,25.0,244.0,207.7,158.49
2016,4,16,15,15,19.5,252.5,5.95,24.5,266.5,227.37,174.58
2016,4,16,15,30,27.0,270.0,5.9,24.0,289.0,253.82,195.94
2016,4,16,15,45,36.0,263.0,5.85,24.0,286.5,250.97,194.24
2016,4,16,16,0,45.0,256.0,5.8,24.0,284.0,247.12,191.74
2016,4,16,16,15,29.5,220.5,5.65,23.5,238.0,204.89,159.17
2016,4,16,16,30,14.0,185.0,5.5,23.0,192.0,160.87,124.84
2016,4,16,16,45,10.5,164.5,5.4,23.0,169.5,141.07,109.35
2016,4,16,17,0,7.0,144.0,5.3,23.0,147.0,121.75,94.11
2016,4,16,17,15,3.5,123.0,5.05,22.5,124.5,102.54,78.97
2016,4,16,17,30,0.0,102.0,4.8,22.0,102.0,83.89,64.07
2016,4,16,17,45,146.0,90.5,4.6,22.0,121.5,98.16,69.47
2016,4,16,18,0,292.0,79.0,4.4,22.0,141.0,92.03,58.97
2016,4,16,18,15,205.5,59.0,4.4,21.5,96.0,51.49,33.13
2016,4,16,18,30,119.0,39.0,4.4,21.0,51.0,30.09,19.05
2016,4,16,18,45,59.5,19.5,4.4,20.5,25.5,15.37,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,2.99,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,5.74,0.0
2016,4,17,6,45,0.0,17.5,3.25,19.5,17.5,14.4,6.74
2016,4,17,7,0,0.0,28.0,3.4,20.0,28.0,23.08,13.67
2016,4,17,7,15,0.0,41.5,3.55,20.0,41.5,34.29,23.2
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,45.52,32.65
2016,4,17,7,45,0.0,69.0,3.9,20.5,69.0,57.21,42.24
2016,4,17,8,0,0.0,83.0,4.1,21.0,83.0,68.86,51.63
2016,4,17,8,15,1.5,121.0,4.25,21.0,121.5,101.09,77.84
2016,4,17,8,30,3.0,159.0,4.4,21.0,160.0,133.84,104.1
2016,4,17,8,45,46.0,215.0,4.55,21.5,242.5,207.24,162.28
2016,4,17,9,0,89.0,271.0,4.7,22.0,325.0,282.88,221.25
2016,4,17,9,15,81.5,301.5,4.75,22.0,354.5,311.04,242.54
2016,4,17,9,30,74.0,332.0,4.8,22.0,384.0,338.55,263.12
2016,4,17,9,45,37.5,240.5,4.9,22.5,267.0,235.64,182.38
2016,4,17,10,0,1.0,149.0,5.0,23.0,150.0,125.72,94.95
2016,4,17,10,15,2.5,155.5,5.0,23.0,158.0,132.55,100.29
2016,4,17,10,30,4.0,162.0,5.0,23.0,166.0,139.5,105.62
2016,4,17,10,45,7.5,195.0,5.05,23.5,202.0,170.96,129.96
2016,4,17,11,0,11.0,228.0,5.1,24.0,238.0,202.83,154.31
2016,4,17,11,15,20.0,298.0,5.05,24.0,316.0,272.3,207.59
2016,4,17,11,30,29.0,368.0,5.0,24.0,394.0,356.64,271.09
2016,4,17,11,45,28.0,369.0,4.95,24.0,394.5,357.6,271.36
2016,4,17,12,0,27.0,370.0,4.9,24.0,395.0,358.31,271.68
2016,4,17,12,15,104.5,430.5,4.8,24.0,529.5,501.44,379.5
2016,4,17,12,30,182.0,491.0,4.7,24.0,664.0,630.62,473.55
2016,4,17,12,45,155.0,487.0,4.65,24.0,633.5,601.47,451.31
2016,4,17,13,0,128.0,483.0,4.6,24.0,603.0,571.53,429.15
2016,4,17,13,15,115.5,472.5,4.55,23.5,579.5,548.26,413.06
2016,4,17,13,30,103.0,462.0,4.5,23.0,556.0,511.35,387.02
2016,4,17,13,45,57.0,347.5,4.5,23.0,400.0,361.3,275.73
2016,4,17,14,0,11.0,233.0,4.5,23.0,244.0,207.27,157.83
2016,4,17,14,15,6.0,187.5,4.55,23.0,193.5,163.35,124.01
2016,4,17,14,30,1.0,142.0,4.6,23.0,143.0,120.09,90.14
2016,4,17,14,45,1.5,146.5,4.7,23.0,147.5,124.16,93.57
2016,4,17,15,0,2.0,151.0,4.8,23.0,152.0,128.18,96.95
2016,4,17,15,15,1.0,87.0,4.85,22.5,87.5,73.21,53.49
2016,4,17,15,30,0.0,23.0,4.9,22.0,23.0,19.08,9.9
2016,4,17,15,45,0.0,43.5,5.0,22.0,43.5,36.1,23.83
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,53.15,37.81
2016,4,17,16,15,0.0,50.5,4.95,21.5,50.5,41.87,28.79
2016,4,17,16,30,0.0,37.0,4.8,21.0,37.0,30.62,19.7
2016,4,17,16,45,0.0,22.0,4.7,21.0,22.0,18.17,9.46
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.28,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.46,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.64,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,2.2,17.5,1.0,0.82,0.0
2016,4,18,7,0,0.0,2.0,2.5,18.0,2.0,1.64,0.0
2016,4,18,7,15,0.0,3.0,2.6,18.0,3.0,2.46,0.0
2016,4,18,7,30,0.0,4.0,2.7,18.0,4.0,3.29,0.0
2016,4,18,7,45,0.0,46.0,2.85,18.5,46.0,38.03,26.51
2016,4,18,8,0,0.0,88.0,3.0,19.0,88.0,72.99,55.49
2016,4,18,8,15,0.0,98.5,3.1,19.5,98.5,81.8,62.4
2016,4,18,8,30,0.0,109.0,3.2,20.0,109.0,90.65,69.26
2016,4,18,8,45,19.5,177.5,3.3,20.5,189.5,157.81,123.15
2016,4,18,9,0,39.0,246.0,3.4,21.0,270.0,233.52,182.54
2016,4,18,9,15,40.0,266.5,3.45,21.0,293.0,255.03,198.81
2016,4,18,9,30,41.0,287.0,3.5,21.0,316.0,276.67,215.15
2016,4,18,9,45,30.0,280.5,3.6,21.5,302.5,266.01,205.89
2016,4,18,10,0,19.0,274.0,3.7,22.0,289.0,246.12,189.6
2016,4,18,10,15,19.5,286.0,3.6,22.0,302.0,257.94,198.37
2016,4,18,10,30,20.0,298.0,3.5,22.0,315.0,269.76,207.05
2016,4,18,10,45,30.0,339.0,3.4,22.5,365.5,326.29,249.35
2016,4,18,11,0,40.0,380.0,3.3,23.0,416.0,374.09,284.22
2016,4,18,11,15,59.5,413.0,3.3,23.0,467.5,423.4,320.7
2016,4,18,11,30,79.0,446.0,3.3,23.0,519.0,473.5,357.33
2016,4,18,11,45,47.0,366.0,3.35,23.0,410.0,371.47,281.52
2016,4,18,12,0,15.0,286.0,3.4,23.0,301.0,258.43,196.11
2016,4,18,12,15,20.0,326.0,3.35,22.5,345.5,298.53,227.15
2016,4,18,12,30,25.0,366.0,3.3,22.0,390.0,352.83,268.25
2016,4,18,12,45,28.5,378.0,3.3,22.0,405.5,367.14,278.84
2016,4,18,13,0,32.0,390.0,3.3,22.0,421.0,381.15,289.34
2016,4,18,13,15,30.5,379.5,3.25,22.0,408.5,369.29,280.52
2016,4,18,13,30,29.0,369.0,3.2,22.0,396.0,357.26,271.68
2016,4,18,13,45,87.0,409.5,3.15,22.0,487.0,444.53,338.22
2016,4,18,14,0,145.0,450.0,3.1,22.0,578.0,541.22,409.61
2016,4,18,14,15,139.5,433.5,3.0,22.0,554.0,516.08,391.02
2016,4,18,14,30,134.0,417.0,2.9,22.0,530.0,490.69,372.81
2016,4,18,14,45,67.0,275.0,2.8,22.0,331.5,293.33,225.54
2016,4,18,15,0,0.0,133.0,2.7,22.0,133.0,111.41,83.6
2016,4,18,15,15,0.0,136.0,2.6,21.5,136.0,113.85,86.13
2016,4,18,15,30,0.0,139.0,2.5,21.0,139.0,116.29,88.46
2016,4,18,15,45,0.0,140.0,2.4,21.0,140.0,117.03,89.29
2016,4,18,16,0,0.0,141.0,2.3,21.0,141.0,117.75,90.15
2016,4,18,16,15,0.0,75.5,2.2,20.5,75.5,62.72,45.98
2016,4,18,16,30,0.0,10.0,2.1,20.0,10.0,8.26,1.22
2016,4,18,16,45,13.0,85.5,2.05,20.0,91.0,77.65,58.71
2016,4,18,17,0,26.0,161.0,2.0,20.0,172.0,144.16,112.84
2016,4,18,17,15,19.0,138.5,1.9,20.0,146.0,119.16,92.66
2016,4,18,17,30,12.0,116.0,1.8,20.0,120.0,97.49,75.23
2016,4,18,17,45,6.0,92.5,1.75,20.0,94.5,76.21,57.89
2016,4,18,18,0,0.0,69.0,1.7,20.0,69.0,55.97,41.13
2016,4,18,18,15,0.0,47.5,1.55,19.5,47.5,38.52,26.27
2016,4,18,18,30,0.0,26.0,1.4,19.0,26.0,21.48,12.29
2016,4,18,18,45,0.0,13.0,1.3,19.0,13.0,10.71,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.0,2.0,17.0,22.5,13.48,0.0
2016,4,19,6,30,112.0,34.0,2.1,17.0,45.0,26.48,16.15
2016,4,19,6,45,193.0,55.5,2.25,17.0,89.0,43.61,32.25
2016,4,19,7,0,274.0,77.0,2.4,17.0,133.0,81.84,53.55
2016,4,19,7,15,137.0,82.5,2.4,17.5,110.5,87.57,62.21
2016,4,19,7,30,0.0,88.0,2.4,18.0,88.0,72.42,55.5
2016,4,19,7,45,0.0,104.0,2.4,18.5,104.0,85.85,66.46
2016,4,19,8,0,0.0,120.0,2.4,19.0,120.0,99.35,77.22
2016,4,19,8,15,6.5,150.5,2.4,19.0,154.0,127.38,99.75
2016,4,19,8,30,13.0,181.0,2.4,19.0,188.0,156.42,122.84
2016,4,19,8,45,23.0,211.0,2.4,19.5,225.0,187.68,147.18
2016,4,19,9,0,33.0,241.0,2.4,20.0,262.0,225.57,176.41
2016,4,19,9,15,18.5,209.5,2.4,20.5,221.5,186.8,145.01
2016,4,19,9,30,4.0,178.0,2.4,21.0,181.0,151.87,116.71
2016,4,19,9,45,4.5,176.5,2.4,21.5,180.0,151.26,115.8
2016,4,19,10,0,5.0,175.0,2.4,22.0,179.0,150.68,114.88
2016,4,19,10,15,2.5,145.5,2.4,22.0,147.5,123.98,93.62
2016,4,19,10,30,0.0,116.0,2.4,22.0,116.0,97.17,72.24
2016,4,19,10,45,3.0,145.0,2.4,22.5,148.0,124.36,93.53
2016,4,19,11,0,6.0,174.0,2.4,23.0,180.0,151.89,114.75
2016,4,19,11,15,6.5,174.5,2.35,23.0,181.0,153.03,115.47
2016,4,19,11,30,7.0,175.0,2.3,23.0,182.0,154.15,116.26
2016,4,19,11,45,10.5,222.0,2.3,23.5,232.0,198.1,149.84
2016,4,19,12,0,14.0,269.0,2.3,24.0,282.0,242.47,183.11
2016,4,19,12,15,71.0,379.0,2.25,24.0,446.5,406.53,306.14
2016,4,19,12,30,128.0,489.0,2.2,24.0,611.0,576.27,427.02
2016,4,19,12,45,125.5,486.0,2.2,24.0,605.0,570.79,422.05
2016,4,19,13,0,123.0,483.0,2.2,24.0,599.0,564.47,417.7
2016,4,19,13,15,81.5,441.5,2.2,24.0,518.0,472.77,352.2
2016,4,19,13,30,40.0,400.0,2.2,24.0,437.0,395.32,295.89
2016,4,19,13,45,33.5,375.0,2.2,24.0,405.5,365.08,274.26
2016,4,19,14,0,27.0,350.0,2.2,24.0,374.0,335.09,252.41
2016,4,19,14,15,19.5,296.5,2.2,23.5,313.5,268.85,203.71
2016,4,19,14,30,12.0,243.0,2.2,23.0,253.0,215.49,163.85
2016,4,19,14,45,53.0,306.5,2.2,23.0,348.0,310.64,237.54
2016,4,19,15,0,94.0,370.0,2.2,23.0,443.0,395.2,301.16
2016,4,19,15,15,47.0,244.0,2.2,23.0,280.5,245.0,187.8
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,98.53,73.46
2016,4,19,15,45,21.0,186.5,2.2,23.0,200.0,173.48,133.41
2016,4,19,16,0,42.0,255.0,2.2,23.0,282.0,243.15,187.88
2016,4,19,16,15,25.5,216.0,2.15,22.5,232.0,193.43,149.59
2016,4,19,16,30,9.0,177.0,2.1,22.0,182.0,151.49,117.21
2016,4,19,16,45,146.5,173.0,2.1,22.0,237.0,207.17,160.23
2016,4,19,17,0,284.0,169.0,2.1,22.0,292.0,241.91,183.75
2016,4,19,17,15,250.5,151.0,1.85,21.5,248.0,198.21,148.25
2016,4,19,17,30,217.0,133.0,1.6,21.0,204.0,158.23,116.07
2016,4,19,17,45,256.5,107.5,1.4,21.0,175.0,126.88,88.15
2016,4,19,18,0,296.0,82.0,1.2,21.0,146.0,91.51,58.95
2016,4,19,18,15,214.0,61.5,1.15,20.5,100.5,51.38,34.15
2016,4,19,18,30,132.0,41.0,1.1,20.0,55.0,31.62,20.71
2016,4,19,18,45,66.0,20.5,1.05,19.5,27.5,16.18,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.35,17.0,2.0,1.64,0.0
2016,4,20,6,30,0.0,4.0,0.4,17.0,4.0,3.28,0.0
2016,4,20,6,45,0.0,8.5,0.45,17.5,8.5,6.98,0.45
2016,4,20,7,0,0.0,13.0,0.5,18.0,13.0,10.68,3.42
2016,4,20,7,15,0.0,18.0,0.6,18.5,18.0,14.81,6.96
2016,4,20,7,30,0.0,23.0,0.7,19.0,23.0,18.95,10.44
2016,4,20,7,45,0.0,39.0,0.85,19.5,39.0,32.22,21.54
2016,4,20,8,0,0.0,55.0,1.0,20.0,55.0,45.53,32.49
2016,4,20,8,15,298.0,102.0,1.1,20.0,257.0,208.17,159.8
2016,4,20,8,30,596.0,149.0,1.2,20.0,459.0,401.31,307.31
2016,4,20,8,45,629.5,153.5,1.3,20.5,512.0,456.42,349.55
2016,4,20,9,0,663.0,158.0,1.4,21.0,565.0,513.47,393.02
2016,4,20,9,15,684.5,163.5,1.4,21.5,613.0,565.99,431.46
2016,4,20,9,30,706.0,169.0,1.4,22.0,661.0,618.57,468.76
2016,4,20,9,45,728.5,169.5,1.45,22.5,705.5,666.93,502.52
2016,4,20,10,0,751.0,170.0,1.5,23.0,750.0,714.7,535.08
2016,4,20,10,15,763.5,173.5,1.5,23.0,786.5,756.91,563.62
2016,4,20,10,30,776.0,177.0,1.5,23.0,823.0,792.88,587.59
2016,4,20,10,45,783.5,180.0,1.5,23.0,852.5,825.93,609.06
2016,4,20,11,0,791.0,183.0,1.5,23.0,882.0,856.35,628.02
2016,4,20,11,15,797.0,184.5,1.5,23.0,903.0,881.32,643.37
2016,4,20,11,30,803.0,186.0,1.5,23.0,924.0,903.28,656.81
2016,4,20,11,45,836.0,166.0,1.5,23.5,945.0,926.56,669.84
2016,4,20,12,0,869.0,146.0,1.5,24.0,966.0,934.26,672.88
2016,4,20,12,15,870.0,146.5,1.45,24.0,970.5,941.07,676.25
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,944.43,677.52
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.0,941.04,675.38
2016,4,20,13,0,863.0,151.0,1.4,24.0,965.0,934.22,671.26
2016,4,20,13,15,859.5,150.5,1.35,23.5,952.5,922.3,664.62
2016,4,20,13,30,856.0,150.0,1.3,23.0,940.0,907.02,655.95
2016,4,20,13,45,849.0,150.0,1.3,23.0,918.5,885.81,643.0
2016,4,20,14,0,842.0,150.0,1.3,23.0,897.0,872.01,634.94
2016,4,20,14,15,834.0,148.0,1.3,23.0,868.0,841.3,615.81
2016,4,20,14,30,826.0,146.0,1.3,23.0,839.0,807.81,594.92
2016,4,20,14,45,494.5,264.5,1.35,23.0,674.5,637.25,475.05
2016,4,20,15,0,163.0,383.0,1.4,23.0,510.0,465.29,349.2
2016,4,20,15,15,133.5,357.5,1.45,23.0,457.5,413.8,313.28
2016,4,20,15,30,104.0,332.0,1.5,23.0,405.0,356.49,271.59
2016,4,20,15,45,146.5,309.5,1.55,23.0,405.5,362.89,277.65
2016,4,20,16,0,189.0,287.0,1.6,23.0,406.0,356.97,273.8
2016,4,20,16,15,231.5,255.5,1.55,22.5,388.0,338.7,260.47
2016,4,20,16,30,274.0,224.0,1.5,22.0,370.0,320.86,246.58
2016,4,20,16,45,463.0,160.0,1.5,22.0,374.0,325.37,246.42
2016,4,20,17,0,652.0,96.0,1.5,22.0,378.0,305.07,223.56
2016,4,20,17,15,608.0,89.0,1.4,21.5,322.5,246.07,174.23
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,191.44,128.72
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,136.46,85.4
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,89.37,52.39
2016,4,20,18,15,333.5,50.5,1.1,20.5,111.0,44.22,27.48
2016,4,20,18,30,237.0,37.0,1.1,20.0,63.0,28.54,18.22
2016,4,20,18,45,118.5,18.5,1.1,19.5,31.5,14.39,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.5,18.0,2.0,1.64,0.0
2016,4,21,6,30,0.0,4.0,0.7,18.0,4.0,3.28,0.0
2016,4,21,6,45,0.0,8.0,0.95,18.5,8.0,6.56,0.06
2016,4,21,7,0,0.0,12.0,1.2,19.0,12.0,9.86,2.67
2016,4,21,7,15,0.0,16.0,1.2,19.0,16.0,13.16,5.52
2016,4,21,7,30,0.0,20.0,1.2,19.0,20.0,16.47,8.32
2016,4,21,7,45,0.0,15.5,1.3,19.5,15.5,12.77,5.14
2016,4,21,8,0,0.0,11.0,1.4,20.0,11.0,9.06,1.97
2016,4,21,8,15,0.0,28.0,1.3,20.0,28.0,23.13,13.71
2016,4,21,8,30,0.0,45.0,1.2,20.0,45.0,37.26,25.36
2016,4,21,8,45,0.0,44.0,1.2,20.5,44.0,36.46,24.52
2016,4,21,9,0,0.0,43.0,1.2,21.0,43.0,35.66,23.71
2016,4,21,9,15,0.0,62.0,1.1,21.5,62.0,51.52,36.47
2016,4,21,9,30,0.0,81.0,1.0,22.0,81.0,67.45,49.09
2016,4,21,9,45,91.5,230.0,0.95,22.5,301.0,269.7,207.93
2016,4,21,10,0,183.0,379.0,0.9,23.0,521.0,473.78,356.12
2016,4,21,10,15,299.0,366.5,0.85,23.0,611.0,567.99,421.91
2016,4,21,10,30,415.0,354.0,0.8,23.0,701.0,668.75,490.91
2016,4,21,10,45,439.0,361.0,0.75,23.5,739.5,709.62,515.47
2016,4,21,11,0,463.0,368.0,0.7,24.0,778.0,749.97,539.75
2016,4,21,11,15,648.5,266.0,0.7,24.0,855.5,832.34,596.72
2016,4,21,11,30,834.0,164.0,0.7,24.0,933.0,907.88,645.34
2016,4,21,11,45,854.0,153.5,0.7,24.0,950.5,915.8,648.78
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,933.52,659.37
2016,4,21,12,15,875.0,143.5,0.75,24.0,973.0,940.31,664.11
2016,4,21,12,30,876.0,144.0,0.8,24.0,978.0,943.63,666.96
2016,4,21,12,45,876.5,143.0,0.9,24.5,974.5,941.7,666.35
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,936.27,663.65
2016,4,21,13,15,874.0,141.5,1.1,25.0,959.0,924.63,658.38
2016,4,21,13,30,871.0,141.0,1.2,25.0,947.0,909.56,650.96
2016,4,21,13,45,863.5,141.5,1.3,25.0,925.5,888.1,639.41
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,863.51,625.75
2016,4,21,14,15,848.5,140.0,1.45,25.0,875.0,833.74,607.96
2016,4,21,14,30,841.0,138.0,1.5,25.0,846.0,809.17,593.5
2016,4,21,14,45,831.0,135.5,1.6,25.0,810.0,770.66,569.87
2016,4,21,15,0,821.0,133.0,1.7,25.0,774.0,729.86,543.21
2016,4,21,15,15,807.0,130.0,1.7,24.5,731.0,683.81,512.42
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,636.27,479.73
2016,4,21,15,45,775.5,122.5,1.7,24.0,640.0,584.06,441.83
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,531.26,402.43
2016,4,21,16,15,733.5,113.5,1.7,23.5,540.0,474.02,359.3
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,417.88,315.5
2016,4,21,16,45,675.5,103.5,1.7,23.0,433.0,358.49,267.38
2016,4,21,17,0,642.0,98.0,1.7,23.0,378.0,301.55,220.06
2016,4,21,17,15,597.5,91.0,1.6,22.5,322.0,243.15,171.55
2016,4,21,17,30,553.0,84.0,1.5,22.0,266.0,189.19,126.82
2016,4,21,17,45,488.5,74.0,1.4,21.5,212.0,134.57,84.14
2016,4,21,18,0,424.0,64.0,1.3,21.0,158.0,87.56,51.41
2016,4,21,18,15,329.0,50.5,1.3,20.5,110.5,43.15,27.23
2016,4,21,18,30,234.0,37.0,1.3,20.0,63.0,28.52,18.26
2016,4,21,18,45,117.0,18.5,1.35,20.0,31.5,14.38,0.88
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,12.52,0.0
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,25.32,15.89
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,34.46,24.67
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,81.37,44.16
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,132.6,79.26
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,191.11,126.1
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,251.75,178.16
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,313.99,231.93
2016,4,22,8,15,786.5,81.0,2.55,19.0,458.5,373.94,282.83
2016,4,22,8,30,816.0,85.0,2.5,20.0,516.0,435.69,333.48
2016,4,22,8,45,837.0,89.0,2.5,21.0,570.0,494.79,380.42
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,552.65,424.62
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,606.78,466.2
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,659.92,505.88
2016,4,22,9,45,901.0,100.5,2.55,22.5,768.0,708.41,540.4
2016,4,22,10,0,912.0,103.0,2.6,23.0,812.0,754.92,572.62
2016,4,22,10,15,921.0,105.0,2.6,23.0,849.5,797.23,600.88
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,836.92,626.69
2016,4,22,10,45,935.5,108.5,2.65,23.5,916.5,870.46,647.27
2016,4,22,11,0,941.0,110.0,2.7,24.0,946.0,900.79,665.59
2016,4,22,11,15,945.5,111.0,2.75,24.0,968.0,926.43,682.06
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,948.53,696.26
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,964.74,705.31
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,977.21,712.01
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,984.05,716.16
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,987.08,717.99
2016,4,22,12,45,955.5,113.0,2.95,25.0,1021.5,984.0,716.43
2016,4,22,13,0,954.0,113.0,3.0,25.0,1017.0,977.11,712.55
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.5,964.62,704.35
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,948.38,693.84
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,926.75,680.27
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,901.6,664.43
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,870.5,644.27
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,836.26,621.99
2016,4,22,14,45,913.5,106.5,2.75,25.0,849.5,796.44,595.82
2016,4,22,15,0,903.0,105.0,2.7,25.0,812.0,754.12,567.46
2016,4,22,15,15,891.0,103.0,2.65,24.5,768.0,708.04,535.75
