Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,660.07,501.85
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,606.88,462.3
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,554.32,422.11
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,495.98,376.97
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,437.87,330.59
2016,4,22,16,45,774.5,83.5,2.05,23.0,461.5,376.73,280.04
2016,4,22,17,0,746.0,79.0,1.9,23.0,405.0,317.29,229.68
2016,4,22,17,15,704.5,74.0,1.75,22.5,347.0,256.0,178.04
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,196.27,127.96
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.0,138.09,82.06
2016,4,22,18,0,543.0,54.0,1.3,21.0,175.0,86.77,46.74
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.0,39.89,28.85
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,27.75,17.77
2016,4,22,18,45,170.5,17.0,1.3,18.5,36.5,13.69,1.38
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,13.32,0.0
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,26.94,17.35
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,35.56,25.61
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,81.6,44.73
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,132.49,79.06
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,190.74,124.62
2016,4,23,7,45,704.0,75.0,0.45,18.5,343.5,248.87,173.17
2016,4,23,8,0,745.0,81.0,0.4,19.0,402.0,312.82,226.27
2016,4,23,8,15,774.5,85.0,0.65,19.5,459.0,372.0,276.23
2016,4,23,8,30,804.0,89.0,0.9,20.0,516.0,432.99,326.48
2016,4,23,8,45,824.5,93.0,1.15,21.0,569.5,491.13,372.65
2016,4,23,9,0,845.0,97.0,1.4,22.0,623.0,549.43,417.42
2016,4,23,9,15,861.0,100.0,1.45,22.0,672.5,601.75,457.11
2016,4,23,9,30,877.0,103.0,1.5,22.0,722.0,654.64,496.09
2016,4,23,9,45,887.5,106.0,1.55,22.5,765.0,702.6,529.6
2016,4,23,10,0,898.0,109.0,1.6,23.0,808.0,748.56,560.84
2016,4,23,10,15,906.5,111.0,1.6,23.0,845.0,789.86,588.05
2016,4,23,10,30,915.0,113.0,1.6,23.0,882.0,828.56,612.56
2016,4,23,10,45,919.5,115.5,1.6,23.5,911.0,861.65,631.96
2016,4,23,11,0,924.0,118.0,1.6,24.0,940.0,891.53,649.1
2016,4,23,11,15,928.0,119.0,1.6,24.0,961.5,916.24,664.1
2016,4,23,11,30,932.0,120.0,1.6,24.0,983.0,937.46,676.9
2016,4,23,11,45,933.5,121.0,1.6,24.5,996.0,952.88,684.74
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,964.59,690.34
2016,4,23,12,15,935.5,122.0,1.6,25.0,1013.0,970.79,693.93
2016,4,23,12,30,936.0,122.0,1.6,25.0,1017.0,973.25,695.34
2016,4,23,12,45,933.0,123.5,1.65,25.0,1012.0,970.17,694.1
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,963.4,690.67
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,951.16,683.89
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,935.29,674.89
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,913.66,662.78
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,888.62,648.37
2016,4,23,14,15,907.5,120.5,2.1,25.0,908.5,858.6,630.54
2016,4,23,14,30,901.0,119.0,2.2,25.0,879.0,825.5,610.47
2016,4,23,14,45,892.0,116.5,2.35,25.0,842.5,786.7,586.62
2016,4,23,15,0,883.0,114.0,2.5,25.0,806.0,745.35,559.81
2016,4,23,15,15,870.5,111.5,2.55,24.5,762.5,699.33,528.7
2016,4,23,15,30,858.0,109.0,2.6,24.0,719.0,651.5,495.36
2016,4,23,15,45,840.0,106.5,2.65,24.0,669.5,601.49,458.35
2016,4,23,16,0,822.0,104.0,2.7,24.0,620.0,547.44,417.36
2016,4,23,16,15,799.5,100.0,2.6,23.5,566.5,489.4,372.52
2016,4,23,16,30,777.0,96.0,2.5,23.0,513.0,431.75,326.54
2016,4,23,16,45,743.0,92.5,2.45,23.0,456.5,370.97,276.46
2016,4,23,17,0,709.0,89.0,2.4,23.0,400.0,310.59,225.66
2016,4,23,17,15,666.5,83.0,2.15,22.0,342.5,250.1,175.04
2016,4,23,17,30,624.0,77.0,1.9,21.0,285.0,193.69,127.95
2016,4,23,17,45,555.0,69.5,1.7,20.5,228.5,136.77,83.48
2016,4,23,18,0,486.0,62.0,1.5,20.0,172.0,87.87,50.22
2016,4,23,18,15,388.5,50.0,1.5,19.5,122.0,43.14,31.74
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,31.05,20.6
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,14.8,2.65
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,15.0,1.65,15.0,15.0,12.37,0.43
2016,4,24,6,30,0.0,30.0,1.9,15.0,30.0,24.68,15.46
2016,4,24,6,45,3.5,53.5,2.15,15.5,54.0,42.83,32.03
2016,4,24,7,0,7.0,77.0,2.4,16.0,78.0,62.21,46.92
2016,4,24,7,15,19.5,100.0,2.5,16.5,105.5,83.26,64.11
2016,4,24,7,30,32.0,123.0,2.6,17.0,133.0,106.72,83.06
2016,4,24,7,45,16.0,113.0,2.75,17.5,118.0,97.04,75.4
2016,4,24,8,0,0.0,103.0,2.9,18.0,103.0,85.29,65.81
2016,4,24,8,15,14.5,153.5,3.05,18.0,161.5,132.46,104.14
2016,4,24,8,30,29.0,204.0,3.2,18.0,220.0,184.99,146.27
2016,4,24,8,45,18.0,197.0,3.35,18.5,207.5,172.81,135.83
2016,4,24,9,0,7.0,190.0,3.5,19.0,195.0,162.43,126.89
2016,4,24,9,15,6.5,189.0,3.55,19.5,194.0,161.93,125.91
2016,4,24,9,30,6.0,188.0,3.6,20.0,193.0,161.31,124.85
2016,4,24,9,45,13.0,234.5,3.7,20.5,245.0,206.07,159.73
2016,4,24,10,0,20.0,281.0,3.8,21.0,297.0,251.79,194.72
2016,4,24,10,15,18.5,282.0,3.8,21.0,297.5,252.62,194.9
2016,4,24,10,30,17.0,283.0,3.8,21.0,298.0,253.25,195.05
2016,4,24,10,45,63.5,364.5,3.85,21.5,421.5,373.78,287.25
2016,4,24,11,0,110.0,446.0,3.9,22.0,545.0,489.68,372.84
2016,4,24,11,15,212.0,449.5,3.85,22.0,644.5,595.18,451.18
2016,4,24,11,30,314.0,453.0,3.8,22.0,744.0,704.04,529.92
2016,4,24,11,45,261.0,472.0,3.8,22.5,716.5,680.18,509.82
2016,4,24,12,0,208.0,491.0,3.8,23.0,689.0,642.16,480.63
2016,4,24,12,15,150.5,486.0,3.75,23.0,630.0,587.35,440.21
2016,4,24,12,30,93.0,481.0,3.7,23.0,571.0,518.39,389.32
2016,4,24,12,45,69.0,454.0,3.65,23.0,520.5,471.16,354.78
2016,4,24,13,0,45.0,427.0,3.6,23.0,470.0,423.74,319.67
2016,4,24,13,15,33.0,381.5,3.5,23.0,413.0,370.16,280.1
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,305.82,232.04
2016,4,24,13,45,68.5,393.0,3.35,23.0,455.0,408.83,310.45
2016,4,24,14,0,116.0,450.0,3.3,23.0,554.0,509.57,384.73
2016,4,24,14,15,235.0,420.0,3.25,23.0,622.0,573.96,434.03
2016,4,24,14,30,354.0,390.0,3.2,23.0,690.0,640.8,484.02
2016,4,24,14,45,554.5,278.0,3.2,23.0,724.5,685.68,520.2
2016,4,24,15,0,755.0,166.0,3.2,23.0,759.0,707.73,539.51
2016,4,24,15,15,740.5,162.0,3.15,23.0,717.5,662.52,506.38
2016,4,24,15,30,726.0,158.0,3.1,23.0,676.0,616.09,472.15
2016,4,24,15,45,457.5,224.5,3.05,23.0,543.0,479.75,369.1
2016,4,24,16,0,189.0,291.0,3.0,23.0,410.0,356.2,274.53
2016,4,24,16,15,143.0,263.5,2.95,23.0,349.5,298.55,230.75
2016,4,24,16,30,97.0,236.0,2.9,23.0,289.0,241.09,186.52
2016,4,24,16,45,337.0,178.5,2.85,23.0,331.5,282.78,215.53
2016,4,24,17,0,577.0,121.0,2.8,23.0,374.0,295.32,217.26
2016,4,24,17,15,532.0,111.5,2.6,22.5,320.0,235.32,167.49
2016,4,24,17,30,487.0,102.0,2.4,22.0,266.0,183.53,124.89
2016,4,24,17,45,431.5,88.5,2.2,21.5,213.5,131.94,84.68
2016,4,24,18,0,376.0,75.0,2.0,21.0,161.0,86.84,53.34
2016,4,24,18,15,287.5,59.0,1.95,20.5,114.0,46.19,34.24
2016,4,24,18,30,199.0,43.0,1.9,20.0,67.0,32.85,22.06
2016,4,24,18,45,99.5,21.5,1.9,19.5,33.5,16.62,4.29
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,20.5,2.4,19.0,33.0,15.89,3.23
2016,4,25,6,30,221.0,41.0,2.5,19.0,66.0,31.45,20.93
2016,4,25,6,45,316.5,55.5,2.7,19.5,114.5,42.19,30.94
2016,4,25,7,0,412.0,70.0,2.9,20.0,163.0,83.2,49.97
2016,4,25,7,15,476.5,80.5,3.05,20.5,217.0,131.44,82.96
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,184.82,124.39
2016,4,25,7,45,290.5,130.5,3.4,21.5,229.0,184.81,136.07
2016,4,25,8,0,40.0,170.0,3.6,22.0,187.0,153.88,119.32
2016,4,25,8,15,34.0,187.0,3.7,22.5,203.0,169.45,131.6
2016,4,25,8,30,28.0,204.0,3.8,23.0,219.0,184.31,142.94
2016,4,25,8,45,37.0,232.5,3.95,23.5,254.5,215.44,166.8
2016,4,25,9,0,46.0,261.0,4.1,24.0,290.0,247.71,191.24
2016,4,25,9,15,62.5,293.0,4.1,24.5,336.0,288.41,221.86
2016,4,25,9,30,79.0,325.0,4.1,25.0,382.0,330.83,253.34
2016,4,25,9,45,428.5,241.5,4.2,25.5,574.5,518.83,398.17
2016,4,25,10,0,778.0,158.0,4.3,26.0,767.0,710.35,540.04
2016,4,25,10,15,501.5,289.0,4.3,26.0,688.5,653.07,493.22
2016,4,25,10,30,225.0,420.0,4.3,26.0,610.0,555.77,417.58
2016,4,25,10,45,516.0,296.5,4.3,26.5,752.0,707.56,531.5
2016,4,25,11,0,807.0,173.0,4.3,27.0,894.0,849.02,632.85
2016,4,25,11,15,812.5,173.5,4.3,27.0,914.5,872.53,647.35
2016,4,25,11,30,818.0,174.0,4.3,27.0,935.0,892.98,660.53
2016,4,25,11,45,846.0,157.5,4.3,27.5,954.0,914.45,673.11
2016,4,25,12,0,874.0,141.0,4.3,28.0,973.0,921.18,675.84
2016,4,25,12,15,875.0,141.5,4.2,28.0,977.0,927.74,679.5
2016,4,25,12,30,876.0,142.0,4.1,28.0,981.0,930.86,680.96
2016,4,25,12,45,624.0,290.5,4.1,28.0,887.0,857.68,629.18
2016,4,25,13,0,372.0,439.0,4.1,28.0,793.0,751.63,550.8
2016,4,25,13,15,271.0,460.0,4.05,28.0,716.5,676.58,497.31
2016,4,25,13,30,170.0,481.0,4.0,28.0,640.0,591.42,435.83
2016,4,25,13,45,181.0,469.0,3.95,28.0,635.0,585.38,432.5
2016,4,25,14,0,192.0,457.0,3.9,28.0,630.0,578.05,427.9
2016,4,25,14,15,151.0,438.0,3.85,28.0,571.0,521.1,386.97
2016,4,25,14,30,110.0,419.0,3.8,28.0,512.0,456.0,339.98
2016,4,25,14,45,225.0,388.0,3.75,28.5,568.0,518.03,386.98
2016,4,25,15,0,340.0,357.0,3.7,29.0,624.0,570.21,425.27
2016,4,25,15,15,554.0,247.0,3.6,28.5,654.5,608.15,456.36
2016,4,25,15,30,768.0,137.0,3.5,28.0,685.0,619.46,467.34
2016,4,25,15,45,745.5,134.5,3.45,28.0,637.0,567.83,428.63
2016,4,25,16,0,723.0,132.0,3.4,28.0,589.0,515.51,388.84
2016,4,25,16,15,698.5,127.0,3.25,27.5,537.5,460.21,346.44
2016,4,25,16,30,674.0,122.0,3.1,27.0,486.0,405.76,303.48
2016,4,25,16,45,640.0,116.0,3.0,27.0,432.0,348.07,256.63
2016,4,25,17,0,606.0,110.0,2.9,27.0,378.0,292.94,210.99
2016,4,25,17,15,561.5,102.0,2.8,26.5,323.0,236.31,164.58
2016,4,25,17,30,517.0,94.0,2.7,26.0,268.0,184.18,122.2
2016,4,25,17,45,449.5,83.5,2.65,25.5,214.5,129.03,80.3
2016,4,25,18,0,382.0,73.0,2.6,25.0,161.0,84.61,50.72
2016,4,25,18,15,293.0,58.0,2.75,24.5,114.0,44.65,32.37
2016,4,25,18,30,204.0,43.0,2.9,24.0,67.0,32.85,21.69
2016,4,25,18,45,102.0,21.5,3.1,23.5,33.5,16.62,4.68
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,32.5,17.45,5.1
2016,4,26,6,30,183.0,44.0,3.7,20.0,65.0,33.54,22.65
2016,4,26,6,45,261.5,62.5,3.8,20.5,112.0,47.0,34.97
2016,4,26,7,0,340.0,81.0,3.9,21.0,159.0,86.33,54.88
2016,4,26,7,15,184.0,102.5,4.0,21.0,146.0,107.19,75.59
2016,4,26,7,30,28.0,124.0,4.1,21.0,133.0,106.5,81.75
2016,4,26,7,45,170.5,146.5,4.2,21.5,220.0,165.34,124.6
2016,4,26,8,0,313.0,169.0,4.3,22.0,307.0,242.63,183.59
2016,4,26,8,15,173.0,189.5,4.45,22.5,267.5,225.69,174.11
2016,4,26,8,30,33.0,210.0,4.6,23.0,228.0,191.2,148.41
2016,4,26,8,45,188.5,237.0,4.75,23.5,354.5,295.98,229.82
2016,4,26,9,0,344.0,264.0,4.9,24.0,481.0,418.33,323.69
2016,4,26,9,15,356.0,284.5,5.0,24.0,524.5,462.36,357.32
2016,4,26,9,30,368.0,305.0,5.1,24.0,568.0,506.62,390.83
2016,4,26,9,45,554.0,243.0,5.2,24.5,665.5,602.03,463.61
2016,4,26,10,0,740.0,181.0,5.3,25.0,763.0,705.33,540.9
2016,4,26,10,15,751.0,184.5,5.35,25.0,798.0,745.44,569.81
2016,4,26,10,30,762.0,188.0,5.4,25.0,833.0,783.61,597.21
2016,4,26,10,45,763.0,195.0,5.5,25.5,859.5,814.85,618.22
2016,4,26,11,0,764.0,202.0,5.6,26.0,886.0,843.18,636.95
2016,4,26,11,15,769.0,203.5,5.6,26.0,906.0,859.7,648.2
2016,4,26,11,30,774.0,205.0,5.6,26.0,926.0,879.77,661.57
2016,4,26,11,45,412.0,321.0,5.65,26.5,705.5,683.74,515.3
2016,4,26,12,0,50.0,437.0,5.7,27.0,485.0,436.16,326.02
2016,4,26,12,15,47.5,434.0,5.65,27.0,480.0,431.77,323.22
2016,4,26,12,30,45.0,431.0,5.6,27.0,475.0,426.95,319.54
2016,4,26,12,45,75.5,458.0,5.55,27.0,530.5,479.2,358.51
2016,4,26,13,0,106.0,485.0,5.5,27.0,586.0,530.72,396.39
2016,4,26,13,15,122.5,482.5,5.45,27.0,598.0,553.08,412.76
2016,4,26,13,30,139.0,480.0,5.4,27.0,610.0,562.24,419.83
2016,4,26,13,45,81.0,407.5,5.4,27.5,482.5,431.4,323.43
2016,4,26,14,0,23.0,335.0,5.4,28.0,355.0,304.68,228.27
2016,4,26,14,15,326.5,299.5,5.35,27.5,577.0,556.38,422.47
2016,4,26,14,30,630.0,264.0,5.3,27.0,799.0,749.82,566.01
2016,4,26,14,45,492.0,309.0,5.25,27.0,716.0,662.19,500.17
2016,4,26,15,0,354.0,354.0,5.2,27.0,633.0,575.71,435.69
2016,4,26,15,15,298.5,345.5,5.05,27.0,571.5,514.7,390.58
2016,4,26,15,30,243.0,337.0,4.9,27.0,510.0,449.89,342.25
2016,4,26,15,45,278.5,305.0,4.75,27.0,491.5,435.86,332.18
2016,4,26,16,0,314.0,273.0,4.6,27.0,473.0,410.59,313.08
2016,4,26,16,15,278.5,253.5,4.35,26.5,419.5,358.12,273.28
2016,4,26,16,30,243.0,234.0,4.1,26.0,366.0,308.78,235.55
2016,4,26,16,45,137.5,201.5,3.95,26.0,275.0,222.72,169.66
2016,4,26,17,0,32.0,169.0,3.8,26.0,184.0,150.42,114.82
2016,4,26,17,15,22.5,146.5,3.65,25.5,156.0,125.34,95.51
2016,4,26,17,30,13.0,124.0,3.5,25.0,128.0,103.19,78.32
2016,4,26,17,45,93.5,113.0,3.4,24.5,135.0,103.13,75.04
2016,4,26,18,0,174.0,102.0,3.3,24.0,142.0,90.53,62.96
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.0,55.6,41.83
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,35.67,24.18
2016,4,26,18,45,32.5,23.0,3.2,23.0,27.0,18.53,6.43
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,27,6,15,106.0,22.5,2.2,18.0,35.5,17.38,5.92
2016,4,27,6,30,212.0,45.0,2.4,18.0,71.0,34.36,23.66
2016,4,27,6,45,327.5,58.5,2.65,18.0,123.0,44.38,33.12
2016,4,27,7,0,443.0,72.0,2.9,18.0,175.0,85.68,51.71
2016,4,27,7,15,511.0,82.5,2.85,18.0,232.0,136.1,86.17
2016,4,27,7,30,579.0,93.0,2.8,18.0,289.0,191.99,129.88
2016,4,27,7,45,644.5,95.5,2.75,18.5,350.5,247.94,176.09
2016,4,27,8,0,710.0,98.0,2.7,19.0,412.0,310.63,228.6
2016,4,27,8,15,743.0,103.0,2.65,19.5,470.0,370.02,278.89
2016,4,27,8,30,776.0,108.0,2.6,20.0,528.0,433.08,330.72
2016,4,27,8,45,811.5,108.0,2.55,21.0,586.0,492.83,377.81
2016,4,27,9,0,847.0,108.0,2.5,22.0,644.0,554.22,424.38
2016,4,27,9,15,864.5,111.0,2.45,22.5,694.5,609.36,465.51
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,660.41,502.4
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,710.21,536.43
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,758.48,568.27
2016,4,27,10,15,925.0,117.0,2.4,25.5,874.0,800.4,595.52
2016,4,27,10,30,934.0,119.0,2.4,26.0,912.0,839.67,619.44
2016,4,27,10,45,941.5,120.0,2.4,26.5,942.0,873.98,639.79
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,905.16,657.92
2016,4,27,11,15,953.0,122.0,2.35,27.0,994.0,930.07,672.73
2016,4,27,11,30,957.0,123.0,2.3,27.0,1016.0,951.41,685.25
2016,4,27,11,45,963.0,121.0,2.3,27.5,1030.0,968.16,693.98
2016,4,27,12,0,969.0,119.0,2.3,28.0,1044.0,981.24,700.45
2016,4,27,12,15,969.0,119.0,2.3,28.0,1048.0,986.98,703.77
2016,4,27,12,30,969.0,119.0,2.3,28.0,1052.0,988.89,704.86
2016,4,27,12,45,968.5,118.5,2.3,28.0,1047.0,986.08,703.12
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,979.44,699.12
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.5,966.77,691.43
2016,4,27,13,30,962.0,117.0,2.3,28.0,1015.0,950.34,681.49
2016,4,27,13,45,957.5,115.5,2.3,28.0,992.5,928.01,667.84
2016,4,27,14,0,953.0,114.0,2.3,28.0,970.0,902.11,651.95
2016,4,27,14,15,946.0,112.5,2.2,28.0,940.0,870.75,631.65
2016,4,27,14,30,939.0,111.0,2.1,28.0,910.0,836.23,609.29
2016,4,27,14,45,929.0,109.5,2.05,28.0,872.0,796.5,583.82
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,754.2,555.48
2016,4,27,15,15,907.0,106.0,1.85,28.0,789.5,707.77,522.49
2016,4,27,15,30,895.0,104.0,1.7,28.0,745.0,659.41,487.54
2016,4,27,15,45,877.5,101.5,1.55,28.0,695.0,605.76,448.14
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,552.58,408.09
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,494.0,363.44
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,435.63,317.67
2016,4,27,16,45,786.5,88.0,1.1,28.0,478.5,374.04,268.41
2016,4,27,17,0,756.0,84.0,1.0,28.0,421.0,314.34,219.49
2016,4,27,17,15,715.0,78.5,0.8,27.5,362.0,250.51,167.45
2016,4,27,17,30,674.0,73.0,0.6,27.0,303.0,192.61,120.54
2016,4,27,17,45,609.0,66.0,0.45,26.5,245.0,134.49,77.06
2016,4,27,18,0,544.0,59.0,0.3,26.0,187.0,83.79,44.9
2016,4,27,18,15,446.0,48.5,0.35,25.5,134.5,38.84,27.35
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,30.98,20.18
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,15.24,4.63
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,128.0,22.0,1.6,16.5,38.0,17.04,6.37
2016,4,28,6,30,256.0,44.0,2.0,17.0,76.0,33.76,23.33
2016,4,28,6,45,358.5,56.5,2.4,18.0,126.5,43.06,32.01
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,86.18,51.48
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,133.49,83.01
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,188.09,125.44
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,242.48,170.95
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,301.4,220.92
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,358.4,269.36
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,417.44,318.36
2016,4,28,8,45,763.0,114.5,4.0,22.5,565.5,474.33,364.52
2016,4,28,9,0,787.0,118.0,4.1,23.0,618.0,530.4,408.77
2016,4,28,9,15,803.5,121.5,4.1,23.5,666.0,582.47,448.6
2016,4,28,9,30,820.0,125.0,4.1,24.0,714.0,633.79,486.69
2016,4,28,9,45,591.0,239.5,4.15,24.5,677.0,620.08,473.28
2016,4,28,10,0,362.0,354.0,4.2,25.0,640.0,578.31,438.54
2016,4,28,10,15,612.5,245.0,4.2,25.0,755.0,693.33,525.97
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,797.83,603.41
2016,4,28,10,45,866.0,139.5,4.25,25.5,897.5,828.52,622.24
2016,4,28,11,0,869.0,143.0,4.3,26.0,925.0,856.07,639.24
2016,4,28,11,15,873.0,144.5,4.25,26.0,945.0,879.51,654.22
2016,4,28,11,30,877.0,146.0,4.2,26.0,965.0,899.66,666.99
2016,4,28,11,45,868.0,153.5,4.2,26.5,974.0,910.13,672.19
2016,4,28,12,0,859.0,161.0,4.2,27.0,983.0,930.06,683.85
2016,4,28,12,15,858.5,161.5,4.15,27.0,986.0,921.75,677.73
2016,4,28,12,30,858.0,162.0,4.1,27.0,989.0,937.07,687.7
2016,4,28,12,45,841.5,171.0,4.1,27.0,979.0,928.79,682.13
2016,4,28,13,0,825.0,180.0,4.1,27.0,969.0,917.06,674.52
2016,4,28,13,15,820.0,179.5,4.05,27.0,955.0,903.69,665.67
2016,4,28,13,30,815.0,179.0,4.0,27.0,941.0,887.06,654.74
2016,4,28,13,45,779.0,196.5,3.95,27.5,911.5,856.97,633.52
2016,4,28,14,0,743.0,214.0,3.9,28.0,882.0,831.83,614.73
2016,4,28,14,15,378.5,239.5,3.85,27.5,580.0,540.0,407.09
2016,4,28,14,30,14.0,265.0,3.8,27.0,278.0,234.79,175.85
2016,4,28,14,45,25.0,296.5,3.8,27.0,317.5,276.8,208.65
2016,4,28,15,0,36.0,328.0,3.8,27.0,357.0,310.54,234.34
2016,4,28,15,15,18.0,231.0,3.75,26.5,245.5,205.9,155.62
2016,4,28,15,30,0.0,134.0,3.7,26.0,134.0,111.9,83.14
2016,4,28,15,45,7.0,175.5,3.65,26.0,180.5,150.57,113.87
2016,4,28,16,0,14.0,217.0,3.6,26.0,227.0,188.35,143.59
2016,4,28,16,15,64.5,229.0,3.5,26.0,266.0,224.41,171.84
2016,4,28,16,30,115.0,241.0,3.4,26.0,305.0,254.63,194.79
2016,4,28,16,45,57.5,190.5,3.3,26.0,223.0,180.04,137.37
2016,4,28,17,0,0.0,140.0,3.2,26.0,141.0,115.3,87.61
2016,4,28,17,15,115.0,150.0,3.1,25.5,190.0,153.41,114.74
2016,4,28,17,30,230.0,160.0,3.0,25.0,239.0,172.06,124.62
2016,4,28,17,45,181.0,133.0,2.9,24.5,188.0,127.65,91.07
2016,4,28,18,0,132.0,106.0,2.8,24.0,137.0,89.51,63.67
2016,4,28,18,15,90.5,74.5,2.9,23.5,93.5,55.92,42.16
2016,4,28,18,30,49.0,43.0,3.0,23.0,50.0,33.74,22.66
2016,4,28,18,45,24.5,21.5,3.1,23.0,25.0,17.51,6.57
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.0,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,4.0,3.0,2.6,21.0,3.0,2.56,0.0
2016,4,29,6,15,51.0,25.0,2.8,21.0,31.0,20.12,8.83
2016,4,29,6,30,98.0,47.0,3.0,21.0,59.0,35.95,24.8
2016,4,29,6,45,149.5,72.5,3.25,21.5,102.5,54.14,41.05
2016,4,29,7,0,201.0,98.0,3.5,22.0,146.0,88.46,61.23
2016,4,29,7,15,100.5,75.0,3.8,22.5,99.0,74.62,51.98
2016,4,29,7,30,0.0,52.0,4.1,23.0,52.0,43.02,30.09
2016,4,29,7,45,0.0,79.5,4.4,23.5,79.5,65.89,48.73
2016,4,29,8,0,0.0,107.0,4.7,24.0,107.0,88.51,66.83
2016,4,29,8,15,4.5,143.5,4.85,24.0,146.0,120.32,92.13
2016,4,29,8,30,9.0,180.0,5.0,24.0,185.0,152.93,117.79
2016,4,29,8,45,15.5,208.0,5.15,24.5,217.5,180.21,138.73
2016,4,29,9,0,22.0,236.0,5.3,25.0,250.0,208.34,160.13
2016,4,29,9,15,13.5,206.5,5.3,25.0,215.0,180.28,137.77
2016,4,29,9,30,5.0,177.0,5.3,25.0,180.0,151.12,114.55
2016,4,29,9,45,11.0,223.0,5.35,25.5,231.0,194.42,147.89
2016,4,29,10,0,17.0,269.0,5.4,26.0,282.0,238.56,181.3
2016,4,29,10,15,117.5,347.5,5.45,26.0,446.5,398.7,304.17
2016,4,29,10,30,218.0,426.0,5.5,26.0,611.0,551.08,417.43
2016,4,29,10,45,130.0,409.5,5.55,26.5,521.0,474.55,358.26
2016,4,29,11,0,42.0,393.0,5.6,27.0,431.0,381.58,286.82
2016,4,29,11,15,21.0,232.5,5.55,27.0,251.5,221.48,166.51
2016,4,29,11,30,0.0,72.0,5.5,27.0,72.0,60.34,41.75
2016,4,29,11,45,0.0,97.0,5.45,27.5,97.0,81.5,58.17
2016,4,29,12,0,0.0,122.0,5.4,28.0,122.0,102.74,74.45
2016,4,29,12,15,36.5,296.5,5.35,28.0,332.0,294.95,221.52
2016,4,29,12,30,73.0,471.0,5.3,28.0,542.0,486.93,362.39
2016,4,29,12,45,85.5,477.0,5.3,28.0,560.0,503.33,374.0
2016,4,29,13,0,98.0,483.0,5.3,28.0,578.0,519.03,385.63
2016,4,29,13,15,124.5,483.5,5.2,28.0,602.0,552.28,409.99
2016,4,29,13,30,151.0,484.0,5.1,28.0,626.0,572.6,425.01
2016,4,29,13,45,194.5,469.0,5.05,28.0,647.5,591.57,439.76
2016,4,29,14,0,238.0,454.0,5.0,28.0,669.0,607.9,452.54
2016,4,29,14,15,280.0,428.0,4.8,28.0,673.5,619.52,461.42
2016,4,29,14,30,322.0,402.0,4.6,28.0,678.0,618.04,461.01
2016,4,29,14,45,175.5,357.0,4.4,28.0,507.0,449.34,337.56
2016,4,29,15,0,29.0,312.0,4.2,28.0,336.0,291.1,218.57
2016,4,29,15,15,84.5,328.5,3.95,27.5,391.0,339.79,257.02
2016,4,29,15,30,140.0,345.0,3.7,27.0,446.0,389.99,295.46
2016,4,29,15,45,115.0,316.5,3.5,27.0,396.0,342.55,259.86
2016,4,29,16,0,90.0,288.0,3.3,27.0,346.0,291.9,221.9
2016,4,29,16,15,201.0,256.5,3.05,27.0,371.0,315.8,240.0
2016,4,29,16,30,312.0,225.0,2.8,27.0,396.0,326.62,246.34
2016,4,29,16,45,319.0,198.0,2.6,27.0,357.0,286.5,214.01
2016,4,29,17,0,326.0,171.0,2.4,27.0,318.0,245.28,180.25
2016,4,29,17,15,231.0,171.5,2.3,26.5,268.5,200.05,146.55
2016,4,29,17,30,136.0,172.0,2.2,26.0,219.0,162.72,120.22
2016,4,29,17,45,107.0,139.0,2.1,25.5,172.0,122.11,89.31
2016,4,29,18,0,78.0,106.0,2.0,25.0,125.0,86.01,62.32
2016,4,29,18,15,41.5,73.5,2.05,24.5,83.5,55.98,42.05
2016,4,29,18,30,5.0,41.0,2.1,24.0,42.0,33.01,21.99
2016,4,29,18,45,2.5,21.5,2.15,24.0,22.0,17.72,7.0
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,5.97,0.0
2016,4,30,6,15,111.0,28.0,3.95,13.5,42.0,21.98,11.11
2016,4,30,6,30,208.0,49.0,4.0,14.0,76.0,37.25,26.77
2016,4,30,6,45,305.5,64.5,4.05,14.5,126.0,48.55,37.37
2016,4,30,7,0,403.0,80.0,4.1,15.0,176.0,87.5,55.68
2016,4,30,7,15,467.0,91.5,4.1,15.5,231.5,132.96,86.48
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,188.85,130.35
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,241.92,174.36
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,300.61,223.69
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,356.99,271.81
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,415.69,320.79
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,471.86,366.03
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,529.42,410.94
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.5,581.92,451.08
2016,4,30,9,30,803.0,140.0,4.0,22.0,720.0,633.34,489.14
2016,4,30,9,45,823.0,139.5,3.85,23.0,764.0,681.38,522.65
2016,4,30,10,0,843.0,139.0,3.7,24.0,808.0,728.33,554.23
2016,4,30,10,15,852.5,141.5,3.55,24.0,844.0,769.0,582.47
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,807.3,608.31
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,832.46,622.53
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,862.71,640.05
2016,4,30,11,15,890.0,142.0,2.9,25.0,961.0,886.76,654.03
2016,4,30,11,30,895.0,143.0,2.7,25.0,982.0,907.52,665.65
2016,4,30,11,45,903.0,140.0,2.55,25.5,996.5,924.09,673.45
2016,4,30,12,0,911.0,137.0,2.4,26.0,1011.0,937.29,678.97
2016,4,30,12,15,911.5,137.5,2.3,26.0,1015.0,943.38,681.68
2016,4,30,12,30,912.0,138.0,2.2,26.0,1019.0,945.93,682.23
2016,4,30,12,45,913.0,136.0,2.1,26.5,1015.0,943.24,678.18
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,936.99,671.99
2016,4,30,13,15,911.0,133.5,2.0,27.0,998.0,924.92,664.62
2016,4,30,13,30,908.0,133.0,2.0,27.0,985.0,909.33,655.12
2016,4,30,13,45,904.5,131.5,2.0,27.0,963.5,888.95,642.61
2016,4,30,14,0,901.0,130.0,2.0,27.0,942.0,865.17,627.95
2016,4,30,14,15,894.0,128.0,2.0,27.0,913.0,834.87,609.02
2016,4,30,14,30,887.0,126.0,2.0,27.0,884.0,801.59,588.06
2016,4,30,14,45,879.0,123.5,2.0,27.0,848.0,764.33,563.96
2016,4,30,15,0,871.0,121.0,2.0,27.0,812.0,724.51,536.77
2016,4,30,15,15,859.0,118.5,1.95,26.5,769.5,679.73,506.22
2016,4,30,15,30,847.0,116.0,1.9,26.0,727.0,636.28,475.72
2016,4,30,15,45,834.5,111.0,1.85,26.0,679.5,584.78,437.84
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,532.11,398.08
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,475.73,354.27
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,419.64,309.48
2016,4,30,16,45,753.0,93.5,1.55,26.0,470.5,360.74,261.61
2016,4,30,17,0,727.0,88.0,1.5,26.0,415.0,301.02,212.09
2016,4,30,17,15,686.5,82.5,1.35,25.0,358.0,241.53,163.28
2016,4,30,17,30,646.0,77.0,1.2,24.0,301.0,185.82,118.0
2016,4,30,17,45,589.5,69.0,1.1,23.5,245.0,130.13,75.87
2016,4,30,18,0,533.0,61.0,1.0,23.0,189.0,80.84,44.68
2016,4,30,18,15,439.5,50.5,1.0,22.0,137.5,40.31,29.11
2016,4,30,18,30,346.0,40.0,1.0,21.0,86.0,32.53,21.98
2016,4,30,18,45,200.5,25.0,1.05,20.5,48.5,20.41,9.45
2016,4,30,19,0,55.0,10.0,1.1,20.0,11.0,8.54,0.0
2016,4,30,19,15,27.5,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,8.54,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,21.63,11.11
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,35.25,24.87
2016,5,1,6,45,360.0,59.0,3.8,16.5,131.0,44.82,33.82
2016,5,1,7,0,448.0,72.0,4.0,17.0,180.0,85.9,52.62
2016,5,1,7,15,254.0,104.0,4.05,17.5,168.5,115.16,80.29
2016,5,1,7,30,60.0,136.0,4.1,18.0,157.0,120.93,93.27
2016,5,1,7,45,30.0,119.5,4.2,18.5,130.0,106.17,82.09
2016,5,1,8,0,0.0,103.0,4.3,19.0,103.0,85.24,65.43
2016,5,1,8,15,39.0,170.0,4.35,19.5,192.0,156.03,122.2
2016,5,1,8,30,78.0,237.0,4.4,20.0,281.0,230.83,181.24
2016,5,1,8,45,93.5,265.5,4.5,20.5,322.5,267.65,209.7
2016,5,1,9,0,109.0,294.0,4.6,21.0,364.0,306.14,239.2
2016,5,1,9,15,82.5,305.5,4.6,21.0,361.0,307.8,239.99
2016,5,1,9,30,56.0,317.0,4.6,21.0,358.0,306.67,238.44
2016,5,1,9,45,49.5,328.5,4.65,21.5,366.0,316.08,244.75
2016,5,1,10,0,43.0,340.0,4.7,22.0,374.0,324.78,250.4
2016,5,1,10,15,84.5,383.0,4.7,22.0,454.5,395.78,304.65
2016,5,1,10,30,126.0,426.0,4.7,22.0,535.0,478.66,366.71
2016,5,1,10,45,164.5,443.0,4.7,22.5,589.5,529.81,403.84
2016,5,1,11,0,203.0,460.0,4.7,23.0,644.0,582.42,441.6
2016,5,1,11,15,121.5,434.5,4.7,23.0,546.0,497.16,377.28
2016,5,1,11,30,40.0,409.0,4.7,23.0,448.0,396.54,300.86
2016,5,1,11,45,35.5,402.0,4.75,23.0,437.0,387.46,294.18
2016,5,1,12,0,31.0,395.0,4.8,23.0,426.0,377.97,286.95
2016,5,1,12,15,105.0,449.0,4.8,23.0,551.5,493.39,374.4
2016,5,1,12,30,179.0,503.0,4.8,23.0,677.0,620.19,467.36
2016,5,1,12,45,136.5,492.5,4.85,23.5,624.5,572.37,430.68
2016,5,1,13,0,94.0,482.0,4.9,24.0,572.0,512.86,386.1
2016,5,1,13,15,189.5,474.0,4.95,23.5,653.0,598.05,451.72
2016,5,1,13,30,285.0,466.0,5.0,23.0,734.0,678.61,512.67
2016,5,1,13,45,531.0,329.5,5.05,23.0,814.5,765.53,581.27
2016,5,1,14,0,777.0,193.0,5.1,23.0,895.0,826.72,630.66
2016,5,1,14,15,412.0,285.0,5.1,23.0,656.0,602.9,463.04
2016,5,1,14,30,47.0,377.0,5.1,23.0,417.0,365.53,279.23
2016,5,1,14,45,373.5,290.0,5.1,23.0,588.0,549.23,424.66
2016,5,1,15,0,700.0,203.0,5.1,23.0,759.0,685.48,528.71
2016,5,1,15,15,684.0,198.0,5.05,23.0,717.5,640.85,494.67
2016,5,1,15,30,668.0,193.0,5.0,23.0,676.0,595.28,460.16
2016,5,1,15,45,649.5,185.5,5.0,23.0,629.5,545.47,421.98
2016,5,1,16,0,631.0,178.0,5.0,23.0,583.0,495.53,382.86
2016,5,1,16,15,604.5,171.0,4.9,22.5,532.0,442.48,341.02
2016,5,1,16,30,578.0,164.0,4.8,22.0,481.0,386.92,296.3
2016,5,1,16,45,545.0,154.0,4.7,22.0,428.5,331.98,250.72
2016,5,1,17,0,512.0,144.0,4.6,22.0,376.0,279.69,206.75
2016,5,1,17,15,467.0,132.5,4.35,21.5,322.0,226.23,162.5
2016,5,1,17,30,422.0,121.0,4.1,21.0,268.0,177.4,122.8
2016,5,1,17,45,362.5,106.0,3.9,20.5,216.0,129.0,86.05
2016,5,1,18,0,303.0,91.0,3.7,20.0,164.0,87.57,58.28
2016,5,1,18,15,228.5,71.0,3.6,19.5,118.0,53.64,40.99
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,38.98,27.67
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,22.63,11.47
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,5.0,13.0,11.0,8.54,0.0
2016,5,2,6,15,155.5,27.0,5.1,13.0,46.0,20.86,10.95
2016,5,2,6,30,268.0,44.0,5.2,13.0,81.0,33.73,23.9
2016,5,2,6,45,351.5,57.0,5.3,13.0,129.0,43.29,32.98
2016,5,2,7,0,435.0,70.0,5.4,13.0,177.0,82.74,51.38
2016,5,2,7,15,269.5,106.0,5.45,13.0,178.0,118.13,83.63
2016,5,2,7,30,104.0,142.0,5.5,13.0,179.0,134.25,104.52
2016,5,2,7,45,111.5,167.5,5.6,13.0,213.0,165.01,130.46
2016,5,2,8,0,119.0,193.0,5.7,13.0,247.0,196.81,157.22
2016,5,2,8,15,70.5,198.0,5.7,13.0,231.0,189.88,152.83
2016,5,2,8,30,22.0,203.0,5.7,13.0,215.0,176.9,142.59
2016,5,2,8,45,11.0,179.5,5.7,13.5,185.5,154.21,123.33
2016,5,2,9,0,0.0,156.0,5.7,14.0,156.0,129.9,102.72
2016,5,2,9,15,2.5,169.0,5.6,14.0,171.0,142.4,112.72
2016,5,2,9,30,5.0,182.0,5.5,14.0,186.0,155.18,122.89
2016,5,2,9,45,5.5,182.0,5.45,14.0,186.5,155.94,123.24
2016,5,2,10,0,6.0,182.0,5.4,14.0,187.0,156.71,123.62
2016,5,2,10,15,12.0,237.0,5.35,14.0,247.0,208.19,165.11
2016,5,2,10,30,18.0,292.0,5.3,14.0,307.0,260.49,206.67
2016,5,2,10,45,13.0,239.0,5.25,14.5,250.5,211.97,167.24
2016,5,2,11,0,8.0,186.0,5.2,15.0,194.0,163.21,127.67
2016,5,2,11,15,9.5,189.5,5.3,15.0,199.0,167.79,131.35
2016,5,2,11,30,11.0,193.0,5.4,15.0,204.0,172.38,135.0
2016,5,2,11,45,124.0,342.0,5.5,15.5,462.0,420.84,333.15
2016,5,2,12,0,237.0,491.0,5.6,16.0,720.0,656.92,511.7
2016,5,2,12,15,258.5,473.5,5.6,16.0,723.5,672.15,522.61
2016,5,2,12,30,280.0,456.0,5.6,16.0,727.0,676.1,526.24
2016,5,2,12,45,147.0,359.5,5.7,16.5,501.5,459.95,361.17
2016,5,2,13,0,14.0,263.0,5.8,17.0,276.0,235.67,183.65
2016,5,2,13,15,16.0,288.0,5.7,17.0,303.0,258.69,202.11
2016,5,2,13,30,18.0,313.0,5.6,17.0,330.0,281.57,220.07
2016,5,2,13,45,14.0,260.5,5.55,17.5,273.5,232.32,181.13
2016,5,2,14,0,10.0,208.0,5.5,18.0,217.0,183.56,142.44
2016,5,2,14,15,15.5,260.5,5.35,18.0,274.0,232.29,181.24
2016,5,2,14,30,21.0,313.0,5.2,18.0,331.0,280.71,219.36
