Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,45,17.0,280.0,5.1,18.0,294.0,248.42,194.18
2016,5,2,15,0,13.0,247.0,5.0,18.0,257.0,216.56,169.32
2016,5,2,15,15,6.5,195.0,4.85,18.0,200.5,167.51,130.5
2016,5,2,15,30,0.0,143.0,4.7,18.0,144.0,119.38,91.99
2016,5,2,15,45,8.5,184.5,4.6,18.0,191.0,158.7,124.13
2016,5,2,16,0,17.0,226.0,4.5,18.0,238.0,196.85,155.08
2016,5,2,16,15,23.0,218.5,4.35,17.5,232.5,191.88,151.66
2016,5,2,16,30,29.0,211.0,4.2,17.0,227.0,188.58,149.56
2016,5,2,16,45,69.5,201.5,4.05,17.0,234.0,191.88,151.77
2016,5,2,17,0,110.0,192.0,3.9,17.0,241.0,192.54,151.11
2016,5,2,17,15,100.0,167.5,3.6,16.5,207.5,159.91,124.51
2016,5,2,17,30,90.0,143.0,3.3,16.0,174.0,130.85,100.83
2016,5,2,17,45,259.0,109.0,3.05,16.0,176.5,117.62,82.61
2016,5,2,18,0,428.0,75.0,2.8,16.0,179.0,81.79,50.82
2016,5,2,18,15,342.0,61.0,2.4,15.5,130.0,46.17,35.14
2016,5,2,18,30,256.0,47.0,2.0,15.0,81.0,35.92,25.59
2016,5,2,18,45,128.0,29.0,1.7,14.5,46.0,22.32,11.81
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,9.39,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,36.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,72.0,13.0,2.4,10.0,15.0,11.1,0.0
2016,5,3,6,15,209.0,28.5,2.5,10.5,53.5,22.13,12.4
2016,5,3,6,30,346.0,44.0,2.6,11.0,92.0,35.74,25.96
2016,5,3,6,45,445.5,53.5,2.75,12.0,145.0,42.58,32.53
2016,5,3,7,0,545.0,63.0,2.9,13.0,198.0,82.76,48.07
2016,5,3,7,15,603.0,70.5,3.0,13.5,255.0,132.34,80.67
2016,5,3,7,30,661.0,78.0,3.1,14.0,312.0,188.42,125.02
2016,5,3,7,45,705.0,82.0,3.25,14.5,370.5,244.27,172.91
2016,5,3,8,0,749.0,86.0,3.4,15.0,429.0,306.53,227.04
2016,5,3,8,15,777.0,90.5,3.45,15.5,485.5,364.67,277.84
2016,5,3,8,30,805.0,95.0,3.5,16.0,542.0,424.41,328.79
2016,5,3,8,45,827.0,98.0,3.55,16.5,595.5,481.22,376.14
2016,5,3,9,0,849.0,101.0,3.6,17.0,649.0,538.3,422.23
2016,5,3,9,15,864.5,103.5,3.6,17.5,698.0,589.44,462.39
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,640.6,501.28
2016,5,3,9,45,891.5,108.5,3.6,18.5,790.0,687.83,536.14
2016,5,3,10,0,903.0,111.0,3.6,19.0,833.0,733.13,568.65
2016,5,3,10,15,911.5,113.0,3.55,19.5,869.0,773.63,596.69
2016,5,3,10,30,920.0,115.0,3.5,20.0,905.0,811.5,621.02
2016,5,3,10,45,925.5,116.5,3.5,20.5,934.0,843.74,641.23
2016,5,3,11,0,931.0,118.0,3.5,21.0,963.0,872.82,659.11
2016,5,3,11,15,935.0,119.0,3.5,21.0,984.0,896.88,674.76
2016,5,3,11,30,939.0,120.0,3.5,21.0,1005.0,917.46,688.08
2016,5,3,11,45,942.0,120.0,3.5,21.5,1018.0,932.73,696.52
2016,5,3,12,0,945.0,120.0,3.5,22.0,1031.0,944.36,702.6
2016,5,3,12,15,945.5,120.0,3.45,22.0,1034.5,950.12,705.88
2016,5,3,12,30,946.0,120.0,3.4,22.0,1038.0,952.23,706.85
2016,5,3,12,45,945.0,120.0,3.4,22.5,1033.5,949.35,703.61
2016,5,3,13,0,944.0,120.0,3.4,23.0,1029.0,942.82,698.08
2016,5,3,13,15,941.0,119.0,3.4,23.0,1015.5,929.99,689.84
2016,5,3,13,30,938.0,118.0,3.4,23.0,1002.0,913.52,679.29
2016,5,3,13,45,933.5,117.0,3.4,23.0,980.0,892.22,665.54
2016,5,3,14,0,929.0,116.0,3.4,23.0,958.0,867.46,649.5
2016,5,3,14,15,922.5,115.0,3.35,23.0,928.5,837.8,629.83
2016,5,3,14,30,916.0,114.0,3.3,23.0,899.0,805.05,608.02
2016,5,3,14,45,906.5,112.0,3.3,23.0,862.5,766.32,581.92
2016,5,3,15,0,897.0,110.0,3.3,23.0,826.0,725.07,552.48
2016,5,3,15,15,885.0,108.0,3.25,23.0,782.5,679.92,519.41
2016,5,3,15,30,873.0,106.0,3.2,23.0,739.0,632.92,484.27
2016,5,3,15,45,859.5,102.5,3.2,23.0,691.0,582.14,445.66
2016,5,3,16,0,846.0,99.0,3.2,23.0,643.0,531.09,405.72
2016,5,3,16,15,825.5,95.5,3.1,22.5,590.0,474.32,360.87
2016,5,3,16,30,805.0,92.0,3.0,22.0,537.0,417.7,314.72
2016,5,3,16,45,778.0,87.5,2.95,22.0,481.0,358.34,264.79
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,300.49,215.1
2016,5,3,17,15,712.5,78.0,2.6,21.0,367.5,241.3,165.05
2016,5,3,17,30,674.0,73.0,2.3,20.0,310.0,182.73,116.38
2016,5,3,17,45,615.5,66.0,2.0,19.5,253.0,126.53,73.5
2016,5,3,18,0,557.0,59.0,1.7,19.0,196.0,76.9,42.65
2016,5,3,18,15,468.5,49.5,1.6,18.0,144.0,39.46,28.95
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,32.48,22.44
2016,5,3,18,45,233.5,25.5,1.45,16.0,53.0,20.76,10.73
2016,5,3,19,0,87.0,11.0,1.4,15.0,14.0,9.39,0.0
2016,5,3,19,15,43.5,5.5,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.25,11.5,7.5,0.0,0.0
2016,5,4,6,0,75.0,13.0,1.3,12.0,15.0,11.1,0.0
2016,5,4,6,15,212.0,28.5,1.65,12.5,54.5,22.13,12.5
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,35.66,25.72
2016,5,4,6,45,441.5,54.5,2.4,14.0,146.5,43.31,32.93
2016,5,4,7,0,534.0,65.0,2.8,15.0,199.0,83.01,48.46
2016,5,4,7,15,592.5,72.5,2.8,16.0,256.0,131.85,79.97
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,187.28,122.94
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,243.38,169.98
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,303.45,220.92
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,363.35,272.09
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,422.52,321.6
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,478.86,367.0
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,535.54,411.11
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,588.57,451.77
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,637.98,488.65
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,685.02,522.75
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,730.19,554.64
2016,5,4,10,15,903.0,118.5,3.4,24.0,869.5,770.18,583.07
2016,5,4,10,30,912.0,120.0,3.4,24.0,906.0,807.62,608.32
2016,5,4,10,45,919.0,121.5,3.4,24.5,935.0,840.71,628.78
2016,5,4,11,0,926.0,123.0,3.4,25.0,964.0,870.75,646.99
2016,5,4,11,15,525.5,302.0,3.4,25.0,781.5,731.35,545.36
2016,5,4,11,30,125.0,481.0,3.4,25.0,599.0,542.33,402.93
2016,5,4,11,45,535.5,301.5,3.4,25.5,817.0,758.5,565.14
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,944.3,692.39
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,950.91,695.1
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,953.86,696.94
2016,5,4,12,45,947.5,122.0,3.4,26.5,1039.0,950.54,693.42
2016,5,4,13,0,947.0,121.0,3.4,27.0,1035.0,943.56,687.67
2016,5,4,13,15,944.5,120.5,3.4,27.0,1022.0,931.59,680.13
2016,5,4,13,30,942.0,120.0,3.4,27.0,1009.0,915.96,670.3
2016,5,4,13,45,938.0,119.0,3.4,27.0,987.5,895.04,657.03
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,870.63,641.48
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,840.82,622.31
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,807.89,600.97
2016,5,4,14,45,911.5,114.0,3.4,27.0,870.0,769.2,575.13
2016,5,4,15,0,901.0,113.0,3.4,27.0,833.0,728.05,546.15
2016,5,4,15,15,889.5,111.0,3.35,26.5,790.0,683.13,514.73
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,636.31,481.1
2016,5,4,15,45,862.5,106.0,3.25,26.0,698.0,584.72,442.16
2016,5,4,16,0,847.0,103.0,3.2,26.0,649.0,533.12,402.15
2016,5,4,16,15,827.0,99.5,3.0,25.5,596.0,476.61,357.83
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,420.18,312.26
2016,5,4,16,45,780.5,91.0,2.65,25.0,487.0,360.52,262.65
2016,5,4,17,0,754.0,86.0,2.5,25.0,431.0,302.32,213.31
2016,5,4,17,15,715.0,81.0,2.25,24.0,373.0,240.26,161.8
2016,5,4,17,30,676.0,76.0,2.0,23.0,315.0,184.15,115.87
2016,5,4,17,45,621.0,68.5,1.75,22.5,258.0,127.94,73.58
2016,5,4,18,0,566.0,61.0,1.5,22.0,201.0,77.88,43.03
2016,5,4,18,15,474.0,51.5,1.45,21.0,148.0,41.1,29.99
2016,5,4,18,30,382.0,42.0,1.4,20.0,95.0,34.16,23.59
2016,5,4,18,45,233.0,27.5,1.35,19.0,55.5,22.48,12.08
2016,5,4,19,0,84.0,13.0,1.3,18.0,16.0,11.1,0.0
2016,5,4,19,15,42.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.0,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,14.0,1.1,14.0,20.0,11.95,0.0
2016,5,5,6,15,290.0,27.0,1.25,15.0,62.0,22.03,12.44
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,32.51,22.7
2016,5,5,6,45,524.5,48.5,1.6,17.0,158.0,38.77,28.56
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,79.99,43.25
2016,5,5,7,15,663.5,63.5,1.75,18.5,269.5,131.82,76.06
2016,5,5,7,30,717.0,70.0,1.7,19.0,327.0,192.31,122.9
2016,5,5,7,45,751.0,75.0,1.7,20.0,385.0,249.32,170.55
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,309.22,221.1
2016,5,5,8,15,810.5,84.0,1.7,21.5,499.0,367.76,270.54
2016,5,5,8,30,836.0,88.0,1.7,22.0,555.0,427.54,319.62
2016,5,5,8,45,851.0,92.0,1.75,23.0,607.0,483.4,363.75
2016,5,5,9,0,866.0,96.0,1.8,24.0,659.0,538.04,405.3
2016,5,5,9,15,879.5,99.0,1.8,24.5,706.5,590.16,444.08
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,641.01,480.64
2016,5,5,9,45,900.0,105.5,1.85,25.5,795.5,686.59,512.65
2016,5,5,10,0,907.0,109.0,1.9,26.0,837.0,729.85,542.21
2016,5,5,10,15,914.0,111.0,1.8,26.0,872.0,769.23,568.37
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,805.89,590.98
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,836.95,608.6
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,864.71,623.88
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,887.73,637.8
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,907.24,649.54
2016,5,5,11,45,689.5,275.0,1.65,27.5,931.5,865.86,619.5
2016,5,5,12,0,446.0,430.0,1.7,28.0,862.0,796.6,567.96
2016,5,5,12,15,478.5,424.0,1.75,28.0,889.0,823.33,586.94
2016,5,5,12,30,511.0,418.0,1.8,28.0,916.0,847.89,603.56
2016,5,5,12,45,468.5,422.5,1.85,28.0,877.0,813.02,580.56
2016,5,5,13,0,426.0,427.0,1.9,28.0,838.0,776.15,556.54
2016,5,5,13,15,675.5,273.0,1.95,28.0,915.0,851.09,612.92
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,898.0,645.8
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,876.17,632.2
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,850.99,617.05
2016,5,5,14,15,741.0,215.5,2.15,28.0,875.5,793.26,578.06
2016,5,5,14,30,568.0,314.0,2.2,28.0,803.0,724.25,528.92
2016,5,5,14,45,446.5,340.0,2.25,28.0,714.5,637.86,469.02
2016,5,5,15,0,325.0,366.0,2.3,28.0,626.0,551.97,408.33
2016,5,5,15,15,331.0,343.0,2.3,28.0,595.5,520.51,386.92
2016,5,5,15,30,337.0,320.0,2.3,28.0,565.0,487.59,363.71
2016,5,5,15,45,421.5,268.5,2.35,28.0,554.5,478.3,357.67
2016,5,5,16,0,506.0,217.0,2.4,28.0,544.0,454.38,339.89
2016,5,5,16,15,443.0,215.5,2.3,27.5,484.5,395.71,295.95
2016,5,5,16,30,380.0,214.0,2.2,27.0,425.0,338.13,252.45
2016,5,5,16,45,494.5,162.0,2.15,27.0,407.0,315.04,231.07
2016,5,5,17,0,609.0,110.0,2.1,27.0,389.0,277.03,195.81
2016,5,5,17,15,565.0,104.5,1.85,26.0,337.0,224.04,152.87
2016,5,5,17,30,521.0,99.0,1.6,25.0,285.0,175.4,114.28
2016,5,5,17,45,484.0,85.0,1.4,24.5,234.0,125.11,76.42
2016,5,5,18,0,447.0,71.0,1.2,24.0,183.0,78.98,47.17
2016,5,5,18,15,378.0,57.5,1.15,23.0,135.5,43.78,32.03
2016,5,5,18,30,309.0,44.0,1.1,22.0,88.0,33.87,23.17
2016,5,5,18,45,154.5,29.5,1.1,21.5,51.5,22.74,12.3
2016,5,5,19,0,0.0,15.0,1.1,21.0,15.0,12.8,0.0
2016,5,5,19,15,0.0,7.5,1.1,20.5,7.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,6.4,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,11.72,0.0
2016,5,6,6,15,261.5,29.0,1.3,14.5,61.0,23.65,13.95
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,34.85,24.88
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,42.17,31.7
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,81.72,46.42
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,131.53,77.93
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,187.42,121.0
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,243.52,167.79
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,305.33,219.75
2016,5,6,8,15,779.0,92.0,2.05,20.5,493.0,362.49,268.53
2016,5,6,8,30,806.0,96.0,2.3,21.0,549.0,421.11,317.5
2016,5,6,8,45,828.0,99.0,2.55,22.0,602.0,477.63,363.03
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,534.42,407.3
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,585.17,446.47
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,635.74,484.27
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,682.75,517.66
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,727.95,548.75
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,768.29,575.57
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,806.01,598.97
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,838.4,618.07
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,867.7,634.91
2016,5,6,11,15,940.5,116.0,2.2,26.0,990.0,891.29,648.68
2016,5,6,11,30,944.0,117.0,2.1,26.0,1011.0,911.37,660.09
2016,5,6,11,45,952.0,113.5,2.05,26.5,1025.0,927.77,668.29
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,940.62,674.23
2016,5,6,12,15,960.5,110.0,1.95,27.0,1043.0,946.4,677.07
2016,5,6,12,30,961.0,110.0,1.9,27.0,1047.0,948.47,677.72
2016,5,6,12,45,961.0,109.5,1.9,27.0,1042.5,945.96,676.16
2016,5,6,13,0,961.0,109.0,1.9,27.0,1038.0,939.73,672.41
2016,5,6,13,15,958.5,108.0,1.9,27.0,1024.5,927.17,664.74
2016,5,6,13,30,956.0,107.0,1.9,27.0,1011.0,910.89,654.84
2016,5,6,13,45,950.5,107.0,1.95,27.5,989.0,889.38,640.89
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,864.41,624.75
2016,5,6,14,15,939.0,105.5,2.05,27.5,937.5,834.38,607.7
2016,5,6,14,30,933.0,104.0,2.1,27.0,908.0,801.19,588.37
2016,5,6,14,45,921.0,104.5,2.2,27.0,870.5,762.54,563.96
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,721.52,536.19
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,676.44,504.85
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,629.44,471.22
2016,5,6,15,45,869.0,99.0,2.6,27.0,698.0,577.75,433.14
2016,5,6,16,0,852.0,97.0,2.7,27.0,649.0,525.18,393.19
2016,5,6,16,15,831.5,94.0,2.7,26.5,596.0,469.53,350.15
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,413.38,305.28
2016,5,6,16,45,783.5,87.0,2.7,25.5,487.0,354.35,256.96
2016,5,6,17,0,756.0,83.0,2.7,25.0,431.0,296.86,208.74
2016,5,6,17,15,718.5,78.0,2.45,24.0,373.5,238.03,159.67
2016,5,6,17,30,681.0,73.0,2.2,23.0,316.0,179.59,111.91
2016,5,6,17,45,626.0,66.5,1.95,22.5,259.5,124.29,70.64
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,75.07,41.38
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,40.24,29.28
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,33.25,22.88
2016,5,6,18,45,267.0,27.5,1.6,19.5,58.5,22.45,12.35
2016,5,6,19,0,132.0,14.0,1.6,19.0,18.0,11.95,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,30.0,7.5,2.15,14.5,9.0,6.4,0.0
2016,5,7,6,0,60.0,15.0,2.3,15.0,18.0,12.03,0.0
2016,5,7,6,15,162.5,34.0,2.4,15.0,55.5,26.12,16.08
2016,5,7,6,30,265.0,53.0,2.5,15.0,93.0,40.28,29.63
2016,5,7,6,45,351.0,66.5,2.65,15.5,143.0,50.05,38.71
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,85.19,53.69
2016,5,7,7,15,420.0,98.5,2.9,16.5,228.5,127.71,83.97
2016,5,7,7,30,403.0,117.0,3.0,17.0,264.0,168.04,117.58
2016,5,7,7,45,240.5,155.5,3.2,18.0,247.5,185.7,139.51
2016,5,7,8,0,78.0,194.0,3.4,19.0,231.0,181.49,141.61
2016,5,7,8,15,223.0,207.0,3.7,19.5,329.0,254.45,197.1
2016,5,7,8,30,368.0,220.0,4.0,20.0,427.0,338.84,262.31
2016,5,7,8,45,562.0,175.0,4.3,21.0,525.5,416.47,322.05
2016,5,7,9,0,756.0,130.0,4.6,22.0,624.0,510.35,394.58
2016,5,7,9,15,772.5,134.0,4.6,22.5,670.5,560.48,433.35
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,609.92,470.65
2016,5,7,9,45,797.5,143.0,4.65,23.5,757.5,654.17,503.28
2016,5,7,10,0,806.0,148.0,4.7,24.0,798.0,696.53,533.75
2016,5,7,10,15,815.5,150.5,4.65,24.0,832.5,735.26,561.67
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,771.74,587.49
2016,5,7,10,45,829.0,157.0,4.6,24.5,894.0,802.85,608.1
2016,5,7,11,0,833.0,161.0,4.6,25.0,921.0,831.01,625.63
2016,5,7,11,15,837.5,162.0,4.6,25.5,941.0,853.82,639.36
2016,5,7,11,30,842.0,163.0,4.6,26.0,961.0,873.48,650.91
2016,5,7,11,45,663.5,295.0,4.6,26.5,929.0,855.78,633.84
2016,5,7,12,0,485.0,427.0,4.6,27.0,897.0,823.85,605.56
2016,5,7,12,15,690.0,280.0,4.55,27.0,951.5,877.31,647.7
2016,5,7,12,30,895.0,133.0,4.5,27.0,1006.0,907.94,670.07
2016,5,7,12,45,619.5,296.0,4.5,27.5,899.0,829.06,611.79
2016,5,7,13,0,344.0,459.0,4.5,28.0,792.0,723.04,531.05
2016,5,7,13,15,360.0,444.0,4.5,28.0,788.5,718.88,529.38
2016,5,7,13,30,376.0,429.0,4.5,28.0,785.0,712.63,525.75
2016,5,7,13,45,262.0,446.0,4.5,28.0,692.0,625.52,462.75
2016,5,7,14,0,148.0,463.0,4.5,28.0,599.0,533.19,395.42
2016,5,7,14,15,494.5,301.0,4.45,28.0,732.0,670.75,501.63
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,760.85,570.77
2016,5,7,14,45,595.5,249.5,4.4,28.0,753.0,664.96,498.13
2016,5,7,15,0,350.0,360.0,4.4,28.0,641.0,560.89,420.07
2016,5,7,15,15,181.5,298.0,4.25,27.5,443.5,377.66,285.92
2016,5,7,15,30,13.0,236.0,4.1,27.0,246.0,204.82,154.52
2016,5,7,15,45,367.0,188.5,4.0,27.0,428.0,377.39,288.82
2016,5,7,16,0,721.0,141.0,3.9,27.0,610.0,497.07,375.71
2016,5,7,16,15,698.0,136.0,3.9,26.5,559.0,443.8,333.63
2016,5,7,16,30,675.0,131.0,3.9,26.0,508.0,391.22,291.58
2016,5,7,16,45,653.0,121.5,3.9,25.5,456.0,336.08,246.48
2016,5,7,17,0,631.0,112.0,3.9,25.0,404.0,282.19,201.44
2016,5,7,17,15,590.5,104.5,4.05,24.5,349.0,227.28,156.0
2016,5,7,17,30,550.0,97.0,4.2,24.0,294.0,176.31,114.73
2016,5,7,17,45,508.0,84.5,4.35,23.5,242.0,125.23,76.32
2016,5,7,18,0,466.0,72.0,4.5,23.0,190.0,78.9,47.52
2016,5,7,18,15,383.0,60.0,4.4,22.5,140.5,45.59,33.68
2016,5,7,18,30,300.0,48.0,4.3,22.0,91.0,36.78,25.65
2016,5,7,18,45,150.0,32.5,4.25,21.5,54.0,24.97,14.34
2016,5,7,19,0,0.0,17.0,4.2,21.0,17.0,13.75,0.0
2016,5,7,19,15,0.0,8.5,4.1,20.5,8.5,7.26,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.41,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.82,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.64,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.46,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.29,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.11,0.0
2016,5,8,7,45,0.0,29.0,5.2,20.5,29.0,23.94,14.38
2016,5,8,8,0,0.0,53.0,5.5,21.0,53.0,43.89,30.81
2016,5,8,8,15,0.0,60.0,5.4,21.0,60.0,49.74,35.49
2016,5,8,8,30,0.0,67.0,5.3,21.0,67.0,55.61,40.16
2016,5,8,8,45,0.0,62.5,5.2,21.5,62.5,51.89,36.89
2016,5,8,9,0,0.0,58.0,5.1,22.0,58.0,48.18,33.66
2016,5,8,9,15,0.0,52.0,4.95,22.0,52.0,43.21,29.53
2016,5,8,9,30,0.0,46.0,4.8,22.0,46.0,38.25,25.42
2016,5,8,9,45,5.5,137.5,4.65,22.0,142.0,118.36,89.67
2016,5,8,10,0,11.0,229.0,4.5,22.0,238.0,199.44,153.28
2016,5,8,10,15,7.5,193.5,4.4,22.0,200.0,167.64,127.98
2016,5,8,10,30,4.0,158.0,4.3,22.0,162.0,135.48,102.51
2016,5,8,10,45,4.5,157.5,4.25,22.5,161.5,135.71,102.4
2016,5,8,11,0,5.0,157.0,4.2,23.0,161.0,135.94,102.28
2016,5,8,11,15,5.5,162.0,4.15,23.0,167.5,140.83,106.01
2016,5,8,11,30,6.0,167.0,4.1,23.0,174.0,145.73,109.75
2016,5,8,11,45,3.0,131.5,4.1,23.0,135.0,113.24,84.22
2016,5,8,12,0,0.0,96.0,4.1,23.0,96.0,80.71,58.53
2016,5,8,12,15,0.0,68.0,4.0,23.0,68.0,57.11,39.88
2016,5,8,12,30,0.0,40.0,3.9,23.0,40.0,33.55,21.16
2016,5,8,12,45,8.5,176.5,3.8,23.5,185.0,156.44,117.92
2016,5,8,13,0,17.0,313.0,3.7,24.0,330.0,280.65,212.45
2016,5,8,13,15,96.5,400.5,3.6,23.5,492.5,444.89,336.75
2016,5,8,13,30,176.0,488.0,3.5,23.0,655.0,586.77,440.62
2016,5,8,13,45,95.0,379.5,3.4,23.0,470.0,419.79,317.9
2016,5,8,14,0,14.0,271.0,3.3,23.0,285.0,240.03,182.1
2016,5,8,14,15,21.0,305.0,3.3,23.0,324.0,273.79,208.56
2016,5,8,14,30,28.0,339.0,3.3,23.0,363.0,314.52,239.61
2016,5,8,14,45,25.5,319.5,3.3,23.0,341.5,293.83,224.16
2016,5,8,15,0,23.0,300.0,3.3,23.0,320.0,267.41,204.45
2016,5,8,15,15,79.0,325.0,3.7,22.5,384.5,328.33,252.86
2016,5,8,15,30,135.0,350.0,4.1,22.0,449.0,383.59,296.23
2016,5,8,15,45,67.5,195.5,4.5,22.0,245.0,202.83,157.1
2016,5,8,16,0,0.0,41.0,4.9,22.0,41.0,34.02,22.11
2016,5,8,16,15,4.0,111.0,5.45,21.5,113.5,94.07,71.2
2016,5,8,16,30,8.0,181.0,6.0,21.0,186.0,152.52,118.85
2016,5,8,16,45,67.0,189.0,6.55,21.0,221.0,179.1,139.53
2016,5,8,17,0,126.0,197.0,7.1,21.0,256.0,198.12,153.17
2016,5,8,17,15,116.0,173.0,6.95,20.5,221.5,166.82,127.85
2016,5,8,17,30,106.0,149.0,6.8,20.0,187.0,136.76,103.62
2016,5,8,17,45,93.5,124.0,6.65,20.0,153.5,107.1,79.98
2016,5,8,18,0,81.0,99.0,6.5,20.0,120.0,79.32,58.68
2016,5,8,18,15,60.5,75.5,6.0,19.5,89.0,58.15,45.04
2016,5,8,18,30,40.0,52.0,5.5,19.0,58.0,40.9,29.56
2016,5,8,18,45,20.0,31.0,5.05,19.0,34.0,25.01,14.68
2016,5,8,19,0,0.0,10.0,4.6,19.0,10.0,8.23,0.0
2016,5,8,19,15,0.0,5.0,4.55,18.5,5.0,4.27,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,15.39,0.0
2016,5,9,6,15,105.5,40.0,4.75,19.0,56.0,30.75,19.78
2016,5,9,6,30,211.0,61.0,5.0,19.0,93.0,46.35,34.37
2016,5,9,6,45,256.5,83.5,5.25,19.5,139.0,62.37,48.78
2016,5,9,7,0,302.0,106.0,5.5,20.0,185.0,96.04,66.11
2016,5,9,7,15,270.5,124.0,5.75,20.5,207.5,128.17,89.61
2016,5,9,7,30,239.0,142.0,6.0,21.0,230.0,156.25,113.44
2016,5,9,7,45,225.0,177.5,6.25,21.5,271.0,197.96,148.55
2016,5,9,8,0,211.0,213.0,6.5,22.0,312.0,236.06,180.48
2016,5,9,8,15,124.5,219.0,6.5,22.5,279.0,225.93,174.87
2016,5,9,8,30,38.0,225.0,6.5,23.0,246.0,202.26,157.11
2016,5,9,8,45,38.5,248.0,6.5,23.5,271.5,224.96,174.45
2016,5,9,9,0,39.0,271.0,6.5,24.0,297.0,247.78,191.6
2016,5,9,9,15,33.0,277.5,6.45,24.0,301.0,253.25,195.41
2016,5,9,9,30,27.0,284.0,6.4,24.0,305.0,257.93,198.58
2016,5,9,9,45,28.5,301.5,6.35,24.5,324.0,276.13,211.84
2016,5,9,10,0,30.0,319.0,6.3,25.0,343.0,294.44,225.04
2016,5,9,10,15,382.5,267.5,6.15,25.5,598.5,525.86,405.21
2016,5,9,10,30,735.0,216.0,6.0,26.0,854.0,760.03,578.85
2016,5,9,10,45,755.5,210.5,5.9,26.5,884.5,793.51,600.59
2016,5,9,11,0,776.0,205.0,5.8,27.0,915.0,819.14,617.4
2016,5,9,11,15,782.0,206.5,5.65,27.0,935.5,842.31,632.84
2016,5,9,11,30,788.0,208.0,5.5,27.0,956.0,862.57,646.02
2016,5,9,11,45,611.5,322.0,5.4,27.5,907.5,829.12,616.18
2016,5,9,12,0,435.0,436.0,5.3,28.0,859.0,784.12,578.56
2016,5,9,12,15,445.5,440.0,5.15,28.0,874.5,799.7,588.87
2016,5,9,12,30,456.0,444.0,5.0,28.0,890.0,813.12,597.33
2016,5,9,12,45,671.0,294.0,4.9,28.5,946.5,867.47,638.69
2016,5,9,13,0,886.0,144.0,4.8,29.0,1003.0,897.13,659.51
2016,5,9,13,15,883.5,143.0,4.7,29.0,990.0,885.56,651.16
2016,5,9,13,30,881.0,142.0,4.6,29.0,977.0,870.61,640.88
2016,5,9,13,45,881.0,137.5,4.6,29.5,957.0,851.37,627.16
2016,5,9,14,0,881.0,133.0,4.6,30.0,937.0,828.67,611.2
2016,5,9,14,15,874.0,131.5,4.5,30.0,908.5,799.75,591.95
2016,5,9,14,30,867.0,130.0,4.4,30.0,880.0,767.95,570.52
2016,5,9,14,45,859.0,127.0,4.35,30.0,844.5,731.44,544.83
2016,5,9,15,0,851.0,124.0,4.3,30.0,809.0,692.47,516.98
2016,5,9,15,15,839.0,121.5,4.2,29.5,767.0,652.57,488.68
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,606.73,455.5
2016,5,9,15,45,810.0,116.0,4.05,29.0,677.5,556.29,417.35
2016,5,9,16,0,793.0,113.0,4.0,29.0,630.0,505.14,377.74
2016,5,9,16,15,772.0,109.0,3.85,28.5,578.5,450.91,335.38
2016,5,9,16,30,751.0,105.0,3.7,28.0,527.0,396.99,292.05
2016,5,9,16,45,722.0,100.5,3.6,28.0,472.5,338.2,243.64
2016,5,9,17,0,693.0,96.0,3.5,28.0,418.0,283.18,197.48
2016,5,9,17,15,655.0,90.0,3.2,27.5,363.0,226.97,151.01
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,174.27,108.59
2016,5,9,17,45,562.0,76.0,2.65,26.5,253.0,121.88,70.55
2016,5,9,18,0,507.0,68.0,2.4,26.0,198.0,75.68,43.87
2016,5,9,18,15,424.0,57.0,2.4,25.0,147.5,45.09,32.92
2016,5,9,18,30,341.0,46.0,2.4,24.0,97.0,37.13,25.78
2016,5,9,18,45,217.0,31.0,2.45,23.5,58.5,24.01,13.67
2016,5,9,19,0,93.0,16.0,2.5,23.0,20.0,12.45,0.0
2016,5,9,19,15,46.5,8.0,2.7,22.5,10.0,6.83,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,7.26,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,13.9,0.0
2016,5,10,6,15,108.5,40.0,2.55,21.0,55.0,30.79,19.76
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,47.61,35.2
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,58.16,44.78
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,90.05,58.86
2016,5,10,7,15,427.0,106.0,3.05,22.5,244.5,132.06,85.37
2016,5,10,7,30,484.0,118.0,3.1,23.0,297.0,180.49,121.3
2016,5,10,7,45,543.5,121.5,3.15,23.5,353.5,228.87,159.55
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,286.22,206.07
2016,5,10,8,15,633.5,131.5,3.15,24.5,463.0,338.7,249.51
2016,5,10,8,30,664.0,138.0,3.1,25.0,516.0,393.3,293.79
2016,5,10,8,45,693.5,140.5,3.1,25.5,567.5,445.76,335.49
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,499.49,377.01
2016,5,10,9,15,740.0,147.0,3.15,26.5,664.5,548.62,414.15
2016,5,10,9,30,757.0,151.0,3.2,27.0,710.0,596.83,449.59
2016,5,10,9,45,770.5,154.0,3.25,27.5,750.5,640.93,481.2
2016,5,10,10,0,784.0,157.0,3.3,28.0,791.0,683.61,511.04
2016,5,10,10,15,793.5,159.5,3.35,28.0,825.5,721.35,537.84
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,756.9,562.73
2016,5,10,10,45,804.5,167.0,3.45,28.5,885.5,786.13,581.68
2016,5,10,11,0,806.0,172.0,3.5,29.0,911.0,812.36,598.32
2016,5,10,11,15,811.0,173.5,3.5,29.0,931.0,835.29,613.03
2016,5,10,11,30,816.0,175.0,3.5,29.0,951.0,855.18,625.73
2016,5,10,11,45,810.0,181.5,3.55,29.5,960.0,866.98,632.11
2016,5,10,12,0,804.0,188.0,3.6,30.0,969.0,875.32,636.29
2016,5,10,12,15,804.5,188.5,3.6,30.0,972.5,880.74,639.67
2016,5,10,12,30,805.0,189.0,3.6,30.0,976.0,882.97,641.06
2016,5,10,12,45,796.0,194.0,3.65,30.0,969.5,877.7,637.88
2016,5,10,13,0,787.0,199.0,3.7,30.0,963.0,869.32,632.78
2016,5,10,13,15,783.5,198.0,3.7,30.0,950.0,857.45,625.2
2016,5,10,13,30,780.0,197.0,3.7,30.0,937.0,842.48,615.65
2016,5,10,13,45,765.0,201.0,3.75,30.0,914.0,819.35,600.4
2016,5,10,14,0,750.0,205.0,3.8,30.0,891.0,799.48,586.95
2016,5,10,14,15,741.5,202.5,3.8,30.0,863.0,770.4,567.24
2016,5,10,14,30,733.0,200.0,3.8,30.0,835.0,738.93,545.7
2016,5,10,14,45,670.5,231.5,3.85,30.0,794.0,696.85,515.56
2016,5,10,15,0,608.0,263.0,3.9,30.0,753.0,655.1,485.38
2016,5,10,15,15,554.0,262.5,3.9,30.0,691.0,592.59,440.72
2016,5,10,15,30,500.0,262.0,3.9,30.0,629.0,534.16,398.33
2016,5,10,15,45,444.0,262.5,3.95,30.0,573.0,478.45,357.33
2016,5,10,16,0,388.0,263.0,4.0,30.0,517.0,421.77,315.13
2016,5,10,16,15,472.5,213.0,3.95,29.5,497.0,400.18,298.29
2016,5,10,16,30,557.0,163.0,3.9,29.0,477.0,363.97,268.71
2016,5,10,16,45,517.0,155.5,3.9,28.5,424.0,311.0,226.73
2016,5,10,17,0,477.0,148.0,3.9,28.0,371.0,261.41,186.94
2016,5,10,17,15,427.5,143.0,3.85,27.5,323.5,215.32,150.32
2016,5,10,17,30,378.0,138.0,3.8,27.0,276.0,174.13,118.63
2016,5,10,17,45,324.0,121.0,3.75,26.5,225.0,128.36,85.54
2016,5,10,18,0,270.0,104.0,3.7,26.0,174.0,89.68,61.2
2016,5,10,18,15,205.0,82.5,3.7,25.5,128.0,61.35,46.64
2016,5,10,18,30,140.0,61.0,3.7,25.0,82.0,45.97,33.1
2016,5,10,18,45,70.0,37.0,3.75,24.5,47.5,28.99,17.69
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.5,2.25,18.5,8.5,7.26,0.0
2016,5,11,6,0,0.0,17.0,2.5,19.0,17.0,14.01,0.0
2016,5,11,6,15,102.5,38.0,2.7,19.5,54.0,29.41,18.84
2016,5,11,6,30,205.0,59.0,2.9,20.0,91.0,45.05,33.18
2016,5,11,6,45,267.5,78.5,3.1,20.5,138.5,58.06,44.89
2016,5,11,7,0,330.0,98.0,3.3,21.0,186.0,90.33,60.62
2016,5,11,7,15,384.5,112.5,3.5,21.5,238.5,131.5,87.12
2016,5,11,7,30,439.0,127.0,3.7,22.0,291.0,178.9,122.45
2016,5,11,7,45,471.0,142.0,3.95,22.5,343.0,227.51,161.86
2016,5,11,8,0,503.0,157.0,4.2,23.0,395.0,279.25,204.52
2016,5,11,8,15,535.0,167.0,4.25,23.5,448.0,329.77,246.09
2016,5,11,8,30,567.0,177.0,4.3,24.0,501.0,382.78,289.0
2016,5,11,8,45,581.5,190.0,4.4,24.5,548.5,432.6,328.88
2016,5,11,9,0,596.0,203.0,4.5,25.0,596.0,482.58,367.87
2016,5,11,9,15,615.5,210.5,4.5,25.5,642.0,533.69,406.48
2016,5,11,9,30,635.0,218.0,4.5,26.0,688.0,581.55,441.79
2016,5,11,9,45,638.5,230.5,4.55,26.5,726.0,623.2,471.77
2016,5,11,10,0,642.0,243.0,4.6,27.0,764.0,663.05,499.77
2016,5,11,10,15,654.0,248.0,4.5,27.5,798.5,700.64,525.16
2016,5,11,10,30,666.0,253.0,4.4,28.0,833.0,736.65,549.08
2016,5,11,10,45,671.0,259.5,4.35,28.5,859.0,766.73,568.48
2016,5,11,11,0,676.0,266.0,4.3,29.0,885.0,794.43,585.94
2016,5,11,11,15,681.5,268.5,4.2,29.0,905.0,816.63,600.48
2016,5,11,11,30,687.0,271.0,4.1,29.0,925.0,836.19,613.13
2016,5,11,11,45,437.0,387.0,4.0,29.5,805.0,735.7,537.57
2016,5,11,12,0,187.0,503.0,3.9,30.0,685.0,612.94,446.02
2016,5,11,12,15,102.5,410.0,3.8,30.0,510.0,459.16,337.28
2016,5,11,12,30,18.0,317.0,3.7,30.0,335.0,284.89,209.75
2016,5,11,12,45,16.5,294.5,3.6,30.0,311.0,264.13,194.87
2016,5,11,13,0,15.0,272.0,3.5,30.0,287.0,243.29,179.51
2016,5,11,13,15,14.5,269.5,3.4,30.0,284.0,240.38,177.42
2016,5,11,13,30,14.0,267.0,3.3,30.0,281.0,237.39,175.25
2016,5,11,13,45,148.5,357.5,3.2,30.0,494.5,441.77,327.55
2016,5,11,14,0,283.0,448.0,3.1,30.0,708.0,630.72,460.82
2016,5,11,14,15,247.0,440.0,3.05,30.0,661.5,586.85,428.94
2016,5,11,14,30,211.0,432.0,3.0,30.0,615.0,536.73,393.83
2016,5,11,14,45,218.5,412.0,2.95,30.0,594.5,515.75,379.72
2016,5,11,15,0,226.0,392.0,2.9,30.0,574.0,493.51,364.43
2016,5,11,15,15,218.0,370.5,2.9,30.0,539.0,458.99,340.09
2016,5,11,15,30,210.0,349.0,2.9,30.0,504.0,424.5,315.51
2016,5,11,15,45,167.0,325.5,2.9,30.0,443.5,369.57,275.52
2016,5,11,16,0,124.0,302.0,2.9,30.0,383.0,318.29,237.89
2016,5,11,16,15,201.0,270.5,2.9,29.5,389.5,317.75,237.79
2016,5,11,16,30,278.0,239.0,2.9,29.0,396.0,312.17,232.54
2016,5,11,16,45,393.5,195.0,2.9,29.0,392.5,300.28,219.92
2016,5,11,17,0,509.0,151.0,2.9,29.0,389.0,271.74,192.54
2016,5,11,17,15,467.0,139.0,2.8,28.0,336.0,220.03,151.77
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,172.55,115.15
2016,5,11,17,45,372.5,112.0,2.6,26.5,231.5,126.18,81.79
2016,5,11,18,0,320.0,97.0,2.5,26.0,180.0,85.84,57.05
2016,5,11,18,15,250.5,78.0,2.6,25.5,133.0,58.69,44.41
2016,5,11,18,30,181.0,59.0,2.7,25.0,86.0,44.85,32.2
2016,5,11,18,45,108.0,36.5,2.85,24.5,51.0,28.3,17.24
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.26,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,5.97,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.27,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,8.22,0.0
2016,5,12,6,15,0.0,28.5,1.5,20.5,28.5,23.48,13.92
2016,5,12,6,30,0.0,47.0,1.7,21.0,47.0,38.04,27.09
2016,5,12,6,45,2.5,69.0,1.95,21.5,70.0,54.94,42.04
2016,5,12,7,0,5.0,91.0,2.2,22.0,93.0,72.63,54.63
2016,5,12,7,15,13.5,113.0,2.3,22.0,118.5,91.89,70.03
2016,5,12,7,30,22.0,135.0,2.4,22.0,144.0,112.39,86.22
2016,5,12,7,45,49.5,166.0,2.5,22.5,189.0,145.27,111.37
2016,5,12,8,0,77.0,197.0,2.6,23.0,234.0,182.16,139.67
2016,5,12,8,15,128.5,225.5,2.6,23.5,295.5,231.02,176.75
2016,5,12,8,30,180.0,254.0,2.6,24.0,357.0,283.96,216.87
2016,5,12,8,45,107.5,259.0,2.6,24.5,322.0,267.71,204.78
2016,5,12,9,0,35.0,264.0,2.6,25.0,287.0,239.09,182.44
2016,5,12,9,15,17.5,181.5,2.55,25.5,193.0,160.6,121.4
2016,5,12,9,30,0.0,99.0,2.5,26.0,99.0,82.56,59.96
2016,5,12,9,45,41.5,240.5,2.45,26.5,274.5,231.42,175.26
2016,5,12,10,0,83.0,382.0,2.4,27.0,450.0,383.15,287.11
2016,5,12,10,15,388.5,306.0,2.3,27.0,642.5,559.14,417.72
2016,5,12,10,30,694.0,230.0,2.2,27.0,835.0,735.65,542.87
2016,5,12,10,45,687.0,243.5,2.15,27.5,858.5,763.29,558.43
2016,5,12,11,0,680.0,257.0,2.1,28.0,882.0,787.83,572.76
2016,5,12,11,15,685.5,259.5,2.05,28.0,901.0,810.03,586.82
2016,5,12,11,30,691.0,262.0,2.0,28.0,920.0,829.6,599.0
2016,5,12,11,45,555.5,346.5,2.0,28.5,880.0,799.35,574.39
2016,5,12,12,0,420.0,431.0,2.0,29.0,840.0,761.46,545.05
2016,5,12,12,15,573.5,338.0,2.0,29.0,898.5,817.25,585.84
2016,5,12,12,30,727.0,245.0,2.0,29.0,957.0,868.35,622.3
2016,5,12,12,45,444.0,374.0,2.0,29.0,808.0,736.71,529.55
2016,5,12,13,0,161.0,503.0,2.0,29.0,659.0,589.29,424.53
2016,5,12,13,15,211.5,489.5,2.05,29.0,692.5,617.4,446.28
2016,5,12,13,30,262.0,476.0,2.1,29.0,726.0,651.07,470.36
2016,5,12,13,45,303.5,452.0,2.15,29.0,735.0,657.49,475.98
2016,5,12,14,0,345.0,428.0,2.2,29.0,744.0,660.92,479.71
2016,5,12,14,15,506.0,335.0,2.2,28.5,782.5,699.97,510.88
2016,5,12,14,30,667.0,242.0,2.2,28.0,821.0,722.97,530.49
2016,5,12,14,45,630.5,252.0,2.25,28.0,781.5,682.23,502.12
2016,5,12,15,0,594.0,262.0,2.3,28.0,742.0,641.35,473.68
2016,5,12,15,15,578.0,255.0,2.25,28.0,702.0,597.98,443.02
2016,5,12,15,30,562.0,248.0,2.2,28.0,662.0,555.65,412.52
2016,5,12,15,45,553.0,233.5,2.2,28.0,619.0,510.45,379.62
2016,5,12,16,0,544.0,219.0,2.2,28.0,576.0,464.6,345.43
