Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,15,343.0,235.5,2.15,27.5,454.5,354.72,264.98
2016,5,12,16,30,142.0,252.0,2.1,27.0,333.0,265.81,200.13
2016,5,12,16,45,302.0,202.0,2.05,27.0,351.0,271.37,200.93
2016,5,12,17,0,462.0,152.0,2.0,27.0,369.0,258.38,184.54
2016,5,12,17,15,397.0,149.0,1.75,26.5,319.0,211.46,148.01
2016,5,12,17,30,332.0,146.0,1.5,26.0,269.0,170.29,117.34
2016,5,12,17,45,287.0,126.5,1.3,25.5,220.0,127.33,86.31
2016,5,12,18,0,242.0,107.0,1.1,25.0,171.0,89.63,62.22
2016,5,12,18,15,185.0,84.0,1.05,24.5,126.0,62.25,47.61
2016,5,12,18,30,128.0,61.0,1.0,24.0,81.0,45.98,33.33
2016,5,12,18,45,64.0,37.5,1.0,23.5,47.5,29.43,18.37
2016,5,12,19,0,0.0,14.0,1.0,23.0,14.0,11.55,0.0
2016,5,12,19,15,0.0,7.0,1.1,22.5,7.0,5.97,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,6.5,2.5,19.0,7.0,5.55,0.0
2016,5,13,6,0,13.0,13.0,2.6,19.0,14.0,11.0,0.0
2016,5,13,6,15,54.5,40.5,2.6,19.0,49.0,31.62,20.89
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,51.23,38.72
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.0,70.07,55.52
2016,5,13,7,0,200.0,122.0,2.7,20.0,176.0,99.89,72.53
2016,5,13,7,15,247.0,144.0,2.7,20.5,226.0,137.79,98.38
2016,5,13,7,30,294.0,166.0,2.7,21.0,276.0,181.21,130.7
2016,5,13,7,45,338.5,182.0,2.75,21.5,328.5,224.85,164.65
2016,5,13,8,0,383.0,198.0,2.8,22.0,381.0,273.07,202.91
2016,5,13,8,15,415.5,211.5,2.75,22.5,431.5,319.57,240.11
2016,5,13,8,30,448.0,225.0,2.7,23.0,482.0,372.25,281.53
2016,5,13,8,45,482.5,232.0,2.7,24.0,531.5,420.24,318.11
2016,5,13,9,0,517.0,239.0,2.7,25.0,581.0,470.45,355.47
2016,5,13,9,15,538.0,247.5,2.6,25.0,626.0,516.47,390.02
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,562.84,424.03
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,605.25,453.63
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,649.04,483.37
2016,5,13,10,15,382.5,349.5,2.15,26.0,666.0,583.67,433.63
2016,5,13,10,30,162.0,437.0,2.0,26.0,579.0,504.15,373.03
2016,5,13,10,45,88.0,352.5,1.95,26.5,430.0,372.48,277.46
2016,5,13,11,0,14.0,268.0,1.9,27.0,281.0,237.02,176.16
2016,5,13,11,15,15.5,272.5,1.85,27.0,287.0,242.66,180.64
2016,5,13,11,30,17.0,277.0,1.8,27.0,293.0,248.29,184.68
2016,5,13,11,45,182.5,367.5,1.75,27.5,545.0,484.75,358.92
2016,5,13,12,0,348.0,458.0,1.7,28.0,797.0,716.34,516.35
2016,5,13,12,15,322.0,472.0,1.65,28.0,787.0,708.86,508.24
2016,5,13,12,30,296.0,486.0,1.6,28.0,777.0,699.51,501.02
2016,5,13,12,45,227.0,494.5,1.6,28.0,717.0,639.01,459.43
2016,5,13,13,0,158.0,503.0,1.6,28.0,657.0,585.69,422.36
2016,5,13,13,15,220.5,487.0,1.6,28.0,699.0,621.65,448.79
2016,5,13,13,30,283.0,471.0,1.6,28.0,741.0,662.72,477.58
2016,5,13,13,45,359.5,429.5,1.6,28.0,764.5,681.78,492.08
2016,5,13,14,0,436.0,388.0,1.6,28.0,788.0,702.71,507.71
2016,5,13,14,15,367.0,401.0,1.55,28.0,731.0,642.07,465.54
2016,5,13,14,30,298.0,414.0,1.5,28.0,674.0,589.89,429.22
2016,5,13,14,45,468.5,326.0,1.5,28.0,715.0,628.34,459.17
2016,5,13,15,0,639.0,238.0,1.5,28.0,756.0,649.62,475.83
2016,5,13,15,15,385.5,295.0,1.45,28.0,602.5,509.79,375.78
2016,5,13,15,30,132.0,352.0,1.4,28.0,449.0,379.9,281.47
2016,5,13,15,45,102.0,321.0,1.4,28.0,393.0,324.93,242.34
2016,5,13,16,0,72.0,290.0,1.4,28.0,337.0,277.84,208.04
2016,5,13,16,15,84.0,269.5,1.3,27.5,320.5,260.77,195.92
2016,5,13,16,30,96.0,249.0,1.2,27.0,304.0,242.36,182.29
2016,5,13,16,45,154.5,223.0,1.2,27.0,300.5,235.85,176.12
2016,5,13,17,0,213.0,197.0,1.2,27.0,297.0,220.12,161.78
2016,5,13,17,15,184.5,178.0,1.05,26.5,257.0,183.75,133.92
2016,5,13,17,30,156.0,159.0,0.9,26.0,217.0,150.43,108.85
2016,5,13,17,45,135.5,134.0,0.8,25.5,178.0,117.03,84.04
2016,5,13,18,0,115.0,109.0,0.7,25.0,139.0,86.37,62.48
2016,5,13,18,15,85.0,84.0,0.75,24.5,103.5,62.85,48.12
2016,5,13,18,30,55.0,59.0,0.8,24.0,68.0,45.18,32.69
2016,5,13,18,45,27.5,36.0,0.85,24.0,40.5,28.75,17.86
2016,5,13,19,0,0.0,13.0,0.9,24.0,13.0,10.71,0.0
2016,5,13,19,15,0.0,6.5,0.95,23.5,6.5,5.55,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,8.11,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,15.6,2.19
2016,5,14,6,15,51.0,40.5,1.45,20.0,49.0,31.67,20.91
2016,5,14,6,30,102.0,62.0,1.5,20.0,79.0,47.58,35.46
2016,5,14,6,45,136.0,84.5,1.55,20.5,116.5,63.75,49.85
2016,5,14,7,0,170.0,107.0,1.6,21.0,154.0,89.12,64.22
2016,5,14,7,15,203.5,126.5,1.45,21.5,194.5,120.18,85.33
2016,5,14,7,30,237.0,146.0,1.3,22.0,235.0,156.26,112.21
2016,5,14,7,45,208.0,174.5,1.2,23.0,262.0,187.99,138.67
2016,5,14,8,0,179.0,203.0,1.1,24.0,289.0,216.62,162.18
2016,5,14,8,15,169.0,230.0,0.95,24.0,318.5,247.33,186.55
2016,5,14,8,30,159.0,257.0,0.8,24.0,348.0,276.89,209.28
2016,5,14,8,45,99.5,263.0,0.65,24.5,322.0,262.93,198.63
2016,5,14,9,0,40.0,269.0,0.5,25.0,296.0,245.14,184.57
2016,5,14,9,15,32.0,274.0,0.4,25.0,296.5,248.35,186.43
2016,5,14,9,30,24.0,279.0,0.3,25.0,297.0,246.5,184.31
2016,5,14,9,45,23.5,290.5,0.25,25.5,309.0,257.45,191.51
2016,5,14,10,0,23.0,302.0,0.2,26.0,321.0,268.3,198.45
2016,5,14,10,15,26.5,325.0,0.2,26.0,348.0,297.67,219.33
2016,5,14,10,30,30.0,348.0,0.2,26.0,375.0,322.01,236.24
2016,5,14,10,45,31.0,362.0,0.25,26.0,390.5,336.8,246.5
2016,5,14,11,0,32.0,376.0,0.3,26.0,406.0,351.54,256.8
2016,5,14,11,15,23.5,327.0,0.4,25.5,349.0,303.15,222.89
2016,5,14,11,30,15.0,278.0,0.5,25.0,292.0,247.38,183.18
2016,5,14,11,45,14.0,259.5,0.6,25.0,273.0,231.17,171.7
2016,5,14,12,0,13.0,241.0,0.7,25.0,254.0,214.83,159.77
2016,5,14,12,15,13.0,241.5,0.8,24.5,254.5,215.43,160.73
2016,5,14,12,30,13.0,242.0,0.9,24.0,255.0,215.91,161.53
2016,5,14,12,45,14.0,265.0,1.0,24.0,279.5,236.36,176.94
2016,5,14,13,0,15.0,288.0,1.1,24.0,304.0,256.68,192.14
2016,5,14,13,15,14.5,280.5,1.2,23.5,295.5,249.48,187.27
2016,5,14,13,30,14.0,273.0,1.3,23.0,287.0,242.21,182.45
2016,5,14,13,45,41.0,353.5,1.4,23.0,392.0,340.35,256.24
2016,5,14,14,0,68.0,434.0,1.5,23.0,497.0,430.41,321.91
2016,5,14,14,15,105.5,434.5,1.5,23.0,528.5,456.36,341.11
2016,5,14,14,30,143.0,435.0,1.5,23.0,560.0,486.66,363.54
2016,5,14,14,45,141.0,416.0,1.55,23.0,535.0,462.18,346.4
2016,5,14,15,0,139.0,397.0,1.6,23.0,510.0,437.34,329.18
2016,5,14,15,15,350.5,320.0,1.6,22.5,584.5,501.87,379.84
2016,5,14,15,30,562.0,243.0,1.6,22.0,659.0,548.44,415.04
2016,5,14,15,45,537.5,230.5,1.6,22.0,607.5,496.81,376.3
2016,5,14,16,0,513.0,218.0,1.6,22.0,556.0,445.97,338.0
2016,5,14,16,15,435.0,221.5,1.45,22.0,492.0,385.87,291.83
2016,5,14,16,30,357.0,225.0,1.3,22.0,428.0,328.99,248.02
2016,5,14,16,45,213.5,210.0,1.15,22.0,328.0,244.87,184.87
2016,5,14,17,0,70.0,195.0,1.0,22.0,228.0,177.23,135.4
2016,5,14,17,15,59.5,171.5,0.8,21.5,197.5,150.45,114.84
2016,5,14,17,30,49.0,148.0,0.6,21.0,167.0,125.04,95.16
2016,5,14,17,45,40.0,124.0,0.45,21.0,137.5,100.9,76.31
2016,5,14,18,0,31.0,100.0,0.3,21.0,108.0,78.21,58.71
2016,5,14,18,15,17.0,76.5,0.5,20.5,80.5,60.08,46.59
2016,5,14,18,30,3.0,53.0,0.7,20.0,53.0,42.25,30.8
2016,5,14,18,45,1.5,32.0,0.9,20.0,32.0,26.03,16.04
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,9.05,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,4.69,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.85,15.0,4.5,3.84,0.0
2016,5,15,6,0,0.0,9.0,3.0,15.0,9.0,7.39,0.0
2016,5,15,6,15,0.0,23.5,3.05,15.0,23.5,19.39,10.95
2016,5,15,6,30,0.0,38.0,3.1,15.0,38.0,31.42,22.06
2016,5,15,6,45,0.0,56.5,3.15,15.0,56.5,46.12,35.42
2016,5,15,7,0,0.0,75.0,3.2,15.0,75.0,60.86,46.4
2016,5,15,7,15,0.0,95.0,3.25,15.0,95.0,77.03,60.09
2016,5,15,7,30,0.0,115.0,3.3,15.0,115.0,93.42,73.73
2016,5,15,7,45,2.0,134.0,3.35,15.5,135.5,109.65,86.79
2016,5,15,8,0,4.0,153.0,3.4,16.0,156.0,126.22,99.94
2016,5,15,8,15,12.5,181.0,3.4,16.5,189.0,152.48,120.7
2016,5,15,8,30,21.0,209.0,3.4,17.0,222.0,179.88,142.16
2016,5,15,8,45,28.0,236.5,3.45,17.5,255.0,209.36,165.1
2016,5,15,9,0,35.0,264.0,3.5,18.0,288.0,238.29,187.31
2016,5,15,9,15,42.0,291.5,3.4,18.5,321.5,268.04,209.85
2016,5,15,9,30,49.0,319.0,3.3,19.0,355.0,298.54,232.66
2016,5,15,9,45,45.5,332.5,3.25,19.5,367.5,311.27,241.45
2016,5,15,10,0,42.0,346.0,3.2,20.0,380.0,323.57,249.86
2016,5,15,10,15,34.5,343.0,3.1,20.0,372.5,318.46,245.37
2016,5,15,10,30,27.0,340.0,3.0,20.0,365.0,312.55,240.34
2016,5,15,10,45,26.0,345.5,2.9,20.5,370.0,318.28,243.84
2016,5,15,11,0,25.0,351.0,2.8,21.0,375.0,323.8,247.14
2016,5,15,11,15,32.5,382.5,2.75,21.0,414.0,358.8,273.2
2016,5,15,11,30,40.0,414.0,2.7,21.0,453.0,394.09,299.12
2016,5,15,11,45,37.5,413.0,2.65,21.5,450.0,392.35,296.82
2016,5,15,12,0,35.0,412.0,2.6,22.0,447.0,390.24,294.45
2016,5,15,12,15,26.5,370.5,2.6,22.0,397.0,346.73,262.16
2016,5,15,12,30,18.0,329.0,2.6,22.0,347.0,294.65,223.28
2016,5,15,12,45,19.5,337.5,2.6,22.0,356.5,303.13,229.87
2016,5,15,13,0,21.0,346.0,2.6,22.0,366.0,311.41,236.12
2016,5,15,13,15,21.0,342.5,2.6,22.0,362.5,307.92,233.58
2016,5,15,13,30,21.0,339.0,2.6,22.0,359.0,304.29,231.0
2016,5,15,13,45,21.0,333.5,2.6,22.0,353.0,298.83,227.08
2016,5,15,14,0,21.0,328.0,2.6,22.0,347.0,293.26,223.1
2016,5,15,14,15,22.0,326.5,2.6,22.0,346.5,291.75,222.23
2016,5,15,14,30,23.0,325.0,2.6,22.0,346.0,290.06,221.24
2016,5,15,14,45,17.0,276.5,2.6,22.0,291.5,243.66,186.19
2016,5,15,15,0,11.0,228.0,2.6,22.0,237.0,197.93,151.31
2016,5,15,15,15,9.5,217.0,2.55,21.5,225.0,187.01,143.45
2016,5,15,15,30,8.0,206.0,2.5,21.0,213.0,176.21,135.55
2016,5,15,15,45,20.0,232.0,2.5,21.0,246.0,203.32,157.22
2016,5,15,16,0,32.0,258.0,2.5,21.0,279.0,231.43,179.44
2016,5,15,16,15,16.0,189.0,2.45,20.5,199.5,163.15,126.35
2016,5,15,16,30,0.0,120.0,2.4,20.0,120.0,99.47,76.0
2016,5,15,16,45,0.0,109.5,2.4,20.0,109.5,90.67,69.2
2016,5,15,17,0,0.0,99.0,2.4,20.0,99.0,81.91,62.3
2016,5,15,17,15,0.0,86.0,2.25,20.0,86.0,71.18,53.69
2016,5,15,17,30,0.0,73.0,2.1,20.0,73.0,60.51,45.03
2016,5,15,17,45,0.0,60.5,2.0,20.0,60.5,50.11,36.47
2016,5,15,18,0,0.0,48.0,1.9,20.0,48.0,39.7,27.76
2016,5,15,18,15,0.0,36.0,1.7,19.5,36.0,29.73,20.43
2016,5,15,18,30,0.0,24.0,1.5,19.0,24.0,19.78,11.54
2016,5,15,18,45,0.0,15.0,1.35,19.0,15.0,12.34,4.71
2016,5,15,19,0,0.0,6.0,1.2,19.0,6.0,4.92,0.0
2016,5,15,19,15,0.0,3.0,1.15,19.0,3.0,2.56,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,4.69,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,9.05,0.0
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,21.47,12.56
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,33.78,23.82
2016,5,16,6,45,0.0,60.0,3.15,18.0,60.0,48.71,37.25
2016,5,16,7,0,0.0,79.0,3.3,18.0,79.0,63.81,48.31
2016,5,16,7,15,0.0,99.5,3.3,18.5,99.5,80.41,62.06
2016,5,16,7,30,0.0,120.0,3.3,19.0,120.0,97.22,75.72
2016,5,16,7,45,19.5,153.5,3.35,19.5,163.0,128.59,100.27
2016,5,16,8,0,39.0,187.0,3.4,20.0,206.0,162.81,126.95
2016,5,16,8,15,41.5,210.0,3.3,20.0,232.5,185.88,145.17
2016,5,16,8,30,44.0,233.0,3.2,20.0,259.0,209.33,163.52
2016,5,16,8,45,26.5,218.5,3.1,20.5,234.5,193.84,150.78
2016,5,16,9,0,9.0,204.0,3.0,21.0,210.0,173.46,134.1
2016,5,16,9,15,7.0,191.0,2.9,21.5,196.0,162.55,124.93
2016,5,16,9,30,5.0,178.0,2.8,22.0,182.0,151.23,115.48
2016,5,16,9,45,5.0,175.0,2.75,22.5,179.5,149.18,113.41
2016,5,16,10,0,5.0,172.0,2.7,23.0,177.0,147.08,111.32
2016,5,16,10,15,38.0,291.5,2.5,23.0,325.5,276.33,211.08
2016,5,16,10,30,71.0,411.0,2.3,23.0,474.0,405.77,306.86
2016,5,16,10,45,195.5,426.0,2.15,23.5,605.0,524.12,393.0
2016,5,16,11,0,320.0,441.0,2.0,24.0,736.0,648.3,479.68
2016,5,16,11,15,228.5,465.5,1.85,24.5,678.5,597.17,439.67
2016,5,16,11,30,137.0,490.0,1.7,25.0,621.0,548.58,402.37
2016,5,16,11,45,191.0,493.5,1.6,25.5,678.5,599.85,437.81
2016,5,16,12,0,245.0,497.0,1.5,26.0,736.0,651.34,471.85
2016,5,16,12,15,220.0,503.0,1.4,26.0,718.5,637.26,460.57
2016,5,16,12,30,195.0,509.0,1.3,26.0,701.0,621.74,448.89
2016,5,16,12,45,190.0,507.0,1.25,26.0,693.5,615.06,444.1
2016,5,16,13,0,185.0,505.0,1.2,26.0,686.0,607.27,438.53
2016,5,16,13,15,100.5,397.5,1.3,26.0,496.0,439.85,322.96
2016,5,16,13,30,16.0,290.0,1.4,26.0,306.0,258.15,191.47
2016,5,16,13,45,14.5,266.5,1.5,26.5,280.5,236.36,175.9
2016,5,16,14,0,13.0,243.0,1.6,27.0,255.0,214.65,159.66
2016,5,16,14,15,41.0,325.5,1.75,27.0,362.0,311.71,232.53
2016,5,16,14,30,69.0,408.0,1.9,27.0,469.0,401.24,297.89
2016,5,16,14,45,76.5,395.5,2.1,27.0,460.5,392.01,291.7
2016,5,16,15,0,84.0,383.0,2.3,27.0,452.0,381.96,285.31
2016,5,16,15,15,89.0,364.5,2.4,26.5,434.0,364.41,273.68
2016,5,16,15,30,94.0,346.0,2.5,26.0,416.0,346.23,261.38
2016,5,16,15,45,146.5,325.5,2.7,26.0,426.5,355.3,269.0
2016,5,16,16,0,199.0,305.0,2.9,26.0,437.0,354.29,268.45
2016,5,16,16,15,156.5,279.5,2.95,25.5,378.0,302.42,229.82
2016,5,16,16,30,114.0,254.0,3.0,25.0,319.0,254.69,194.15
2016,5,16,16,45,150.0,228.0,3.1,24.5,304.5,236.88,179.89
2016,5,16,17,0,186.0,202.0,3.2,24.0,290.0,215.09,161.56
2016,5,16,17,15,175.5,177.5,3.15,23.5,252.5,180.26,133.88
2016,5,16,17,30,165.0,153.0,3.1,23.0,215.0,146.67,107.36
2016,5,16,17,45,325.0,113.5,3.1,23.0,210.5,119.49,79.79
2016,5,16,18,0,485.0,74.0,3.1,23.0,206.0,74.48,45.96
2016,5,16,18,15,409.0,63.0,3.0,22.5,156.5,49.54,37.2
2016,5,16,18,30,333.0,52.0,2.9,22.0,107.0,39.76,28.43
2016,5,16,18,45,224.0,36.5,2.8,21.5,67.0,28.11,17.73
2016,5,16,19,0,115.0,21.0,2.7,21.0,27.0,16.29,2.03
2016,5,16,19,15,57.5,10.5,2.65,20.5,13.5,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.43,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.82,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.46,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,4.1,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,6.16,0.0
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,8.22,1.33
2016,5,17,7,15,0.0,43.0,3.15,18.5,43.0,35.53,24.44
2016,5,17,7,30,0.0,76.0,3.2,19.0,76.0,62.94,47.26
2016,5,17,7,45,0.0,46.5,3.25,19.5,46.5,38.47,26.58
2016,5,17,8,0,0.0,17.0,3.3,20.0,17.0,14.03,6.07
2016,5,17,8,15,0.0,56.5,3.3,20.5,56.5,46.83,33.16
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,79.8,59.86
2016,5,17,8,45,0.0,105.0,3.3,21.5,105.0,87.31,65.57
2016,5,17,9,0,0.0,114.0,3.3,22.0,114.0,94.85,71.27
2016,5,17,9,15,0.0,128.0,3.2,22.0,128.5,106.58,80.42
2016,5,17,9,30,0.0,142.0,3.1,22.0,143.0,118.35,89.54
2016,5,17,9,45,5.0,181.5,3.05,22.5,186.5,154.57,117.73
2016,5,17,10,0,10.0,221.0,3.0,23.0,230.0,191.37,145.9
2016,5,17,10,15,11.5,238.0,2.95,23.0,248.5,207.36,157.94
2016,5,17,10,30,13.0,255.0,2.9,23.0,267.0,223.48,170.05
2016,5,17,10,45,12.0,240.0,2.9,23.5,251.5,210.75,159.74
2016,5,17,11,0,11.0,225.0,2.9,24.0,236.0,197.84,149.41
2016,5,17,11,15,13.5,258.5,2.85,24.0,272.0,228.74,172.89
2016,5,17,11,30,16.0,292.0,2.8,24.0,308.0,259.82,196.19
2016,5,17,11,45,44.5,382.5,2.8,24.5,426.5,370.46,278.44
2016,5,17,12,0,73.0,473.0,2.8,25.0,545.0,475.49,353.76
2016,5,17,12,15,133.0,491.0,2.75,25.0,622.5,551.78,408.69
2016,5,17,12,30,193.0,509.0,2.7,25.0,700.0,618.99,456.39
2016,5,17,12,45,251.0,494.0,2.7,25.0,740.5,661.62,486.9
2016,5,17,13,0,309.0,479.0,2.7,25.0,781.0,695.32,511.22
2016,5,17,13,15,309.0,472.0,2.7,25.0,771.0,685.16,504.21
2016,5,17,13,30,309.0,465.0,2.7,25.0,761.0,673.49,496.47
2016,5,17,13,45,207.5,461.5,2.7,25.5,658.5,575.1,425.51
2016,5,17,14,0,106.0,458.0,2.7,26.0,556.0,479.42,355.61
2016,5,17,14,15,104.5,443.0,2.7,25.5,537.0,461.21,344.03
2016,5,17,14,30,103.0,428.0,2.7,25.0,518.0,442.67,331.72
2016,5,17,14,45,108.5,411.0,2.7,25.0,502.5,426.97,320.89
2016,5,17,15,0,114.0,394.0,2.7,25.0,487.0,416.3,313.6
2016,5,17,15,15,110.5,372.0,2.7,25.0,458.5,383.55,289.94
2016,5,17,15,30,107.0,350.0,2.7,25.0,430.0,356.6,270.38
2016,5,17,15,45,56.0,265.0,2.7,25.0,306.5,252.46,192.19
2016,5,17,16,0,5.0,180.0,2.7,25.0,183.0,151.65,114.85
2016,5,17,16,15,3.5,171.0,2.7,24.5,173.0,142.94,108.75
2016,5,17,16,30,2.0,162.0,2.7,24.0,163.0,134.36,102.56
2016,5,17,16,45,1.0,136.0,2.75,24.0,136.5,112.42,85.46
2016,5,17,17,0,0.0,110.0,2.8,24.0,110.0,90.77,68.41
2016,5,17,17,15,0.0,95.5,2.75,23.5,95.5,78.78,59.1
2016,5,17,17,30,0.0,81.0,2.7,23.0,81.0,66.88,49.68
2016,5,17,17,45,0.0,67.0,2.65,23.0,67.0,55.46,40.4
2016,5,17,18,0,0.0,53.0,2.6,23.0,53.0,43.87,30.84
2016,5,17,18,15,0.0,40.0,2.6,22.5,40.0,33.05,23.01
2016,5,17,18,30,0.0,27.0,2.6,22.0,27.0,22.27,13.49
2016,5,17,18,45,0.0,17.0,2.6,22.0,17.0,13.99,6.01
2016,5,17,19,0,0.0,7.0,2.6,22.0,7.0,5.74,0.0
2016,5,17,19,15,0.0,3.5,2.65,21.5,3.5,2.99,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.95,15.0,9.5,8.11,0.0
2016,5,18,6,0,0.0,19.0,3.9,15.0,19.0,15.69,4.54
2016,5,18,6,15,27.0,41.5,3.9,15.0,46.0,32.92,22.64
2016,5,18,6,30,54.0,64.0,3.9,15.0,73.0,49.64,38.09
2016,5,18,6,45,86.0,85.0,3.9,15.5,106.0,63.95,51.11
2016,5,18,7,0,118.0,106.0,3.9,16.0,139.0,85.19,63.93
2016,5,18,7,15,173.5,127.5,3.95,16.0,188.0,116.83,85.99
2016,5,18,7,30,229.0,149.0,4.0,16.0,237.0,155.08,114.65
2016,5,18,7,45,122.5,160.0,4.1,16.5,208.0,156.49,120.42
2016,5,18,8,0,16.0,171.0,4.2,17.0,179.0,143.53,113.38
2016,5,18,8,15,18.5,191.5,4.1,17.0,201.5,162.58,128.58
2016,5,18,8,30,21.0,212.0,4.0,17.0,224.0,181.98,143.89
2016,5,18,8,45,21.0,227.0,3.95,17.5,240.0,196.14,154.61
2016,5,18,9,0,21.0,242.0,3.9,18.0,256.0,210.25,165.18
2016,5,18,9,15,27.5,271.0,3.8,18.5,290.5,242.42,189.86
2016,5,18,9,30,34.0,300.0,3.7,19.0,325.0,272.95,212.9
2016,5,18,9,45,27.0,296.0,3.65,19.5,316.5,267.96,208.09
2016,5,18,10,0,20.0,292.0,3.6,20.0,308.0,257.34,199.02
2016,5,18,10,15,65.5,362.0,3.5,20.5,419.0,355.26,273.91
2016,5,18,10,30,111.0,432.0,3.4,21.0,530.0,451.94,345.49
2016,5,18,10,45,160.0,449.5,3.3,21.5,595.0,515.65,391.54
2016,5,18,11,0,209.0,467.0,3.2,22.0,660.0,574.69,433.49
2016,5,18,11,15,132.5,455.0,3.15,22.0,578.5,509.15,384.09
2016,5,18,11,30,56.0,443.0,3.1,22.0,497.0,431.4,325.62
2016,5,18,11,45,40.0,406.5,3.05,22.5,446.0,387.46,292.55
2016,5,18,12,0,24.0,370.0,3.0,23.0,395.0,334.11,252.19
2016,5,18,12,15,37.5,410.5,2.95,23.0,448.5,390.36,294.11
2016,5,18,12,30,51.0,451.0,2.9,23.0,502.0,437.83,328.71
2016,5,18,12,45,88.0,475.5,2.85,23.5,562.5,490.6,366.82
2016,5,18,13,0,125.0,500.0,2.8,24.0,623.0,550.48,409.17
2016,5,18,13,15,248.5,466.5,2.8,24.0,706.5,628.82,467.25
2016,5,18,13,30,372.0,433.0,2.8,24.0,790.0,695.95,516.35
2016,5,18,13,45,325.5,442.5,2.8,24.0,749.5,658.93,489.37
2016,5,18,14,0,279.0,452.0,2.8,24.0,709.0,622.13,463.06
2016,5,18,14,15,367.0,403.5,2.85,24.0,730.5,637.66,476.63
2016,5,18,14,30,455.0,355.0,2.9,24.0,752.0,653.15,489.45
2016,5,18,14,45,599.0,267.0,2.95,24.0,768.0,662.64,498.97
2016,5,18,15,0,743.0,179.0,3.0,24.0,784.0,658.81,498.43
2016,5,18,15,15,494.0,263.5,3.1,23.5,657.5,544.53,414.03
2016,5,18,15,30,245.0,348.0,3.2,23.0,531.0,443.12,338.06
2016,5,18,15,45,311.5,308.5,3.3,23.0,526.0,431.8,330.43
2016,5,18,16,0,378.0,269.0,3.4,23.0,521.0,413.77,316.45
2016,5,18,16,15,227.5,258.5,3.5,22.5,406.5,318.4,244.49
2016,5,18,16,30,77.0,248.0,3.6,22.0,292.0,232.72,179.96
2016,5,18,16,45,38.5,176.0,3.7,22.0,198.0,157.31,121.3
2016,5,18,17,0,0.0,104.0,3.8,22.0,104.0,85.94,65.03
2016,5,18,17,15,0.0,90.5,3.8,21.5,90.5,74.79,56.33
2016,5,18,17,30,0.0,77.0,3.8,21.0,77.0,63.72,47.49
2016,5,18,17,45,0.0,63.5,3.8,21.0,63.5,52.62,38.39
2016,5,18,18,0,0.0,50.0,3.8,21.0,50.0,41.36,29.02
2016,5,18,18,15,0.0,38.0,3.75,20.5,38.0,31.39,21.77
2016,5,18,18,30,0.0,26.0,3.7,20.0,26.0,21.43,12.92
2016,5,18,18,45,0.0,16.0,3.65,19.5,16.0,13.17,5.44
2016,5,18,19,0,0.0,6.0,3.6,19.0,6.0,4.92,0.0
2016,5,18,19,15,0.0,3.0,3.6,18.5,3.0,2.56,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,3.5,2.75,15.0,3.5,2.87,0.0
2016,5,19,6,30,0.0,6.0,2.9,15.0,6.0,4.92,0.0
2016,5,19,6,45,0.0,8.5,3.1,15.5,8.5,6.98,0.57
2016,5,19,7,0,0.0,11.0,3.3,16.0,11.0,9.04,2.09
2016,5,19,7,15,0.0,12.0,3.15,16.0,12.0,9.87,2.8
2016,5,19,7,30,0.0,13.0,3.0,16.0,13.0,10.71,3.49
2016,5,19,7,45,0.0,25.5,2.95,16.0,25.5,21.05,12.26
2016,5,19,8,0,0.0,38.0,2.9,16.0,38.0,31.43,20.96
2016,5,19,8,15,0.0,35.0,3.0,16.0,35.0,28.96,18.79
2016,5,19,8,30,0.0,32.0,3.1,16.0,32.0,26.49,16.63
2016,5,19,8,45,0.0,51.5,3.25,16.0,51.5,42.74,30.12
2016,5,19,9,0,0.0,71.0,3.4,16.0,71.0,59.04,43.52
2016,5,19,9,15,0.0,84.5,3.3,16.0,84.5,70.39,52.72
2016,5,19,9,30,0.0,98.0,3.2,16.0,98.0,81.73,61.87
2016,5,19,9,45,0.0,87.5,3.15,16.5,87.5,73.01,54.48
2016,5,19,10,0,0.0,77.0,3.1,17.0,77.0,64.27,47.13
2016,5,19,10,15,0.0,86.0,2.85,17.0,86.0,71.88,53.23
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,79.47,59.29
2016,5,19,10,45,4.5,146.0,2.35,17.5,150.5,125.76,96.34
2016,5,19,11,0,9.0,197.0,2.1,18.0,206.0,172.5,132.98
2016,5,19,11,15,216.0,308.0,2.25,18.0,515.5,453.62,352.6
2016,5,19,11,30,423.0,419.0,2.4,18.0,825.0,730.08,552.71
2016,5,19,11,45,266.0,457.5,2.55,18.5,714.0,634.84,479.76
2016,5,19,12,0,109.0,496.0,2.7,19.0,603.0,524.93,397.2
2016,5,19,12,15,118.5,501.0,2.6,19.5,618.0,546.51,412.4
2016,5,19,12,30,128.0,506.0,2.5,20.0,633.0,559.3,420.51
2016,5,19,12,45,179.5,503.0,2.45,20.5,679.5,599.69,449.49
2016,5,19,13,0,231.0,500.0,2.4,21.0,726.0,638.56,476.76
2016,5,19,13,15,241.0,491.0,2.25,21.5,724.0,635.77,473.36
2016,5,19,13,30,251.0,482.0,2.1,22.0,722.0,638.31,473.87
2016,5,19,13,45,258.0,469.0,1.95,22.5,711.5,626.67,464.55
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,613.55,454.3
2016,5,19,14,15,181.5,441.0,1.8,23.0,607.0,522.99,389.79
2016,5,19,14,30,98.0,426.0,1.8,23.0,513.0,436.26,327.06
2016,5,19,14,45,122.5,413.0,1.8,23.0,517.0,443.3,333.44
2016,5,19,15,0,147.0,400.0,1.8,23.0,521.0,441.64,332.91
2016,5,19,15,15,214.5,370.5,1.7,23.0,536.5,450.34,340.12
2016,5,19,15,30,282.0,341.0,1.6,23.0,552.0,457.71,345.68
2016,5,19,15,45,148.5,283.0,1.5,23.0,393.5,320.0,243.45
2016,5,19,16,0,15.0,225.0,1.4,23.0,235.0,193.19,147.4
2016,5,19,16,15,20.5,220.5,1.4,22.5,233.5,190.35,146.22
2016,5,19,16,30,26.0,216.0,1.4,22.0,232.0,186.72,143.94
2016,5,19,16,45,52.0,208.0,1.45,22.0,235.0,186.63,143.63
2016,5,19,17,0,78.0,200.0,1.5,22.0,238.0,182.15,139.41
2016,5,19,17,15,321.5,149.0,1.5,21.5,275.5,189.36,135.92
2016,5,19,17,30,565.0,98.0,1.5,21.0,313.0,168.38,108.02
2016,5,19,17,45,512.5,89.0,1.5,21.0,260.0,119.67,73.08
2016,5,19,18,0,460.0,80.0,1.5,21.0,207.0,74.76,47.68
2016,5,19,18,15,387.0,68.0,1.45,20.5,158.0,51.16,38.96
2016,5,19,18,30,314.0,56.0,1.4,20.0,109.0,42.55,31.18
2016,5,19,18,45,213.5,39.5,1.4,19.5,69.5,30.29,19.92
2016,5,19,19,0,113.0,23.0,1.4,19.0,30.0,17.8,5.11
2016,5,19,19,15,56.5,11.5,1.55,18.5,15.0,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,59.5,12.5,1.6,13.5,16.5,10.67,0.0
2016,5,20,6,0,119.0,25.0,1.8,14.0,33.0,19.31,7.74
2016,5,20,6,15,218.5,41.5,1.8,14.5,73.5,31.77,21.81
2016,5,20,6,30,318.0,58.0,1.8,15.0,114.0,43.99,33.2
2016,5,20,6,45,394.0,69.5,1.85,15.5,163.5,52.22,40.79
2016,5,20,7,0,470.0,81.0,1.9,16.0,213.0,80.48,52.18
2016,5,20,7,15,281.5,118.0,1.9,16.5,202.0,119.37,83.44
2016,5,20,7,30,93.0,155.0,1.9,17.0,191.0,136.96,104.93
2016,5,20,7,45,197.5,173.0,1.95,17.5,264.5,181.79,137.19
2016,5,20,8,0,302.0,191.0,2.0,18.0,338.0,239.46,180.74
2016,5,20,8,15,318.0,213.0,2.0,18.5,384.0,281.95,215.13
2016,5,20,8,30,334.0,235.0,2.0,19.0,430.0,325.75,250.03
2016,5,20,8,45,265.5,272.0,2.0,19.5,435.5,346.02,266.88
2016,5,20,9,0,197.0,309.0,2.0,20.0,441.0,355.44,274.24
2016,5,20,9,15,488.0,224.5,2.0,20.5,582.5,460.96,354.27
2016,5,20,9,30,779.0,140.0,2.0,21.0,724.0,582.46,444.75
2016,5,20,9,45,791.0,143.0,2.05,21.5,764.0,625.74,475.78
2016,5,20,10,0,803.0,146.0,2.1,22.0,804.0,667.46,505.44
2016,5,20,10,15,812.0,148.5,2.1,22.5,838.0,704.87,531.08
2016,5,20,10,30,821.0,151.0,2.1,23.0,872.0,740.04,554.59
2016,5,20,10,45,828.0,152.5,2.15,23.5,899.0,770.39,574.68
2016,5,20,11,0,835.0,154.0,2.2,24.0,926.0,798.01,592.58
2016,5,20,11,15,839.5,155.5,2.15,24.0,945.5,820.76,606.72
2016,5,20,11,30,844.0,157.0,2.1,24.0,965.0,829.95,611.8
2016,5,20,11,45,856.0,150.5,2.1,24.5,979.5,845.45,620.49
2016,5,20,12,0,868.0,144.0,2.1,25.0,994.0,857.92,627.12
2016,5,20,12,15,868.5,144.0,2.05,25.0,997.5,862.85,629.66
2016,5,20,12,30,869.0,144.0,2.0,25.0,1001.0,864.65,630.29
2016,5,20,12,45,867.5,144.0,2.0,25.5,996.5,861.7,627.16
2016,5,20,13,0,866.0,144.0,2.0,26.0,992.0,855.63,622.14
2016,5,20,13,15,863.0,143.5,2.0,26.0,979.0,844.68,615.26
2016,5,20,13,30,860.0,143.0,2.0,26.0,966.0,830.47,606.36
2016,5,20,13,45,855.5,141.5,2.0,26.0,945.5,811.02,594.05
2016,5,20,14,0,851.0,140.0,2.0,26.0,925.0,788.43,579.71
2016,5,20,14,15,844.0,138.5,2.0,26.0,897.0,760.95,561.83
2016,5,20,14,30,837.0,137.0,2.0,26.0,869.0,730.72,541.19
2016,5,20,14,45,825.5,135.5,2.0,26.0,834.0,699.84,519.61
2016,5,20,15,0,814.0,134.0,2.0,26.0,799.0,661.02,492.25
2016,5,20,15,15,801.5,131.5,2.05,25.5,758.5,618.84,463.16
2016,5,20,15,30,789.0,129.0,2.1,25.0,718.0,575.14,432.06
2016,5,20,15,45,773.0,125.5,2.15,25.0,672.0,527.44,396.26
2016,5,20,16,0,757.0,122.0,2.2,25.0,626.0,479.04,358.9
2016,5,20,16,15,736.0,117.5,2.2,25.0,576.5,427.2,317.83
2016,5,20,16,30,715.0,113.0,2.2,25.0,527.0,373.45,274.27
2016,5,20,16,45,687.5,108.5,2.25,25.0,474.5,320.14,230.25
2016,5,20,17,0,660.0,104.0,2.3,25.0,422.0,268.5,186.95
2016,5,20,17,15,623.0,97.5,2.15,24.5,368.5,215.15,143.05
2016,5,20,17,30,586.0,91.0,2.0,24.0,315.0,165.17,103.37
2016,5,20,17,45,533.5,83.0,1.9,23.5,262.0,116.17,68.81
2016,5,20,18,0,481.0,75.0,1.8,23.0,209.0,73.0,45.64
2016,5,20,18,15,408.5,64.0,1.65,22.5,160.0,50.09,37.72
2016,5,20,18,30,336.0,53.0,1.5,22.0,111.0,40.45,29.12
2016,5,20,18,45,230.5,38.0,1.4,21.5,71.0,29.22,18.88
2016,5,20,19,0,125.0,23.0,1.3,21.0,31.0,17.81,5.58
2016,5,20,19,15,62.5,11.5,1.35,21.0,15.5,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,17.5,11.0,1.9,19.5,12.0,9.39,0.0
2016,5,21,6,0,35.0,22.0,2.1,20.0,24.0,17.87,6.73
2016,5,21,6,15,91.0,47.5,2.15,20.0,61.5,36.77,25.5
2016,5,21,6,30,147.0,73.0,2.2,20.0,99.0,54.36,41.42
2016,5,21,6,45,203.5,96.0,2.3,20.5,145.5,70.39,55.66
2016,5,21,7,0,260.0,119.0,2.4,21.0,192.0,97.19,69.7
2016,5,21,7,15,130.0,114.0,2.4,21.5,150.5,102.2,73.9
2016,5,21,7,30,0.0,109.0,2.4,22.0,109.0,88.76,67.8
2016,5,21,7,45,0.0,124.0,2.4,22.5,124.0,101.29,77.62
2016,5,21,8,0,0.0,139.0,2.4,23.0,139.0,113.88,87.29
2016,5,21,8,15,11.0,176.0,2.4,23.0,183.0,147.62,113.63
2016,5,21,8,30,22.0,213.0,2.4,23.0,227.0,182.85,140.88
2016,5,21,8,45,11.0,123.0,2.45,23.5,130.0,106.87,80.42
2016,5,21,9,0,0.0,33.0,2.5,24.0,33.0,27.37,16.53
2016,5,21,9,15,8.5,145.0,2.5,24.0,151.5,125.12,94.5
2016,5,21,9,30,17.0,257.0,2.5,24.0,270.0,223.32,170.42
2016,5,21,9,45,14.5,250.0,2.5,24.5,261.5,217.25,164.85
2016,5,21,10,0,12.0,243.0,2.5,25.0,253.0,210.8,159.3
2016,5,21,10,15,11.0,230.0,2.45,25.0,240.0,200.02,150.83
2016,5,21,10,30,10.0,217.0,2.4,25.0,227.0,189.03,142.23
2016,5,21,10,45,16.5,279.5,2.4,25.5,295.0,247.15,185.88
2016,5,21,11,0,23.0,342.0,2.4,26.0,363.0,305.93,228.95
2016,5,21,11,15,18.0,298.5,2.35,26.0,315.5,265.91,198.82
2016,5,21,11,30,13.0,255.0,2.3,26.0,268.0,225.52,168.51
2016,5,21,11,45,19.5,316.5,2.3,26.5,336.0,283.65,211.56
2016,5,21,12,0,26.0,378.0,2.3,27.0,404.0,350.51,259.81
2016,5,21,12,15,29.0,376.5,2.25,27.0,405.5,352.18,260.73
2016,5,21,12,30,32.0,375.0,2.2,27.0,407.0,353.55,261.72
2016,5,21,12,45,87.0,439.5,2.2,27.0,525.0,456.33,336.71
2016,5,21,13,0,142.0,504.0,2.2,27.0,643.0,565.71,413.65
2016,5,21,13,15,131.0,495.0,2.2,27.0,622.0,546.49,399.56
2016,5,21,13,30,120.0,486.0,2.2,27.0,601.0,526.76,385.9
2016,5,21,13,45,182.0,473.5,2.25,27.5,644.0,561.61,411.34
2016,5,21,14,0,244.0,461.0,2.3,28.0,687.0,593.15,433.82
2016,5,21,14,15,360.0,407.0,2.35,28.0,729.0,631.93,463.15
2016,5,21,14,30,476.0,353.0,2.4,28.0,771.0,662.66,486.39
2016,5,21,14,45,324.5,377.0,2.45,28.0,657.0,555.86,410.27
2016,5,21,15,0,173.0,401.0,2.5,28.0,543.0,458.11,339.66
2016,5,21,15,15,389.0,314.0,2.55,27.5,611.5,513.43,383.47
2016,5,21,15,30,605.0,227.0,2.6,27.0,680.0,553.07,413.54
2016,5,21,15,45,593.5,216.0,2.65,27.0,637.0,508.65,380.2
2016,5,21,16,0,582.0,205.0,2.7,27.0,594.0,460.63,343.9
2016,5,21,16,15,460.5,219.0,2.7,26.5,511.5,388.23,289.96
2016,5,21,16,30,339.0,233.0,2.7,26.0,429.0,323.4,241.65
2016,5,21,16,45,410.5,199.0,2.75,26.0,413.5,300.63,221.18
2016,5,21,17,0,482.0,165.0,2.8,26.0,398.0,266.75,190.57
2016,5,21,17,15,442.5,152.5,2.65,25.5,346.5,217.6,151.45
2016,5,21,17,30,403.0,140.0,2.5,25.0,295.0,172.37,116.56
2016,5,21,17,45,348.5,125.5,2.45,25.0,244.0,128.75,85.81
2016,5,21,18,0,294.0,111.0,2.4,25.0,193.0,91.35,63.81
2016,5,21,18,15,233.0,90.5,2.35,24.5,146.5,67.01,51.8
2016,5,21,18,30,172.0,70.0,2.3,24.0,100.0,52.46,39.04
2016,5,21,18,45,106.5,45.5,2.3,23.5,62.0,34.84,23.38
2016,5,21,19,0,41.0,21.0,2.3,23.0,24.0,17.11,5.49
2016,5,21,19,15,20.5,10.5,2.4,23.0,12.0,8.96,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.0,11.52,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,32.0,21.13,9.2
2016,5,22,6,15,171.0,45.5,2.3,21.0,71.5,35.14,24.03
2016,5,22,6,30,261.0,64.0,2.4,21.0,111.0,48.05,35.85
2016,5,22,6,45,130.5,74.0,2.5,21.5,97.5,55.43,42.55
2016,5,22,7,0,0.0,84.0,2.6,22.0,84.0,67.51,50.57
2016,5,22,7,15,0.0,86.5,2.6,22.0,86.5,70.62,53.09
2016,5,22,7,30,0.0,89.0,2.6,22.0,89.0,73.24,55.1
2016,5,22,7,45,6.0,128.0,2.6,22.5,131.5,105.68,80.97
2016,5,22,8,0,12.0,167.0,2.6,23.0,174.0,139.06,107.13
2016,5,22,8,15,21.5,195.5,2.6,23.5,208.5,166.37,128.0
2016,5,22,8,30,31.0,224.0,2.6,24.0,243.0,195.89,150.39
2016,5,22,8,45,30.5,242.0,2.6,24.5,262.0,213.43,163.35
2016,5,22,9,0,30.0,260.0,2.6,25.0,281.0,230.91,176.1
2016,5,22,9,15,37.5,288.5,2.6,25.0,316.0,261.19,198.82
2016,5,22,9,30,45.0,317.0,2.6,25.0,351.0,292.28,221.92
2016,5,22,9,45,29.0,282.5,2.6,25.5,305.0,256.87,194.29
2016,5,22,10,0,13.0,248.0,2.6,26.0,259.0,215.55,162.23
2016,5,22,10,15,11.5,230.5,2.6,26.0,240.5,200.72,150.81
2016,5,22,10,30,10.0,213.0,2.6,26.0,222.0,185.62,139.13
2016,5,22,10,45,15.5,273.0,2.65,26.5,287.5,240.82,180.52
2016,5,22,11,0,21.0,333.0,2.7,27.0,353.0,296.6,221.39
2016,5,22,11,15,16.5,282.5,2.75,27.0,298.5,251.04,187.25
2016,5,22,11,30,12.0,232.0,2.8,27.0,244.0,205.13,152.79
2016,5,22,11,45,14.0,263.5,2.85,27.0,277.5,233.89,174.46
2016,5,22,12,0,16.0,295.0,2.9,27.0,311.0,262.71,195.86
2016,5,22,12,15,16.0,297.0,2.95,27.0,313.0,264.65,197.21
2016,5,22,12,30,16.0,299.0,3.0,27.0,315.0,266.44,198.54
2016,5,22,12,45,77.0,401.5,3.1,27.5,477.0,414.07,307.74
2016,5,22,13,0,138.0,504.0,3.2,28.0,639.0,561.58,412.15
2016,5,22,13,15,137.0,497.0,3.25,28.0,630.0,552.39,405.24
2016,5,22,13,30,136.0,490.0,3.3,28.0,621.0,542.43,398.6
2016,5,22,13,45,174.0,478.5,3.35,28.0,642.0,558.76,411.36
2016,5,22,14,0,212.0,467.0,3.4,28.0,663.0,572.75,422.3
2016,5,22,14,15,264.5,440.0,3.4,28.0,677.0,587.74,434.09
2016,5,22,14,30,317.0,413.0,3.4,28.0,691.0,592.69,438.73
2016,5,22,14,45,282.0,403.0,3.45,28.0,643.5,547.73,406.75
2016,5,22,15,0,247.0,393.0,3.5,28.0,596.0,504.02,375.55
2016,5,22,15,15,320.0,352.0,3.5,27.5,600.5,502.18,376.2
2016,5,22,15,30,393.0,311.0,3.5,27.0,605.0,493.65,371.19
