Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,0,433.0,331.0,2.0,26.0,690.0,569.68,424.29
2016,6,1,15,15,243.0,329.5,2.05,26.0,529.5,431.04,322.6
2016,6,1,15,30,53.0,328.0,2.1,26.0,369.0,303.5,228.19
2016,6,1,15,45,383.5,234.0,2.15,26.0,497.0,403.89,304.63
2016,6,1,16,0,714.0,140.0,2.2,26.0,625.0,462.97,345.28
2016,6,1,16,15,692.5,135.5,2.1,25.5,577.0,413.39,305.93
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,364.31,266.52
2016,6,1,16,45,511.5,159.5,1.95,25.0,446.0,296.53,214.96
2016,6,1,17,0,352.0,188.0,1.9,25.0,363.0,244.44,176.94
2016,6,1,17,15,337.0,167.0,1.8,24.5,319.0,202.34,143.41
2016,6,1,17,30,322.0,146.0,1.7,24.0,275.0,161.7,111.64
2016,6,1,17,45,289.5,128.0,1.6,24.0,230.5,123.18,83.99
2016,6,1,18,0,257.0,110.0,1.5,24.0,186.0,88.33,62.71
2016,6,1,18,15,216.0,90.5,1.4,23.5,145.0,67.09,52.18
2016,6,1,18,30,175.0,71.0,1.3,23.0,104.0,53.4,40.23
2016,6,1,18,45,115.5,51.0,1.2,23.0,69.5,38.92,27.27
2016,6,1,19,0,56.0,31.0,1.1,23.0,35.0,24.61,13.68
2016,6,1,19,15,28.0,15.5,1.1,22.5,17.5,13.23,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.6,20.5,5.5,4.69,0.0
2016,6,2,6,0,0.0,11.0,0.7,21.0,11.0,9.04,1.32
2016,6,2,6,15,0.0,22.5,0.95,21.0,22.5,18.54,10.17
2016,6,2,6,30,0.0,34.0,1.2,21.0,34.0,28.07,18.73
2016,6,2,6,45,0.0,48.0,1.45,21.0,48.0,39.71,29.06
2016,6,2,7,0,0.0,62.0,1.7,21.0,62.0,51.25,37.29
2016,6,2,7,15,0.0,68.5,1.8,21.0,68.5,56.76,41.82
2016,6,2,7,30,0.0,75.0,1.9,21.0,75.0,62.2,46.19
2016,6,2,7,45,23.0,135.0,2.05,21.0,146.5,113.65,87.19
2016,6,2,8,0,46.0,195.0,2.2,21.0,218.0,167.79,129.72
2016,6,2,8,15,23.0,167.5,2.3,21.0,179.0,144.19,111.28
2016,6,2,8,30,0.0,140.0,2.4,21.0,140.0,115.57,88.59
2016,6,2,8,45,22.5,210.0,2.5,21.5,225.5,181.76,140.53
2016,6,2,9,0,45.0,280.0,2.6,22.0,311.0,251.79,194.25
2016,6,2,9,15,38.0,289.0,2.65,22.0,316.5,259.41,199.64
2016,6,2,9,30,31.0,298.0,2.7,22.0,322.0,266.16,204.44
2016,6,2,9,45,151.0,344.0,2.8,22.5,467.5,382.55,292.93
2016,6,2,10,0,271.0,390.0,2.9,23.0,613.0,508.54,385.71
2016,6,2,10,15,235.5,414.5,2.9,23.0,615.0,512.57,387.38
2016,6,2,10,30,200.0,439.0,2.9,23.0,617.0,517.77,390.25
2016,6,2,10,45,143.5,446.0,2.95,23.5,575.5,490.26,368.49
2016,6,2,11,0,87.0,453.0,3.0,24.0,534.0,453.07,339.68
2016,6,2,11,15,194.0,461.5,2.9,24.0,647.0,552.49,413.13
2016,6,2,11,30,301.0,470.0,2.8,24.0,760.0,654.49,485.79
2016,6,2,11,45,587.5,302.5,2.75,24.5,877.5,751.85,558.16
2016,6,2,12,0,874.0,135.0,2.7,25.0,995.0,833.95,616.36
2016,6,2,12,15,679.5,287.5,2.55,25.0,958.0,824.92,605.16
2016,6,2,12,30,485.0,440.0,2.4,25.0,921.0,796.04,579.37
2016,6,2,12,45,391.5,462.5,2.25,25.0,850.0,734.18,535.42
2016,6,2,13,0,298.0,485.0,2.1,25.0,779.0,674.24,492.51
2016,6,2,13,15,295.5,479.0,1.95,25.0,767.5,663.51,484.92
2016,6,2,13,30,293.0,473.0,1.8,25.0,756.0,651.4,476.0
2016,6,2,13,45,590.5,295.0,1.65,25.0,850.5,730.07,535.49
2016,6,2,14,0,888.0,117.0,1.5,25.0,945.0,780.07,572.54
2016,6,2,14,15,472.0,259.0,1.45,25.0,697.5,584.59,432.96
2016,6,2,14,30,56.0,401.0,1.4,25.0,450.0,380.21,281.75
2016,6,2,14,45,456.5,257.5,1.35,25.0,636.5,541.54,404.94
2016,6,2,15,0,857.0,114.0,1.3,25.0,823.0,653.75,485.36
2016,6,2,15,15,846.0,111.5,1.25,25.0,783.0,612.63,454.22
2016,6,2,15,30,835.0,109.0,1.2,25.0,743.0,569.72,422.57
2016,6,2,15,45,821.0,106.0,1.2,25.0,698.0,523.29,387.9
2016,6,2,16,0,807.0,103.0,1.2,25.0,653.0,475.47,351.2
2016,6,2,16,15,788.5,100.0,1.2,25.0,603.5,424.69,311.27
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,373.89,270.17
2016,6,2,16,45,744.0,93.5,1.2,25.0,501.5,320.53,226.34
2016,6,2,17,0,718.0,90.0,1.2,25.0,449.0,268.53,182.98
2016,6,2,17,15,685.0,85.0,1.15,24.5,395.5,212.08,136.92
2016,6,2,17,30,652.0,80.0,1.1,24.0,342.0,161.43,97.04
2016,6,2,17,45,604.5,74.0,1.1,24.0,288.5,111.66,62.56
2016,6,2,18,0,557.0,68.0,1.1,24.0,235.0,66.89,40.15
2016,6,2,18,15,490.0,60.0,1.0,23.5,184.5,46.65,34.69
2016,6,2,18,30,423.0,52.0,0.9,23.0,134.0,41.22,29.87
2016,6,2,18,45,325.0,40.0,0.8,22.5,91.5,32.13,21.65
2016,6,2,19,0,227.0,28.0,0.7,22.0,49.0,22.79,12.46
2016,6,2,19,15,113.5,14.0,0.7,21.5,24.5,11.95,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,6.5,1.05,17.5,6.5,5.55,0.0
2016,6,3,6,0,0.0,13.0,1.1,18.0,13.0,10.69,2.7
2016,6,3,6,15,0.0,25.0,1.1,18.0,25.0,20.62,12.13
2016,6,3,6,30,0.0,37.0,1.1,18.0,37.0,30.57,21.2
2016,6,3,6,45,0.0,51.0,1.15,18.5,51.0,42.22,31.59
2016,6,3,7,0,0.0,65.0,1.2,19.0,65.0,53.53,39.53
2016,6,3,7,15,13.5,105.0,0.95,19.0,110.5,85.46,65.55
2016,6,3,7,30,27.0,145.0,0.7,19.0,156.0,117.83,91.13
2016,6,3,7,45,48.5,174.5,0.45,19.5,197.0,147.67,113.62
2016,6,3,8,0,70.0,204.0,0.2,20.0,238.0,180.36,137.93
2016,6,3,8,15,39.5,196.5,0.5,20.5,216.5,171.62,131.93
2016,6,3,8,30,9.0,189.0,0.8,21.0,195.0,158.03,121.71
2016,6,3,8,45,419.0,137.5,1.1,21.5,421.0,293.53,222.36
2016,6,3,9,0,829.0,86.0,1.4,22.0,647.0,465.14,349.76
2016,6,3,9,15,842.0,88.5,1.6,22.0,691.5,512.82,387.38
2016,6,3,9,30,855.0,91.0,1.8,22.0,736.0,559.37,424.17
2016,6,3,9,45,863.0,94.0,2.0,22.5,775.0,602.01,456.48
2016,6,3,10,0,871.0,97.0,2.2,23.0,814.0,642.63,486.57
2016,6,3,10,15,666.5,227.5,2.25,23.0,790.0,654.69,492.34
2016,6,3,10,30,462.0,358.0,2.3,23.0,766.0,642.15,480.14
2016,6,3,10,45,279.5,408.0,2.35,23.5,657.5,561.78,420.02
2016,6,3,11,0,97.0,458.0,2.4,24.0,549.0,464.51,346.51
2016,6,3,11,15,263.0,440.5,2.35,24.0,693.0,592.75,441.3
2016,6,3,11,30,429.0,423.0,2.3,24.0,837.0,718.85,530.3
2016,6,3,11,45,226.0,394.0,2.3,24.0,612.5,533.92,397.79
2016,6,3,12,0,23.0,365.0,2.3,24.0,388.0,326.81,244.35
2016,6,3,12,15,52.0,426.0,2.25,24.0,478.0,410.73,306.98
2016,6,3,12,30,81.0,487.0,2.2,24.0,568.0,487.83,362.18
2016,6,3,12,45,115.0,497.0,2.15,24.0,611.0,530.56,392.6
2016,6,3,13,0,149.0,507.0,2.1,24.0,654.0,565.61,417.52
2016,6,3,13,15,163.0,501.0,2.05,24.0,660.0,569.51,420.28
2016,6,3,13,30,177.0,495.0,2.0,24.0,666.0,572.19,422.4
2016,6,3,13,45,166.5,484.0,1.95,24.0,642.5,550.3,406.9
2016,6,3,14,0,156.0,473.0,1.9,24.0,619.0,527.99,391.23
2016,6,3,14,15,85.5,372.0,1.9,24.0,451.5,379.76,284.71
2016,6,3,14,30,15.0,271.0,1.9,24.0,284.0,237.15,178.58
2016,6,3,14,45,153.0,329.5,1.9,24.0,456.5,387.45,293.62
2016,6,3,15,0,291.0,388.0,1.9,24.0,629.0,520.76,390.4
2016,6,3,15,15,329.0,358.0,1.9,24.0,618.0,505.23,378.86
2016,6,3,15,30,367.0,328.0,1.9,24.0,607.0,485.79,365.01
2016,6,3,15,45,344.5,310.5,1.95,24.0,559.5,441.2,332.28
2016,6,3,16,0,322.0,293.0,2.0,24.0,512.0,397.7,299.92
2016,6,3,16,15,309.0,271.5,1.9,23.5,469.0,356.36,268.8
2016,6,3,16,30,296.0,250.0,1.8,23.0,426.0,315.69,237.56
2016,6,3,16,45,384.0,206.0,1.75,23.0,412.0,290.51,214.9
2016,6,3,17,0,472.0,162.0,1.7,23.0,398.0,256.74,183.84
2016,6,3,17,15,455.5,144.0,1.6,23.0,350.5,209.6,145.14
2016,6,3,17,30,439.0,126.0,1.5,23.0,303.0,163.86,108.68
2016,6,3,17,45,405.0,111.0,1.45,23.0,255.0,120.33,77.54
2016,6,3,18,0,371.0,96.0,1.4,23.0,207.0,80.51,54.61
2016,6,3,18,15,321.5,80.5,1.25,22.5,162.5,59.27,45.71
2016,6,3,18,30,272.0,65.0,1.1,22.0,118.0,48.61,36.34
2016,6,3,18,45,198.0,48.5,0.95,21.5,80.5,36.73,25.67
2016,6,3,19,0,124.0,32.0,0.8,21.0,43.0,25.04,14.43
2016,6,3,19,15,62.0,16.0,0.8,20.5,21.5,12.75,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,109.5,13.5,2.6,16.5,22.5,11.52,0.0
2016,6,4,6,0,219.0,27.0,2.8,17.0,45.0,22.07,11.64
2016,6,4,6,15,320.5,38.5,2.85,17.5,87.0,31.01,21.07
2016,6,4,6,30,422.0,50.0,2.9,18.0,129.0,39.75,29.18
2016,6,4,6,45,258.5,81.0,3.0,18.5,134.5,61.08,48.07
2016,6,4,7,0,95.0,112.0,3.1,19.0,140.0,84.76,64.58
2016,6,4,7,15,86.0,135.0,3.2,19.5,164.0,110.55,83.54
2016,6,4,7,30,77.0,158.0,3.3,20.0,188.0,133.71,101.87
2016,6,4,7,45,187.5,176.5,3.4,21.0,265.5,176.1,130.98
2016,6,4,8,0,298.0,195.0,3.5,22.0,343.0,231.76,171.61
2016,6,4,8,15,149.0,141.0,3.55,22.5,215.0,163.03,122.52
2016,6,4,8,30,0.0,87.0,3.6,23.0,87.0,72.34,53.22
2016,6,4,8,45,22.5,183.5,3.7,23.5,198.5,161.27,123.62
2016,6,4,9,0,45.0,280.0,3.8,24.0,310.0,251.41,193.01
2016,6,4,9,15,86.5,319.5,3.85,24.0,383.0,308.19,236.02
2016,6,4,9,30,128.0,359.0,3.9,24.0,456.0,372.29,284.26
2016,6,4,9,45,260.5,353.0,3.95,24.5,564.0,457.56,348.06
2016,6,4,10,0,393.0,347.0,4.0,25.0,672.0,548.57,415.1
2016,6,4,10,15,217.0,362.0,4.05,25.0,543.0,460.09,348.35
2016,6,4,10,30,41.0,377.0,4.1,25.0,414.0,348.62,263.03
2016,6,4,10,45,257.5,385.0,4.2,25.5,624.0,525.8,396.85
2016,6,4,11,0,474.0,393.0,4.3,26.0,834.0,707.5,527.63
2016,6,4,11,15,429.5,411.0,4.35,26.0,817.0,699.57,520.37
2016,6,4,11,30,385.0,429.0,4.4,26.0,800.0,684.6,509.14
2016,6,4,11,45,408.5,437.0,4.45,26.0,835.0,716.64,531.92
2016,6,4,12,0,432.0,445.0,4.5,26.0,870.0,750.2,555.34
2016,6,4,12,15,276.5,475.5,4.55,26.0,748.0,649.02,481.67
2016,6,4,12,30,121.0,506.0,4.6,26.0,626.0,543.06,403.4
2016,6,4,12,45,103.5,496.5,4.65,26.0,599.5,513.94,382.76
2016,6,4,13,0,86.0,487.0,4.7,26.0,573.0,490.43,365.7
2016,6,4,13,15,484.5,301.5,4.7,25.5,771.0,669.76,505.44
2016,6,4,13,30,883.0,116.0,4.7,25.0,969.0,805.85,607.89
2016,6,4,13,45,577.0,287.0,4.7,25.0,840.5,711.49,535.88
2016,6,4,14,0,271.0,458.0,4.7,25.0,712.0,606.79,454.8
2016,6,4,14,15,181.5,443.5,4.65,25.0,611.5,515.9,388.37
2016,6,4,14,30,92.0,429.0,4.6,25.0,511.0,428.72,323.46
2016,6,4,14,45,138.5,418.0,4.6,25.0,535.5,450.93,341.2
2016,6,4,15,0,185.0,407.0,4.6,25.0,560.0,464.25,351.81
2016,6,4,15,15,210.0,382.5,4.55,25.0,548.5,449.68,341.42
2016,6,4,15,30,235.0,358.0,4.5,25.0,537.0,432.58,328.93
2016,6,4,15,45,246.0,332.5,4.45,25.0,510.0,407.92,310.37
2016,6,4,16,0,257.0,307.0,4.4,25.0,483.0,378.14,287.6
2016,6,4,16,15,271.5,279.5,4.2,24.5,453.0,346.7,263.41
2016,6,4,16,30,286.0,252.0,4.0,24.0,423.0,313.39,237.1
2016,6,4,16,45,252.0,231.5,3.8,24.0,372.0,268.22,201.59
2016,6,4,17,0,218.0,211.0,3.6,24.0,321.0,225.79,168.3
2016,6,4,17,15,213.0,186.0,3.35,23.5,283.0,190.66,140.19
2016,6,4,17,30,208.0,161.0,3.1,23.0,245.0,156.11,112.83
2016,6,4,17,45,196.5,137.5,2.85,23.0,207.5,121.31,86.52
2016,6,4,18,0,185.0,114.0,2.6,23.0,170.0,88.77,64.57
2016,6,4,18,15,161.0,92.5,2.35,22.5,134.0,68.03,53.24
2016,6,4,18,30,137.0,71.0,2.1,22.0,98.0,53.23,40.3
2016,6,4,18,45,99.0,51.0,1.9,21.5,67.5,39.76,28.24
2016,6,4,19,0,61.0,31.0,1.7,21.0,37.0,24.74,14.26
2016,6,4,19,15,30.5,15.5,1.7,20.5,18.5,12.66,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,96.5,14.5,3.45,18.5,22.5,12.38,0.0
2016,6,5,6,0,193.0,29.0,3.6,19.0,45.0,22.48,11.85
2016,6,5,6,15,298.5,41.5,3.65,19.5,87.5,32.01,21.72
2016,6,5,6,30,404.0,54.0,3.7,20.0,130.0,43.02,31.74
2016,6,5,6,45,476.5,62.5,3.8,20.5,181.0,48.78,36.98
2016,6,5,7,0,549.0,71.0,3.9,21.0,232.0,62.1,41.07
2016,6,5,7,15,597.5,78.0,4.05,21.5,286.0,106.77,61.34
2016,6,5,7,30,646.0,85.0,4.2,22.0,340.0,156.6,95.09
2016,6,5,7,45,684.0,89.5,4.35,22.5,395.5,207.23,135.02
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,261.18,180.02
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,316.8,227.36
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,370.5,272.81
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,422.24,315.99
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,474.37,358.43
2016,6,5,9,15,565.5,221.5,4.9,25.0,616.0,480.37,365.54
2016,6,5,9,30,313.0,337.0,4.9,25.0,573.0,459.19,349.67
2016,6,5,9,45,354.5,341.5,4.95,25.5,622.5,503.01,382.22
2016,6,5,10,0,396.0,346.0,5.0,26.0,672.0,548.83,415.63
2016,6,5,10,15,325.5,388.0,5.0,26.0,664.0,553.08,417.58
2016,6,5,10,30,255.0,430.0,5.0,26.0,656.0,551.54,415.05
2016,6,5,10,45,579.5,274.5,5.05,26.5,807.5,671.24,506.67
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,787.36,593.17
2016,6,5,11,15,908.0,119.5,5.1,27.0,979.0,809.62,607.57
2016,6,5,11,30,912.0,120.0,5.1,27.0,999.0,828.6,620.19
2016,6,5,11,45,678.0,283.0,5.1,27.0,941.5,805.45,599.95
2016,6,5,12,0,444.0,446.0,5.1,27.0,884.0,759.85,562.25
2016,6,5,12,15,686.0,281.0,5.05,27.0,960.0,821.54,611.34
2016,6,5,12,30,928.0,116.0,5.0,27.0,1036.0,865.95,644.47
2016,6,5,12,45,571.5,310.5,5.0,27.0,876.5,752.09,560.52
2016,6,5,13,0,215.0,505.0,5.0,27.0,717.0,616.73,456.98
2016,6,5,13,15,180.5,499.5,4.95,27.0,676.0,581.44,431.74
2016,6,5,13,30,146.0,494.0,4.9,27.0,635.0,545.96,405.84
2016,6,5,13,45,227.5,471.0,4.9,27.0,685.5,585.81,436.52
2016,6,5,14,0,309.0,448.0,4.9,27.0,736.0,626.58,467.12
2016,6,5,14,15,607.0,279.0,4.85,27.0,824.5,698.21,523.92
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,738.2,557.01
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,702.8,530.68
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,665.2,502.73
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,624.48,471.9
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,581.82,439.03
2016,6,5,15,45,848.0,105.5,4.4,27.0,718.5,535.66,402.91
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,488.11,364.91
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,436.04,323.08
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,384.23,280.34
2016,6,5,16,45,781.5,91.0,3.55,25.5,522.5,329.8,234.75
2016,6,5,17,0,761.0,86.0,3.3,25.0,470.0,276.09,189.13
2016,6,5,17,15,730.0,82.0,2.9,24.5,415.0,222.06,143.89
2016,6,5,17,30,699.0,78.0,2.5,24.0,360.0,166.83,99.73
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.0,114.63,63.14
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,66.66,38.98
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,45.38,33.84
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,40.62,29.63
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,32.67,22.36
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,24.58,14.31
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,12.18,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,13.5,2.75,16.5,24.5,11.52,0.0
2016,6,6,6,0,260.0,27.0,3.0,17.0,49.0,22.16,11.75
2016,6,6,6,15,371.0,37.5,3.1,17.5,94.0,30.34,20.5
2016,6,6,6,30,482.0,48.0,3.2,18.0,139.0,38.41,28.01
2016,6,6,6,45,551.5,55.5,3.35,19.0,191.5,43.67,32.76
2016,6,6,7,0,621.0,63.0,3.5,20.0,244.0,56.47,36.41
2016,6,6,7,15,666.5,68.5,3.45,20.5,299.5,103.8,56.83
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,159.4,94.85
2016,6,6,7,45,745.0,78.0,3.35,21.5,410.5,211.88,136.49
2016,6,6,8,0,778.0,82.0,3.3,22.0,466.0,267.07,182.83
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.0,321.16,229.3
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,376.22,276.06
2016,6,6,8,45,842.0,92.0,3.65,24.0,624.5,430.92,321.04
2016,6,6,9,0,860.0,95.0,3.8,25.0,675.0,483.43,363.01
2016,6,6,9,15,873.0,97.0,3.75,25.0,721.5,532.09,402.04
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,579.53,439.09
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,623.73,472.01
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,665.97,502.59
2016,6,6,10,15,913.5,104.5,3.65,26.0,884.5,703.93,530.22
2016,6,6,10,30,921.0,106.0,3.6,26.0,919.0,739.32,555.47
2016,6,6,10,45,926.0,107.5,3.55,26.5,946.5,770.14,575.92
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,797.89,592.95
2016,6,6,11,15,934.5,109.5,3.45,27.0,994.0,820.41,607.32
2016,6,6,11,30,938.0,110.0,3.4,27.0,1014.0,839.55,619.41
2016,6,6,11,45,940.5,110.0,3.35,27.0,1026.5,854.0,628.37
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,864.91,635.03
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,870.7,638.36
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,873.1,639.56
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,870.61,636.36
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,864.79,631.1
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,854.27,624.08
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,840.23,614.84
2016,6,6,13,45,931.5,108.5,3.0,28.0,993.5,821.13,602.6
2016,6,6,14,0,927.0,108.0,3.0,28.0,973.0,798.68,588.15
2016,6,6,14,15,921.0,107.0,2.95,28.0,945.5,771.46,570.22
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,741.21,549.05
2016,6,6,14,45,898.5,109.0,2.85,28.0,881.5,704.51,522.9
2016,6,6,15,0,882.0,112.0,2.8,28.0,845.0,665.82,494.94
2016,6,6,15,15,871.5,110.0,2.75,28.0,805.0,624.75,464.85
2016,6,6,15,30,861.0,108.0,2.7,28.0,765.0,581.77,432.71
2016,6,6,15,45,849.0,105.0,2.65,28.0,719.5,535.5,397.4
2016,6,6,16,0,837.0,102.0,2.6,28.0,674.0,487.92,360.2
2016,6,6,16,15,819.0,98.5,2.5,27.5,624.5,435.25,318.84
2016,6,6,16,30,801.0,95.0,2.4,27.0,575.0,382.89,276.53
2016,6,6,16,45,779.5,91.0,2.3,27.0,522.5,329.14,231.72
2016,6,6,17,0,758.0,87.0,2.2,27.0,470.0,276.18,187.05
2016,6,6,17,15,727.0,82.5,2.05,26.5,415.0,221.92,142.38
2016,6,6,17,30,696.0,78.0,1.9,26.0,360.0,166.47,98.61
2016,6,6,17,45,653.5,72.0,1.8,25.5,306.0,114.79,62.82
2016,6,6,18,0,611.0,66.0,1.7,25.0,252.0,67.43,39.25
2016,6,6,18,15,546.0,58.5,1.55,24.0,199.5,45.71,33.83
2016,6,6,18,30,481.0,51.0,1.4,23.0,147.0,40.57,29.33
2016,6,6,18,45,380.0,40.5,1.25,22.5,102.0,32.63,22.13
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,24.54,14.21
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,12.15,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,94.5,15.0,1.25,18.5,23.0,12.8,0.0
2016,6,7,6,0,189.0,30.0,1.3,19.0,46.0,23.23,12.49
2016,6,7,6,15,292.0,43.0,1.45,19.5,88.5,33.09,22.68
2016,6,7,6,30,395.0,56.0,1.6,20.0,131.0,44.67,33.2
2016,6,7,6,45,461.0,66.0,1.75,20.5,181.0,51.53,39.39
2016,6,7,7,0,527.0,76.0,1.9,21.0,231.0,64.14,43.89
2016,6,7,7,15,575.0,83.5,1.85,21.5,284.0,107.73,63.23
2016,6,7,7,30,623.0,91.0,1.8,22.0,337.0,156.48,95.72
2016,6,7,7,45,658.0,96.5,1.8,23.0,390.5,205.97,133.95
2016,6,7,8,0,693.0,102.0,1.8,24.0,444.0,258.5,176.62
2016,6,7,8,15,718.5,106.5,1.9,24.5,496.0,310.06,219.72
2016,6,7,8,30,744.0,111.0,2.0,25.0,548.0,365.68,265.44
2016,6,7,8,45,765.5,113.5,2.1,25.5,597.5,415.96,306.34
2016,6,7,9,0,787.0,116.0,2.2,26.0,647.0,466.61,346.46
2016,6,7,9,15,801.0,119.0,2.2,26.0,692.0,513.97,383.59
2016,6,7,9,30,815.0,122.0,2.2,26.0,737.0,560.42,419.04
2016,6,7,9,45,824.0,126.0,2.2,26.5,776.5,603.64,450.38
2016,6,7,10,0,833.0,130.0,2.2,27.0,816.0,641.81,477.34
2016,6,7,10,15,627.0,248.5,2.2,27.0,777.0,641.46,474.49
2016,6,7,10,30,421.0,367.0,2.2,27.0,738.0,617.31,454.49
2016,6,7,10,45,340.0,413.0,2.25,27.5,719.0,607.0,445.34
2016,6,7,11,0,259.0,459.0,2.3,28.0,700.0,595.32,434.81
2016,6,7,11,15,180.0,470.0,2.35,28.0,639.0,546.28,399.5
2016,6,7,11,30,101.0,481.0,2.4,28.0,578.0,492.2,360.23
2016,6,7,11,45,484.5,313.5,2.45,28.0,789.5,676.49,497.42
2016,6,7,12,0,868.0,146.0,2.5,28.0,1001.0,832.09,607.17
2016,6,7,12,15,868.5,146.5,2.5,28.0,1005.0,837.66,609.39
2016,6,7,12,30,869.0,147.0,2.5,28.0,1009.0,840.22,610.98
2016,6,7,12,45,623.0,296.0,2.55,28.5,913.0,780.93,566.79
2016,6,7,13,0,377.0,445.0,2.6,29.0,817.0,701.39,507.16
2016,6,7,13,15,621.5,293.5,2.6,29.0,898.5,768.61,558.83
2016,6,7,13,30,866.0,142.0,2.6,29.0,980.0,811.19,591.3
2016,6,7,13,45,861.5,141.0,2.6,29.0,960.0,793.11,579.33
2016,6,7,14,0,857.0,140.0,2.6,29.0,940.0,771.9,565.67
2016,6,7,14,15,850.5,138.5,2.6,29.0,913.5,745.81,547.89
2016,6,7,14,30,844.0,137.0,2.6,29.0,887.0,716.92,527.97
2016,6,7,14,45,838.0,133.0,2.65,29.0,854.0,683.68,505.0
2016,6,7,15,0,832.0,129.0,2.7,29.0,821.0,647.93,479.79
2016,6,7,15,15,821.0,126.5,2.65,29.0,782.0,610.61,452.41
2016,6,7,15,30,810.0,124.0,2.6,29.0,743.0,568.25,420.92
2016,6,7,15,45,795.0,121.5,2.6,29.0,698.0,522.36,386.31
2016,6,7,16,0,780.0,119.0,2.6,29.0,653.0,475.6,350.13
2016,6,7,16,15,761.0,115.0,2.5,28.5,604.5,425.26,310.84
2016,6,7,16,30,742.0,111.0,2.4,28.0,556.0,374.98,270.53
2016,6,7,16,45,719.5,106.0,2.3,28.0,504.5,320.16,225.5
2016,6,7,17,0,697.0,101.0,2.2,28.0,453.0,268.91,182.71
2016,6,7,17,15,664.0,95.5,2.1,27.5,400.0,216.36,139.97
2016,6,7,17,30,631.0,90.0,2.0,27.0,347.0,166.57,101.07
2016,6,7,17,45,582.0,84.0,1.9,27.0,294.0,117.94,67.64
2016,6,7,18,0,533.0,78.0,1.8,27.0,241.0,74.49,45.86
2016,6,7,18,15,467.5,68.5,1.65,26.0,190.5,53.12,39.83
2016,6,7,18,30,402.0,59.0,1.5,25.0,140.0,46.75,34.33
2016,6,7,18,45,304.5,46.5,1.35,24.5,97.0,35.67,24.49
2016,6,7,19,0,207.0,34.0,1.2,24.0,54.0,26.25,15.49
2016,6,7,19,15,103.5,17.0,1.2,23.5,27.0,13.23,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,15.5,0.55,21.5,21.0,13.23,0.0
2016,6,8,6,0,126.0,31.0,0.6,22.0,42.0,24.24,13.09
2016,6,8,6,15,218.0,47.5,0.7,22.0,82.0,36.14,25.02
2016,6,8,6,30,310.0,64.0,0.8,22.0,122.0,48.2,35.94
2016,6,8,6,45,378.0,76.0,0.95,22.5,170.5,56.61,43.42
2016,6,8,7,0,446.0,88.0,1.1,23.0,219.0,69.36,54.37
2016,6,8,7,15,495.5,97.0,1.3,23.5,270.5,109.68,67.2
2016,6,8,7,30,545.0,106.0,1.5,24.0,322.0,157.3,98.89
2016,6,8,7,45,580.5,113.5,1.7,24.5,373.5,204.09,134.7
2016,6,8,8,0,616.0,121.0,1.9,25.0,425.0,254.14,175.13
2016,6,8,8,15,643.5,126.5,1.95,25.0,476.0,303.08,215.85
2016,6,8,8,30,671.0,132.0,2.0,25.0,527.0,353.78,257.73
2016,6,8,8,45,682.5,141.5,2.15,25.0,573.5,402.82,298.11
2016,6,8,9,0,694.0,151.0,2.3,25.0,620.0,451.47,337.31
2016,6,8,9,15,471.0,251.0,2.35,25.0,579.5,454.17,341.55
2016,6,8,9,30,248.0,351.0,2.4,25.0,539.0,433.12,326.1
2016,6,8,9,45,488.0,266.0,2.45,25.5,660.0,521.95,392.52
2016,6,8,10,0,728.0,181.0,2.5,26.0,781.0,623.2,466.59
2016,6,8,10,15,738.5,184.0,2.5,26.0,814.5,659.69,492.38
2016,6,8,10,30,749.0,187.0,2.5,26.0,848.0,691.75,515.09
2016,6,8,10,45,751.5,193.0,2.55,26.5,873.5,720.37,534.14
2016,6,8,11,0,754.0,199.0,2.6,27.0,899.0,746.28,551.02
2016,6,8,11,15,480.0,345.0,2.6,27.0,794.5,681.31,500.91
2016,6,8,11,30,206.0,491.0,2.6,27.0,690.0,588.56,430.98
2016,6,8,11,45,476.5,356.0,2.6,27.0,823.5,705.1,518.03
2016,6,8,12,0,747.0,221.0,2.6,27.0,957.0,813.38,596.09
2016,6,8,12,15,461.5,366.5,2.6,27.0,822.5,710.49,519.67
2016,6,8,12,30,176.0,512.0,2.6,27.0,688.0,591.59,431.76
2016,6,8,12,45,152.0,508.0,2.6,27.0,659.0,568.21,415.78
2016,6,8,13,0,128.0,504.0,2.6,27.0,630.0,544.04,398.6
2016,6,8,13,15,115.0,493.5,2.6,27.0,606.5,522.72,383.69
2016,6,8,13,30,102.0,483.0,2.6,27.0,583.0,495.12,364.32
2016,6,8,13,45,423.5,344.5,2.6,27.0,743.0,640.17,473.55
2016,6,8,14,0,745.0,206.0,2.6,27.0,903.0,754.82,557.16
2016,6,8,14,15,389.5,286.0,2.6,27.0,650.0,544.64,405.57
2016,6,8,14,30,34.0,366.0,2.6,27.0,397.0,334.37,248.56
2016,6,8,14,45,377.0,278.0,2.6,27.0,593.0,503.14,377.95
2016,6,8,15,0,720.0,190.0,2.6,27.0,789.0,633.6,472.63
2016,6,8,15,15,432.0,278.0,2.55,27.0,632.5,504.35,376.6
2016,6,8,15,30,144.0,366.0,2.5,27.0,476.0,387.59,289.79
2016,6,8,15,45,408.0,266.0,2.45,27.0,551.5,440.55,329.82
2016,6,8,16,0,672.0,166.0,2.4,27.0,627.0,463.53,344.28
2016,6,8,16,15,509.0,203.5,2.3,26.5,538.0,388.39,287.95
2016,6,8,16,30,346.0,241.0,2.2,26.0,449.0,326.63,242.51
2016,6,8,16,45,465.0,189.0,2.15,26.0,441.0,304.33,221.24
2016,6,8,17,0,584.0,137.0,2.1,26.0,433.0,269.02,187.78
2016,6,8,17,15,548.5,128.5,1.95,25.5,381.5,219.56,147.98
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,170.67,110.08
2016,6,8,17,45,470.0,108.5,1.65,25.0,279.5,124.84,77.95
2016,6,8,18,0,427.0,97.0,1.5,25.0,229.0,83.57,55.36
2016,6,8,18,15,364.0,84.0,1.4,24.5,180.5,61.95,47.62
2016,6,8,18,30,301.0,71.0,1.3,24.0,132.0,53.03,39.84
2016,6,8,18,45,221.0,53.5,1.25,23.5,91.0,40.46,28.67
2016,6,8,19,0,141.0,36.0,1.2,23.0,50.0,28.02,17.08
2016,6,8,19,15,70.5,18.0,1.2,22.5,25.0,14.3,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.0,12.8,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,44.0,23.18,12.33
2016,6,9,6,15,267.5,44.0,0.7,21.5,85.0,33.74,23.04
2016,6,9,6,30,365.0,58.0,0.6,22.0,126.0,44.14,32.48
2016,6,9,6,45,436.5,67.0,0.5,22.5,175.5,52.19,39.64
2016,6,9,7,0,508.0,76.0,0.4,23.0,225.0,62.4,48.41
2016,6,9,7,15,555.5,83.5,0.6,23.5,277.0,104.69,61.17
2016,6,9,7,30,603.0,91.0,0.8,24.0,329.0,152.1,92.07
2016,6,9,7,45,640.5,95.5,1.0,24.5,382.5,199.98,128.6
2016,6,9,8,0,678.0,100.0,1.2,25.0,436.0,251.21,170.06
2016,6,9,8,15,703.5,105.0,1.35,25.0,487.0,302.27,212.81
2016,6,9,8,30,729.0,110.0,1.5,25.0,538.0,357.45,258.45
2016,6,9,8,45,748.5,113.5,1.65,25.5,587.0,406.96,298.7
2016,6,9,9,0,768.0,117.0,1.8,26.0,636.0,456.68,338.13
2016,6,9,9,15,783.0,120.0,1.9,26.5,680.5,503.64,374.37
2016,6,9,9,30,798.0,123.0,2.0,27.0,725.0,549.83,409.03
2016,6,9,9,45,809.0,125.5,2.15,27.5,764.5,592.2,440.29
2016,6,9,10,0,820.0,128.0,2.3,28.0,804.0,629.91,467.62
2016,6,9,10,15,513.5,282.5,2.4,28.0,712.5,592.13,437.95
2016,6,9,10,30,207.0,437.0,2.5,28.0,621.0,517.42,380.98
2016,6,9,10,45,263.5,440.5,2.6,28.0,681.5,573.58,421.72
2016,6,9,11,0,320.0,444.0,2.7,28.0,742.0,627.15,459.62
2016,6,9,11,15,316.0,454.5,2.75,28.0,754.5,641.45,469.04
2016,6,9,11,30,312.0,465.0,2.8,28.0,767.0,654.17,477.58
2016,6,9,11,45,587.0,303.0,2.9,28.5,878.5,745.19,545.47
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,821.54,600.25
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,827.56,603.83
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,830.59,606.02
2016,6,9,12,45,863.0,141.5,3.15,29.0,995.5,828.42,604.86
2016,6,9,13,0,862.0,141.0,3.2,29.0,992.0,823.33,601.87
2016,6,9,13,15,859.5,140.5,3.2,29.0,981.0,813.9,595.82
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,801.25,587.69
2016,6,9,13,45,852.5,139.0,3.25,29.0,950.5,783.43,576.4
2016,6,9,14,0,848.0,138.0,3.3,29.0,931.0,762.52,562.94
2016,6,9,14,15,842.0,136.5,3.25,29.0,905.0,737.12,545.15
2016,6,9,14,30,836.0,135.0,3.2,29.0,879.0,708.93,525.23
2016,6,9,14,45,803.0,147.5,3.2,29.0,840.5,676.58,501.8
2016,6,9,15,0,770.0,160.0,3.2,29.0,802.0,638.28,473.99
2016,6,9,15,15,758.0,157.0,3.15,28.5,763.0,598.97,446.11
2016,6,9,15,30,746.0,154.0,3.1,28.0,724.0,558.19,416.45
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,511.7,381.22
2016,6,9,16,0,705.0,150.0,3.1,28.0,635.0,465.39,345.3
2016,6,9,16,15,684.5,145.0,3.0,28.0,587.0,416.6,306.59
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,368.19,267.36
2016,6,9,16,45,477.5,171.5,2.85,28.0,445.0,294.6,212.42
2016,6,9,17,0,291.0,203.0,2.8,28.0,351.0,239.39,173.35
2016,6,9,17,15,412.5,158.5,2.6,27.5,342.0,211.87,146.46
2016,6,9,17,30,534.0,114.0,2.4,27.0,333.0,171.79,109.38
2016,6,9,17,45,488.5,104.5,2.25,26.5,282.0,123.79,75.97
2016,6,9,18,0,443.0,95.0,2.1,26.0,231.0,82.88,54.22
2016,6,9,18,15,379.5,82.5,1.95,25.5,182.5,60.99,46.61
2016,6,9,18,30,316.0,70.0,1.8,25.0,134.0,52.38,39.13
2016,6,9,18,45,233.5,53.0,1.65,24.5,92.5,40.13,28.28
2016,6,9,19,0,151.0,36.0,1.5,24.0,51.0,27.57,16.69
2016,6,9,19,15,75.5,18.0,1.55,23.5,25.5,14.32,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,22.5,12.38,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,45.0,22.48,11.77
2016,6,10,6,15,294.5,41.5,1.25,21.5,86.5,31.99,21.54
2016,6,10,6,30,395.0,54.0,1.4,22.0,128.0,42.98,31.45
2016,6,10,6,45,465.5,62.0,1.6,22.5,177.5,48.3,36.27
2016,6,10,7,0,536.0,70.0,1.8,23.0,227.0,57.4,44.11
2016,6,10,7,15,582.0,76.5,1.85,23.0,279.5,100.34,57.14
2016,6,10,7,30,628.0,83.0,1.9,23.0,332.0,148.15,88.54
2016,6,10,7,45,346.0,142.5,1.95,23.5,283.0,178.33,124.49
2016,6,10,8,0,64.0,202.0,2.0,24.0,234.0,176.18,133.91
2016,6,10,8,15,126.5,231.0,2.0,24.5,303.0,223.53,168.87
2016,6,10,8,30,189.0,260.0,2.0,25.0,372.0,277.5,208.94
2016,6,10,8,45,211.5,283.0,2.0,25.5,418.0,317.15,238.63
2016,6,10,9,0,234.0,306.0,2.0,26.0,464.0,358.68,269.35
2016,6,10,9,15,279.5,319.5,2.0,26.0,521.0,408.61,306.32
2016,6,10,9,30,325.0,333.0,2.0,26.0,578.0,459.45,343.55
2016,6,10,9,45,581.0,225.0,2.0,26.5,692.0,542.8,405.0
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,630.36,468.93
2016,6,10,10,15,540.0,274.0,2.0,27.0,726.0,601.73,444.96
2016,6,10,10,30,243.0,431.0,2.0,27.0,646.0,541.28,398.05
2016,6,10,10,45,555.0,277.0,2.0,27.5,787.0,651.22,479.64
2016,6,10,11,0,867.0,123.0,2.0,28.0,928.0,757.76,555.94
2016,6,10,11,15,871.0,124.0,2.0,28.0,948.0,779.75,569.17
2016,6,10,11,30,875.0,125.0,2.0,28.0,968.0,798.6,581.04
2016,6,10,11,45,878.0,125.5,2.05,28.5,980.5,813.02,589.28
2016,6,10,12,0,881.0,126.0,2.1,29.0,993.0,824.16,595.42
2016,6,10,12,15,882.0,126.0,2.1,29.0,998.0,830.02,599.0
2016,6,10,12,30,883.0,126.0,2.1,29.0,1003.0,832.78,600.69
2016,6,10,12,45,882.5,125.5,2.15,29.0,999.5,831.0,599.94
2016,6,10,13,0,882.0,125.0,2.2,29.0,996.0,826.19,597.32
2016,6,10,13,15,556.0,307.0,2.2,29.0,854.5,728.29,527.46
2016,6,10,13,30,230.0,489.0,2.2,29.0,713.0,606.46,438.37
2016,6,10,13,45,264.5,470.0,2.25,29.5,722.5,616.64,446.35
2016,6,10,14,0,299.0,451.0,2.3,30.0,732.0,619.67,448.57
2016,6,10,14,15,578.5,285.5,2.3,30.0,808.0,680.41,495.74
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,711.65,521.53
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,678.82,498.53
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,643.6,473.83
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,603.85,445.86
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,562.29,415.87
2016,6,10,15,45,806.5,110.0,2.3,29.0,697.0,517.91,382.35
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,471.51,346.48
2016,6,10,16,15,774.0,105.0,2.25,29.0,605.0,422.07,307.34
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,372.57,267.17
2016,6,10,16,45,729.5,99.0,2.15,29.0,505.5,320.57,224.52
2016,6,10,17,0,703.0,96.0,2.1,29.0,454.0,266.74,180.1
2016,6,10,17,15,671.0,91.0,1.95,28.5,401.5,214.63,137.75
2016,6,10,17,30,639.0,86.0,1.8,28.0,349.0,165.13,99.1
2016,6,10,17,45,590.5,80.5,1.7,27.5,296.0,116.56,65.9
2016,6,10,18,0,542.0,75.0,1.6,27.0,243.0,73.06,44.15
2016,6,10,18,15,478.5,66.5,1.45,26.5,193.0,51.44,38.33
2016,6,10,18,30,415.0,58.0,1.3,26.0,143.0,45.84,33.44
2016,6,10,18,45,322.0,45.5,1.15,25.5,100.0,34.98,23.86
2016,6,10,19,0,229.0,33.0,1.0,25.0,57.0,25.54,15.03
2016,6,10,19,15,114.5,16.5,1.05,24.5,28.5,12.85,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.0,13.23,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,40.0,24.19,12.91
2016,6,11,6,15,196.0,48.5,2.2,23.0,79.5,36.8,25.41
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,49.51,36.88
2016,6,11,6,45,355.5,78.0,2.6,23.5,167.0,57.88,44.32
2016,6,11,7,0,427.0,90.0,2.8,24.0,215.0,68.68,53.59
2016,6,11,7,15,240.0,121.5,2.9,24.0,194.5,108.25,75.15
2016,6,11,7,30,53.0,153.0,3.0,24.0,174.0,125.99,95.07
2016,6,11,7,45,122.5,180.5,3.1,24.5,238.5,164.35,122.36
2016,6,11,8,0,192.0,208.0,3.2,25.0,303.0,211.74,157.21
2016,6,11,8,15,421.0,173.5,3.2,25.0,412.0,269.17,196.48
2016,6,11,8,30,650.0,139.0,3.2,25.0,521.0,349.48,256.02
2016,6,11,8,45,666.5,146.5,3.25,25.5,568.0,397.76,295.27
2016,6,11,9,0,683.0,154.0,3.3,26.0,615.0,446.19,333.72
2016,6,11,9,15,700.5,158.0,3.3,26.0,659.0,492.01,369.9
2016,6,11,9,30,718.0,162.0,3.3,26.0,703.0,537.49,404.99
2016,6,11,9,45,725.5,169.0,3.35,26.5,741.5,579.12,435.72
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,619.12,464.49
2016,6,11,10,15,743.0,179.0,3.4,27.0,813.5,653.8,489.77
2016,6,11,10,30,753.0,182.0,3.4,27.0,847.0,687.59,513.97
2016,6,11,10,45,518.5,316.5,3.4,27.5,781.0,657.62,487.75
2016,6,11,11,0,284.0,451.0,3.4,28.0,715.0,605.19,445.45
2016,6,11,11,15,527.0,323.5,3.4,28.0,826.5,697.32,514.96
2016,6,11,11,30,770.0,196.0,3.4,28.0,938.0,783.47,578.65
2016,6,11,11,45,525.5,342.0,3.4,28.0,851.5,730.56,536.33
2016,6,11,12,0,281.0,488.0,3.4,28.0,765.0,657.08,480.15
2016,6,11,12,15,526.5,346.0,3.35,28.0,867.5,744.54,546.39
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,816.26,600.07
2016,6,11,12,45,414.0,331.0,3.3,28.5,742.0,641.08,471.97
2016,6,11,13,0,56.0,458.0,3.3,29.0,514.0,439.58,321.87
2016,6,11,13,15,410.0,329.5,3.2,29.0,727.5,630.06,465.2
2016,6,11,13,30,764.0,201.0,3.1,29.0,941.0,787.03,577.7
2016,6,11,13,45,760.5,198.5,3.05,29.0,922.5,769.78,564.62
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,749.67,550.72
2016,6,11,14,15,461.5,320.5,2.9,29.0,749.0,625.07,459.64
2016,6,11,14,30,166.0,445.0,2.8,29.0,594.0,497.56,365.33
2016,6,11,14,45,154.0,426.5,2.75,29.0,560.5,466.93,344.27
2016,6,11,15,0,142.0,408.0,2.7,29.0,527.0,436.51,322.73
2016,6,11,15,15,393.0,307.5,2.6,29.0,614.0,504.52,374.27
2016,6,11,15,30,644.0,207.0,2.5,29.0,701.0,545.82,403.98
