Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,45,339.5,240.5,2.45,29.0,500.0,384.61,286.12
2016,6,11,16,0,35.0,274.0,2.4,29.0,299.0,242.31,181.01
2016,6,11,16,15,300.0,228.0,2.3,28.5,410.5,317.35,236.08
2016,6,11,16,30,565.0,182.0,2.2,28.0,522.0,363.44,264.77
2016,6,11,16,45,538.5,172.0,2.15,28.0,473.0,314.57,225.33
2016,6,11,17,0,512.0,162.0,2.1,28.0,424.0,267.48,187.34
2016,6,11,17,15,475.5,152.0,1.95,27.5,373.5,220.32,150.19
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,176.52,116.88
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,132.95,86.53
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,94.23,64.54
2016,6,11,18,15,289.0,98.0,1.55,26.5,176.0,72.63,56.24
2016,6,11,18,30,229.0,81.0,1.5,26.0,129.0,60.52,45.83
2016,6,11,18,45,158.5,60.0,1.5,25.5,88.5,45.42,32.61
2016,6,11,19,0,88.0,39.0,1.5,25.0,48.0,30.01,18.68
2016,6,11,19,15,44.0,19.5,1.65,24.5,24.0,15.73,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,13.23,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,24.16,12.86
2016,6,12,6,15,182.0,49.5,2.4,23.5,78.0,38.09,26.42
2016,6,12,6,30,265.0,68.0,2.5,24.0,117.0,50.87,37.87
2016,6,12,6,45,135.0,83.0,2.6,24.5,108.5,63.41,48.85
2016,6,12,7,0,5.0,98.0,2.7,25.0,100.0,77.19,60.6
2016,6,12,7,15,253.0,106.5,2.8,25.0,206.5,98.4,66.5
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,153.37,97.6
2016,6,12,7,45,539.0,123.0,3.0,25.5,364.5,200.93,133.63
2016,6,12,8,0,577.0,131.0,3.1,26.0,416.0,249.53,172.51
2016,6,12,8,15,465.5,181.5,3.1,26.0,428.0,288.03,208.73
2016,6,12,8,30,354.0,232.0,3.1,26.0,440.0,314.41,233.67
2016,6,12,8,45,428.5,228.5,3.15,26.5,502.5,365.1,272.23
2016,6,12,9,0,503.0,225.0,3.2,27.0,565.0,419.98,313.76
2016,6,12,9,15,366.0,289.0,3.2,27.0,545.5,426.23,319.87
2016,6,12,9,30,229.0,353.0,3.2,27.0,526.0,419.42,314.89
2016,6,12,9,45,293.5,358.5,3.25,27.5,592.5,476.99,356.82
2016,6,12,10,0,358.0,364.0,3.3,28.0,659.0,535.42,398.6
2016,6,12,10,15,406.0,360.5,3.3,28.0,708.0,582.77,432.61
2016,6,12,10,30,454.0,357.0,3.3,28.0,757.0,628.64,465.32
2016,6,12,10,45,444.0,375.0,3.3,28.0,776.5,651.27,480.59
2016,6,12,11,0,434.0,393.0,3.3,28.0,796.0,671.57,494.17
2016,6,12,11,15,453.0,406.5,3.3,28.0,835.0,708.08,519.18
2016,6,12,11,30,472.0,420.0,3.3,28.0,874.0,743.35,542.99
2016,6,12,11,45,582.5,337.5,3.3,28.5,906.5,771.59,563.67
2016,6,12,12,0,693.0,255.0,3.3,29.0,939.0,795.68,581.55
2016,6,12,12,15,493.5,372.0,3.3,29.0,860.0,738.82,538.31
2016,6,12,12,30,294.0,489.0,3.3,29.0,781.0,671.45,487.84
2016,6,12,12,45,386.5,462.5,3.3,29.0,845.5,724.0,525.97
2016,6,12,13,0,479.0,436.0,3.3,29.0,910.0,776.99,563.14
2016,6,12,13,15,473.0,430.5,3.25,29.0,894.0,762.87,553.12
2016,6,12,13,30,467.0,425.0,3.2,29.0,878.0,746.71,542.16
2016,6,12,13,45,473.0,410.5,3.2,29.0,861.5,730.67,531.77
2016,6,12,14,0,479.0,396.0,3.2,29.0,845.0,712.31,519.73
2016,6,12,14,15,366.0,415.5,3.2,29.0,753.0,629.37,461.25
2016,6,12,14,30,253.0,435.0,3.2,29.0,661.0,554.41,407.67
2016,6,12,14,45,262.5,415.0,3.2,29.0,641.5,534.12,394.14
2016,6,12,15,0,272.0,395.0,3.2,29.0,622.0,512.25,379.02
2016,6,12,15,15,225.0,381.0,3.15,29.0,563.0,456.25,338.62
2016,6,12,15,30,178.0,367.0,3.1,29.0,504.0,407.03,302.87
2016,6,12,15,45,295.0,318.5,3.1,29.0,529.0,420.91,313.5
2016,6,12,16,0,412.0,270.0,3.1,29.0,554.0,423.53,314.41
2016,6,12,16,15,385.5,255.0,3.0,28.5,505.5,374.82,277.82
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,330.83,244.32
2016,6,12,16,45,364.0,214.5,2.8,28.0,417.5,290.73,212.18
2016,6,12,17,0,369.0,189.0,2.7,28.0,378.0,249.69,178.75
2016,6,12,17,15,422.0,159.0,2.5,27.5,351.5,214.68,148.22
2016,6,12,17,30,475.0,129.0,2.3,27.0,325.0,172.5,112.37
2016,6,12,17,45,433.0,116.5,2.15,27.0,275.5,128.09,81.21
2016,6,12,18,0,391.0,104.0,2.0,27.0,226.0,88.16,58.81
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,65.83,50.51
2016,6,12,18,30,265.0,76.0,1.9,26.0,131.0,56.35,42.34
2016,6,12,18,45,189.5,57.5,1.9,25.5,91.0,43.89,31.34
2016,6,12,19,0,114.0,39.0,1.9,25.0,51.0,30.11,18.8
2016,6,12,19,15,57.0,19.5,2.05,25.0,25.5,15.43,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,13.23,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,24.23,12.81
2016,6,13,6,15,225.5,46.5,3.05,24.0,82.5,35.44,24.13
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,46.82,34.41
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,53.24,40.16
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,62.76,48.31
2016,6,13,7,15,533.0,88.0,3.55,25.0,273.5,103.88,61.79
2016,6,13,7,30,582.0,96.0,3.6,25.0,325.0,150.35,91.84
2016,6,13,7,45,624.0,100.0,3.65,25.5,378.5,197.31,127.4
2016,6,13,8,0,666.0,104.0,3.7,26.0,432.0,248.15,168.52
2016,6,13,8,15,459.0,178.0,3.7,26.5,416.0,282.77,204.73
2016,6,13,8,30,252.0,252.0,3.7,27.0,400.0,293.72,219.33
2016,6,13,8,45,186.0,280.5,3.7,27.5,395.0,303.98,228.5
2016,6,13,9,0,120.0,309.0,3.7,28.0,390.0,308.69,232.37
2016,6,13,9,15,456.5,216.5,3.65,28.0,555.5,415.59,312.17
2016,6,13,9,30,793.0,124.0,3.6,28.0,721.0,544.22,408.0
2016,6,13,9,45,536.5,255.0,3.6,28.5,668.5,537.62,401.36
2016,6,13,10,0,280.0,386.0,3.6,29.0,616.0,504.58,374.43
2016,6,13,10,15,213.5,412.5,3.6,29.0,592.5,491.17,364.08
2016,6,13,10,30,147.0,439.0,3.6,29.0,569.0,476.4,352.26
2016,6,13,10,45,154.0,454.5,3.6,29.5,594.0,500.58,368.63
2016,6,13,11,0,161.0,470.0,3.6,30.0,619.0,524.47,384.47
2016,6,13,11,15,212.5,474.5,3.55,30.0,676.5,572.71,418.83
2016,6,13,11,30,264.0,479.0,3.5,30.0,734.0,626.57,456.51
2016,6,13,11,45,562.0,308.5,3.5,30.0,860.0,727.2,532.28
2016,6,13,12,0,860.0,138.0,3.5,30.0,986.0,814.84,596.04
2016,6,13,12,15,861.0,138.0,3.45,30.0,990.5,820.61,598.92
2016,6,13,12,30,862.0,138.0,3.4,30.0,995.0,823.4,600.43
2016,6,13,12,45,859.5,139.0,3.4,30.5,991.0,821.34,597.86
2016,6,13,13,0,857.0,140.0,3.4,31.0,987.0,816.43,593.52
2016,6,13,13,15,854.5,139.5,3.4,31.0,976.0,807.26,587.64
2016,6,13,13,30,852.0,139.0,3.4,31.0,965.0,794.89,579.73
2016,6,13,13,45,846.5,138.5,3.4,31.0,945.5,777.01,568.17
2016,6,13,14,0,841.0,138.0,3.4,31.0,926.0,756.09,554.45
2016,6,13,14,15,835.0,136.5,3.35,31.0,900.5,731.08,537.04
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,703.3,517.51
2016,6,13,14,45,813.5,137.5,3.25,31.0,840.5,674.32,496.64
2016,6,13,15,0,798.0,140.0,3.2,31.0,806.0,638.46,470.77
2016,6,13,15,15,786.5,137.5,3.15,31.0,767.5,599.08,442.09
2016,6,13,15,30,775.0,135.0,3.1,31.0,729.0,558.1,411.68
2016,6,13,15,45,619.0,191.5,3.05,31.0,649.0,490.51,361.18
2016,6,13,16,0,463.0,248.0,3.0,31.0,569.0,430.14,316.16
2016,6,13,16,15,534.5,204.0,2.85,30.5,548.0,399.82,292.43
2016,6,13,16,30,606.0,160.0,2.7,30.0,527.0,363.92,262.8
2016,6,13,16,45,412.0,188.0,2.6,30.0,427.5,287.23,206.55
2016,6,13,17,0,218.0,216.0,2.5,30.0,328.0,229.82,166.81
2016,6,13,17,15,293.5,179.5,2.35,29.5,312.0,203.01,142.93
2016,6,13,17,30,369.0,143.0,2.2,29.0,296.0,167.06,111.64
2016,6,13,17,45,336.0,127.0,2.1,28.5,250.5,127.99,84.29
2016,6,13,18,0,303.0,111.0,2.0,28.0,205.0,92.02,63.19
2016,6,13,18,15,260.0,93.0,1.95,27.5,163.0,69.18,53.12
2016,6,13,18,30,217.0,75.0,1.9,27.0,121.0,56.5,42.28
2016,6,13,18,45,152.5,56.5,1.9,26.5,84.0,43.05,30.52
2016,6,13,19,0,88.0,38.0,1.9,26.0,47.0,29.34,18.14
2016,6,13,19,15,44.0,19.0,2.1,26.0,23.5,15.05,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.0,16.0,2.9,23.5,19.5,13.66,0.0
2016,6,14,6,0,80.0,32.0,3.3,24.0,39.0,24.81,13.2
2016,6,14,6,15,166.0,51.0,3.5,24.0,78.0,39.04,27.13
2016,6,14,6,30,252.0,70.0,3.7,24.0,117.0,52.27,39.04
2016,6,14,6,45,322.0,84.0,3.95,24.0,164.5,61.93,47.69
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,72.26,56.66
2016,6,14,7,15,196.0,109.0,4.2,24.0,166.0,95.53,66.52
2016,6,14,7,30,0.0,120.0,4.2,24.0,120.0,96.73,73.76
2016,6,14,7,45,0.0,129.0,4.25,24.5,129.0,104.77,79.84
2016,6,14,8,0,0.0,138.0,4.3,25.0,138.0,112.67,85.7
2016,6,14,8,15,19.0,184.5,4.2,25.0,195.5,155.47,118.85
2016,6,14,8,30,38.0,231.0,4.1,25.0,253.0,200.47,153.44
2016,6,14,8,45,36.0,248.5,4.0,25.5,271.0,217.33,165.91
2016,6,14,9,0,34.0,266.0,3.9,26.0,289.0,233.93,178.03
2016,6,14,9,15,25.5,260.5,3.7,26.5,278.5,228.58,173.2
2016,6,14,9,30,17.0,255.0,3.5,27.0,268.0,219.95,165.88
2016,6,14,9,45,13.5,237.0,3.3,27.5,247.5,204.5,153.45
2016,6,14,10,0,10.0,219.0,3.1,28.0,227.0,188.44,140.64
2016,6,14,10,15,13.5,254.0,2.95,28.0,265.5,220.48,164.65
2016,6,14,10,30,17.0,289.0,2.8,28.0,304.0,252.86,188.56
2016,6,14,10,45,18.0,303.0,2.7,28.5,319.5,266.23,197.74
2016,6,14,11,0,19.0,317.0,2.6,29.0,335.0,279.6,206.9
2016,6,14,11,15,20.0,329.0,2.65,29.0,348.0,291.3,215.31
2016,6,14,11,30,21.0,341.0,2.7,29.0,361.0,302.95,223.7
2016,6,14,11,45,25.5,369.5,2.75,29.5,394.5,337.39,248.2
2016,6,14,12,0,30.0,398.0,2.8,30.0,428.0,366.3,268.39
2016,6,14,12,15,43.5,430.0,2.95,30.0,473.5,405.43,296.63
2016,6,14,12,30,57.0,462.0,3.1,30.0,519.0,444.34,324.52
2016,6,14,12,45,454.0,303.5,3.3,30.0,752.5,649.28,477.97
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,815.14,596.69
2016,6,14,13,15,508.5,320.5,3.6,30.0,822.0,700.43,512.32
2016,6,14,13,30,166.0,496.0,3.7,30.0,658.0,561.21,408.98
2016,6,14,13,45,505.0,316.5,3.8,30.5,793.0,677.89,497.91
2016,6,14,14,0,844.0,137.0,3.9,31.0,928.0,757.41,557.95
2016,6,14,14,15,838.0,135.5,3.9,30.5,902.0,732.38,541.09
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,704.56,522.6
2016,6,14,14,45,823.5,132.0,3.95,30.0,843.5,672.04,499.56
2016,6,14,15,0,815.0,130.0,4.0,30.0,811.0,637.22,474.46
2016,6,14,15,15,804.0,127.5,3.95,30.0,772.5,600.91,447.47
2016,6,14,15,30,793.0,125.0,3.9,30.0,734.0,559.58,416.39
2016,6,14,15,45,776.5,123.0,3.85,30.0,690.0,514.42,381.83
2016,6,14,16,0,760.0,121.0,3.8,30.0,646.0,468.54,345.93
2016,6,14,16,15,741.0,117.5,3.65,29.5,598.5,419.87,307.65
2016,6,14,16,30,722.0,114.0,3.5,29.0,551.0,371.29,268.46
2016,6,14,16,45,503.0,160.5,3.35,29.0,452.0,294.8,211.55
2016,6,14,17,0,284.0,207.0,3.2,29.0,353.0,241.09,174.37
2016,6,14,17,15,443.5,151.5,3.0,28.5,349.5,213.96,146.48
2016,6,14,17,30,603.0,96.0,2.8,28.0,346.0,169.01,103.9
2016,6,14,17,45,558.0,88.5,2.65,28.0,294.0,121.16,70.54
2016,6,14,18,0,513.0,81.0,2.5,28.0,242.0,78.05,47.88
2016,6,14,18,15,448.5,72.0,2.5,27.5,193.0,55.51,41.61
2016,6,14,18,30,384.0,63.0,2.5,27.0,144.0,47.68,34.86
2016,6,14,18,45,292.0,50.0,2.5,26.5,101.0,38.14,26.42
2016,6,14,19,0,200.0,37.0,2.5,26.0,58.0,28.44,17.44
2016,6,14,19,15,100.0,18.5,2.65,26.0,29.0,14.35,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,13.66,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,25.13,13.4
2016,6,15,6,15,135.0,53.0,3.3,24.0,75.5,40.27,28.15
2016,6,15,6,30,212.0,74.0,3.4,24.0,114.0,55.5,41.79
2016,6,15,6,45,291.5,87.5,3.55,24.5,161.5,64.22,49.53
2016,6,15,7,0,371.0,101.0,3.7,25.0,209.0,73.67,57.62
2016,6,15,7,15,423.0,112.0,3.8,25.0,259.5,111.12,71.57
2016,6,15,7,30,475.0,123.0,3.9,25.0,310.0,154.2,99.54
2016,6,15,7,45,532.0,125.5,4.05,25.5,364.0,197.16,131.04
2016,6,15,8,0,589.0,128.0,4.2,26.0,418.0,247.88,170.98
2016,6,15,8,15,618.5,134.0,4.25,26.5,469.0,296.17,210.84
2016,6,15,8,30,648.0,140.0,4.3,27.0,520.0,346.51,252.16
2016,6,15,8,45,689.5,136.0,4.4,27.5,572.0,394.95,291.39
2016,6,15,9,0,731.0,132.0,4.5,28.0,624.0,445.77,331.81
2016,6,15,9,15,747.5,135.5,4.55,28.0,669.0,494.13,370.3
2016,6,15,9,30,764.0,139.0,4.6,28.0,714.0,540.05,406.19
2016,6,15,9,45,786.5,136.5,4.7,28.5,756.0,583.45,438.86
2016,6,15,10,0,809.0,134.0,4.8,29.0,798.0,626.17,470.32
2016,6,15,10,15,818.0,136.0,4.8,29.0,832.5,663.04,497.5
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,692.83,519.32
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,722.99,539.94
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,750.67,558.44
2016,6,15,11,15,852.5,137.0,4.75,30.0,944.0,772.75,573.31
2016,6,15,11,30,857.0,138.0,4.7,30.0,964.0,791.76,585.57
2016,6,15,11,45,866.0,134.5,4.7,30.5,978.5,807.62,594.74
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,820.42,601.85
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.5,826.41,605.17
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,829.34,606.68
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.0,828.19,604.31
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,824.08,600.08
2016,6,15,13,15,873.5,130.5,4.2,32.0,985.0,814.8,593.7
2016,6,15,13,30,871.0,130.0,4.1,32.0,974.0,802.24,585.22
2016,6,15,13,45,866.0,129.5,4.0,32.0,955.0,784.49,573.33
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,763.62,559.41
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,738.19,541.48
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,709.94,521.29
2016,6,15,14,45,839.5,125.5,3.5,32.0,851.5,677.49,498.08
2016,6,15,15,0,830.0,125.0,3.4,32.0,819.0,642.76,472.93
2016,6,15,15,15,819.5,122.5,3.3,32.0,780.5,603.71,444.32
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,564.34,414.87
2016,6,15,15,45,793.0,118.0,3.15,32.0,698.0,518.81,380.53
2016,6,15,16,0,777.0,116.0,3.1,32.0,654.0,472.47,344.78
2016,6,15,16,15,759.0,112.5,2.95,31.5,606.5,423.46,306.69
2016,6,15,16,30,741.0,109.0,2.8,31.0,559.0,374.4,267.55
2016,6,15,16,45,717.5,105.0,2.65,30.5,508.0,320.44,224.02
2016,6,15,17,0,694.0,101.0,2.5,30.0,457.0,270.1,182.63
2016,6,15,17,15,662.0,95.5,2.35,29.5,405.0,218.1,140.49
2016,6,15,17,30,630.0,90.0,2.2,29.0,353.0,168.71,101.95
2016,6,15,17,45,588.0,83.0,2.1,28.5,300.5,120.03,68.21
2016,6,15,18,0,546.0,76.0,2.0,28.0,248.0,75.68,45.12
2016,6,15,18,15,483.0,68.0,2.0,27.5,198.0,52.5,39.06
2016,6,15,18,30,420.0,60.0,2.0,27.0,148.0,47.36,34.6
2016,6,15,18,45,328.5,48.0,2.05,26.5,104.5,36.83,25.34
2016,6,15,19,0,237.0,36.0,2.1,26.0,61.0,27.8,16.96
2016,6,15,19,15,118.5,18.0,2.25,26.0,30.5,14.0,0.0
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,22.5,21.0,13.66,0.0
2016,6,16,6,0,117.0,32.0,3.1,23.0,42.0,24.89,13.23
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,36.52,25.07
2016,6,16,6,30,312.0,64.0,3.4,24.0,122.0,48.24,35.61
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,54.64,41.35
2016,6,16,7,0,482.0,82.0,3.7,25.0,222.0,62.74,48.3
2016,6,16,7,15,532.0,90.0,3.75,25.0,274.0,103.59,62.11
2016,6,16,7,30,582.0,98.0,3.8,25.0,326.0,149.97,91.67
2016,6,16,7,45,632.0,99.5,3.85,25.5,381.5,196.26,126.15
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,247.27,167.1
2016,6,16,8,15,517.5,166.0,3.95,26.5,437.5,288.9,207.78
2016,6,16,8,30,353.0,231.0,4.0,27.0,438.0,311.48,230.94
2016,6,16,8,45,571.0,170.5,4.05,27.5,539.5,375.91,278.27
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,453.85,336.99
2016,6,16,9,15,803.0,113.0,4.1,28.0,685.5,501.26,374.77
2016,6,16,9,30,817.0,116.0,4.1,28.0,730.0,547.78,411.04
2016,6,16,9,45,830.5,116.5,4.15,28.5,770.5,589.06,441.96
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,629.82,471.69
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,666.51,498.64
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,700.87,523.44
2016,6,16,10,45,866.5,122.0,4.2,29.5,906.0,730.81,543.68
2016,6,16,11,0,873.0,123.0,4.2,30.0,933.0,757.98,561.62
2016,6,16,11,15,877.0,124.0,4.2,30.0,953.0,780.32,576.36
2016,6,16,11,30,881.0,125.0,4.2,30.0,973.0,799.51,588.88
2016,6,16,11,45,882.0,126.0,4.2,30.5,985.0,813.07,596.42
2016,6,16,12,0,883.0,127.0,4.2,31.0,997.0,823.28,601.76
2016,6,16,12,15,883.5,127.5,4.2,31.0,1002.0,829.38,605.64
2016,6,16,12,30,884.0,128.0,4.2,31.0,1007.0,832.38,607.54
2016,6,16,12,45,883.5,127.5,4.2,31.5,1003.5,830.86,605.31
2016,6,16,13,0,883.0,127.0,4.2,32.0,1000.0,826.36,601.19
2016,6,16,13,15,881.0,126.5,4.15,32.0,989.0,817.43,595.25
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,805.2,587.2
2016,6,16,13,45,873.5,125.5,4.1,32.0,959.0,786.97,575.36
2016,6,16,14,0,868.0,125.0,4.1,32.0,940.0,765.6,561.47
2016,6,16,14,15,862.5,124.0,4.0,32.0,914.0,740.82,544.26
2016,6,16,14,30,857.0,123.0,3.9,32.0,888.0,713.16,524.6
2016,6,16,14,45,842.5,125.0,3.85,32.0,854.0,679.24,500.41
2016,6,16,15,0,828.0,127.0,3.8,32.0,820.0,643.35,474.45
2016,6,16,15,15,817.5,124.5,3.7,32.0,781.5,606.76,447.44
2016,6,16,15,30,807.0,122.0,3.6,32.0,743.0,565.27,416.46
2016,6,16,15,45,792.5,119.5,3.55,32.0,699.5,520.19,382.33
2016,6,16,16,0,778.0,117.0,3.5,32.0,656.0,474.17,346.69
2016,6,16,16,15,760.0,113.5,3.35,31.5,608.5,425.13,308.49
2016,6,16,16,30,742.0,110.0,3.2,31.0,561.0,376.04,269.24
2016,6,16,16,45,718.5,106.0,3.1,31.0,510.0,322.03,225.16
2016,6,16,17,0,695.0,102.0,3.0,31.0,459.0,271.64,183.38
2016,6,16,17,15,663.0,96.5,2.8,30.5,406.5,219.58,141.23
2016,6,16,17,30,631.0,91.0,2.6,30.0,354.0,170.11,102.68
2016,6,16,17,45,588.5,84.5,2.45,29.5,302.0,121.71,69.19
2016,6,16,18,0,546.0,78.0,2.3,29.0,250.0,77.68,46.34
2016,6,16,18,15,482.5,69.5,2.2,28.0,199.5,53.67,39.97
2016,6,16,18,30,419.0,61.0,2.1,27.0,149.0,48.16,35.28
2016,6,16,18,45,326.0,49.0,2.05,26.5,105.5,37.55,25.95
2016,6,16,19,0,233.0,37.0,2.0,26.0,62.0,28.54,17.59
2016,6,16,19,15,116.5,18.5,2.1,25.5,31.0,14.38,0.43
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,77.5,15.5,2.9,22.5,22.0,13.23,0.0
2016,6,17,6,0,155.0,31.0,3.2,23.0,44.0,23.91,12.42
2016,6,17,6,15,257.5,45.5,3.3,23.0,85.5,34.84,23.7
2016,6,17,6,30,360.0,60.0,3.4,23.0,127.0,45.59,33.5
2016,6,17,6,45,456.0,65.5,3.55,23.5,179.0,51.21,38.58
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,54.57,41.49
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.0,97.5,55.3
2016,6,17,7,30,646.0,84.0,3.6,25.0,337.0,146.08,85.87
2016,6,17,7,45,690.5,85.5,3.6,25.5,392.5,194.85,122.55
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,250.85,167.85
2016,6,17,8,15,758.5,91.0,3.6,26.5,500.0,302.93,211.74
2016,6,17,8,30,782.0,95.0,3.6,27.0,552.0,356.15,256.22
2016,6,17,8,45,805.5,95.0,3.6,27.5,602.5,406.71,297.88
2016,6,17,9,0,829.0,95.0,3.6,28.0,653.0,458.82,339.6
2016,6,17,9,15,842.0,97.5,3.55,28.0,698.0,506.47,377.59
2016,6,17,9,30,855.0,100.0,3.5,28.0,743.0,553.02,413.74
2016,6,17,9,45,867.5,100.5,3.5,28.5,783.5,596.21,445.8
2016,6,17,10,0,880.0,101.0,3.5,29.0,824.0,637.76,475.78
2016,6,17,10,15,887.5,102.5,3.45,29.0,858.0,675.03,502.78
2016,6,17,10,30,895.0,104.0,3.4,29.0,892.0,709.85,527.5
2016,6,17,10,45,901.0,104.5,3.4,29.5,919.5,740.1,547.72
2016,6,17,11,0,907.0,105.0,3.4,30.0,947.0,767.47,565.1
2016,6,17,11,15,910.5,106.0,3.35,30.0,967.0,790.31,579.62
2016,6,17,11,30,914.0,107.0,3.3,30.0,987.0,809.87,591.94
2016,6,17,11,45,917.0,106.5,3.25,30.5,999.5,824.42,599.71
2016,6,17,12,0,920.0,106.0,3.2,31.0,1012.0,835.55,605.25
2016,6,17,12,15,920.5,106.0,3.1,31.0,1016.5,841.66,608.49
2016,6,17,12,30,921.0,106.0,3.0,31.0,1021.0,844.47,609.64
2016,6,17,12,45,919.5,106.0,2.9,31.5,1017.5,842.53,606.54
2016,6,17,13,0,918.0,106.0,2.8,32.0,1014.0,837.4,601.47
2016,6,17,13,15,916.0,105.5,2.7,32.0,1003.0,828.09,595.0
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,815.34,586.39
2016,6,17,13,45,909.5,104.5,2.55,32.0,973.0,797.23,574.66
2016,6,17,14,0,905.0,104.0,2.5,32.0,954.0,775.85,560.86
2016,6,17,14,15,900.0,103.0,2.4,32.0,928.0,750.51,544.16
2016,6,17,14,30,895.0,102.0,2.3,32.0,902.0,722.16,524.33
2016,6,17,14,45,887.0,101.0,2.25,32.5,869.0,688.93,500.17
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,653.21,474.01
2016,6,17,15,15,869.5,98.0,2.15,32.5,797.5,613.42,446.47
2016,6,17,15,30,860.0,96.0,2.1,32.0,759.0,571.64,416.79
2016,6,17,15,45,848.0,94.0,2.1,32.0,715.5,526.82,383.45
2016,6,17,16,0,836.0,92.0,2.1,32.0,672.0,480.68,348.22
2016,6,17,16,15,820.0,89.0,2.05,31.5,623.5,430.93,309.9
2016,6,17,16,30,804.0,86.0,2.0,31.0,575.0,378.69,268.61
2016,6,17,16,45,784.0,82.5,1.95,31.0,524.0,326.12,225.57
2016,6,17,17,0,764.0,79.0,1.9,31.0,473.0,274.15,182.41
2016,6,17,17,15,736.0,75.5,1.8,30.5,420.0,221.35,139.39
2016,6,17,17,30,708.0,72.0,1.7,30.0,367.0,170.57,99.57
2016,6,17,17,45,669.5,66.5,1.65,30.0,314.0,119.4,63.94
2016,6,17,18,0,631.0,61.0,1.6,30.0,261.0,68.2,36.6
2016,6,17,18,15,573.0,55.0,1.45,29.0,209.5,42.92,30.74
2016,6,17,18,30,515.0,49.0,1.3,28.0,158.0,38.85,27.29
2016,6,17,18,45,423.0,40.0,1.2,27.5,112.5,32.09,21.3
2016,6,17,19,0,331.0,31.0,1.1,27.0,67.0,25.25,14.89
2016,6,17,19,15,165.5,15.5,1.15,26.5,33.5,12.43,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,22.5,21.0,13.23,0.0
2016,6,18,6,0,145.0,31.0,2.4,23.0,42.0,23.89,12.34
2016,6,18,6,15,246.0,45.5,2.45,23.5,83.0,34.79,23.6
2016,6,18,6,30,347.0,60.0,2.5,24.0,124.0,45.53,33.29
2016,6,18,6,45,204.0,84.0,2.65,24.5,125.0,62.65,48.19
2016,6,18,7,0,61.0,108.0,2.8,25.0,126.0,81.83,64.54
2016,6,18,7,15,80.0,132.5,2.7,25.0,161.0,106.29,78.83
2016,6,18,7,30,99.0,157.0,2.6,25.0,196.0,132.54,98.0
2016,6,18,7,45,142.5,182.0,2.55,25.5,247.0,167.57,123.44
2016,6,18,8,0,186.0,207.0,2.5,26.0,298.0,207.66,153.24
2016,6,18,8,15,456.0,160.0,2.4,26.0,417.5,265.23,190.89
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,348.86,251.58
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,401.43,293.75
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,451.94,333.35
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,499.04,369.99
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,545.34,404.91
2016,6,18,9,45,820.0,122.0,1.85,27.5,767.5,588.21,435.78
2016,6,18,10,0,835.0,122.0,1.8,28.0,808.0,627.27,463.09
2016,6,18,10,15,843.5,124.0,1.65,28.0,842.0,664.03,488.23
2016,6,18,10,30,852.0,126.0,1.5,28.0,876.0,698.51,511.01
2016,6,18,10,45,861.0,125.5,1.35,28.5,904.5,728.83,529.27
2016,6,18,11,0,870.0,125.0,1.2,29.0,933.0,756.53,545.1
2016,6,18,11,15,874.5,126.0,1.2,29.0,953.5,779.26,559.27
2016,6,18,11,30,879.0,127.0,1.2,29.0,974.0,798.87,571.26
2016,6,18,11,45,876.0,132.0,1.2,29.5,985.5,812.54,578.32
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,822.68,583.22
2016,6,18,12,15,874.5,137.0,1.3,30.0,1002.5,829.17,588.27
2016,6,18,12,30,876.0,137.0,1.4,30.0,1008.0,832.6,591.47
2016,6,18,12,45,877.0,136.0,1.5,30.5,1005.5,832.02,591.0
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,828.5,588.72
2016,6,18,13,15,876.0,134.5,1.65,31.0,992.5,819.77,583.86
2016,6,18,13,30,874.0,134.0,1.7,31.0,982.0,807.76,576.97
2016,6,18,13,45,871.0,132.5,1.75,31.0,963.5,790.87,566.96
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,770.75,554.88
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,745.32,538.12
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,717.02,519.09
2016,6,18,14,45,845.5,128.0,1.8,31.0,860.5,684.24,496.68
2016,6,18,15,0,835.0,128.0,1.8,31.0,827.0,649.21,472.32
2016,6,18,15,15,824.0,125.5,1.75,31.0,788.0,612.22,445.79
2016,6,18,15,30,813.0,123.0,1.7,31.0,749.0,570.25,415.3
2016,6,18,15,45,798.0,120.5,1.7,31.0,705.0,524.71,381.81
2016,6,18,16,0,783.0,118.0,1.7,31.0,661.0,478.26,346.74
2016,6,18,16,15,764.5,114.0,1.65,30.5,612.5,428.38,308.74
2016,6,18,16,30,746.0,110.0,1.6,30.0,564.0,378.48,269.6
2016,6,18,16,45,719.0,106.5,1.55,30.0,512.5,323.59,225.5
2016,6,18,17,0,692.0,103.0,1.5,30.0,461.0,272.67,183.85
2016,6,18,17,15,659.5,97.5,1.45,29.5,408.0,220.65,142.11
2016,6,18,17,30,627.0,92.0,1.4,29.0,355.0,171.29,103.81
2016,6,18,17,45,576.0,87.0,1.35,29.0,301.5,123.43,70.87
2016,6,18,18,0,525.0,82.0,1.3,29.0,248.0,80.94,48.89
2016,6,18,18,15,462.5,72.5,1.25,28.0,198.0,55.89,41.82
2016,6,18,18,30,400.0,63.0,1.2,27.0,148.0,47.75,34.94
2016,6,18,18,45,304.5,50.5,1.15,26.5,104.5,38.54,26.81
2016,6,18,19,0,209.0,38.0,1.1,26.0,61.0,29.2,18.2
2016,6,18,19,15,104.5,19.0,1.15,25.5,30.5,14.74,1.26
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,46.5,14.5,1.35,22.5,18.5,12.38,0.0
2016,6,19,6,0,93.0,29.0,1.5,23.0,37.0,22.68,11.36
2016,6,19,6,15,172.5,47.0,1.65,23.0,74.0,36.27,24.9
2016,6,19,6,30,252.0,65.0,1.8,23.0,111.0,48.66,36.12
2016,6,19,6,45,334.0,74.0,1.95,23.5,157.0,54.94,41.78
2016,6,19,7,0,416.0,83.0,2.1,24.0,203.0,61.15,47.13
2016,6,19,7,15,299.0,119.5,2.1,24.5,215.0,108.16,73.66
2016,6,19,7,30,182.0,156.0,2.1,25.0,227.0,141.89,101.93
2016,6,19,7,45,150.0,182.0,2.15,25.5,246.5,168.73,123.93
2016,6,19,8,0,118.0,208.0,2.2,26.0,266.0,192.11,143.42
2016,6,19,8,15,218.0,223.0,2.15,26.0,344.5,242.32,179.7
2016,6,19,8,30,318.0,238.0,2.1,26.0,423.0,303.76,225.29
2016,6,19,8,45,356.5,251.5,2.05,26.5,477.0,348.96,259.41
2016,6,19,9,0,395.0,265.0,2.0,27.0,531.0,397.17,295.33
2016,6,19,9,15,390.0,288.5,2.0,27.0,566.0,434.77,323.71
2016,6,19,9,30,385.0,312.0,2.0,27.0,601.0,471.01,350.45
2016,6,19,9,45,393.0,325.5,2.05,27.5,635.0,505.18,374.68
2016,6,19,10,0,401.0,339.0,2.1,28.0,669.0,542.48,400.58
2016,6,19,10,15,297.5,387.5,2.15,28.0,638.0,527.94,389.15
2016,6,19,10,30,194.0,436.0,2.2,28.0,607.0,504.94,371.44
2016,6,19,10,45,255.0,437.5,2.3,28.0,670.0,561.72,412.39
2016,6,19,11,0,316.0,439.0,2.4,28.0,733.0,616.46,451.12
2016,6,19,11,15,379.5,429.5,2.45,28.0,790.0,665.36,485.48
2016,6,19,11,30,443.0,420.0,2.5,28.0,847.0,718.38,522.26
2016,6,19,11,45,439.5,430.5,2.6,28.0,859.0,731.61,531.05
2016,6,19,12,0,436.0,441.0,2.7,28.0,871.0,742.7,538.67
2016,6,19,12,15,638.0,297.0,2.7,28.0,929.0,787.8,574.14
2016,6,19,12,30,840.0,153.0,2.7,28.0,987.0,815.57,596.33
2016,6,19,12,45,841.0,151.5,2.75,28.0,985.0,814.72,595.87
2016,6,19,13,0,842.0,150.0,2.8,28.0,983.0,811.11,593.88
2016,6,19,13,15,562.0,313.5,2.75,28.0,867.0,736.94,538.47
2016,6,19,13,30,282.0,477.0,2.7,28.0,751.0,640.9,466.71
2016,6,19,13,45,305.0,460.5,2.7,28.0,751.5,639.02,466.72
2016,6,19,14,0,328.0,444.0,2.7,28.0,752.0,634.92,464.58
2016,6,19,14,15,576.5,291.5,2.65,28.0,814.5,683.39,503.1
2016,6,19,14,30,825.0,139.0,2.6,28.0,877.0,704.58,521.78
2016,6,19,14,45,820.0,135.0,2.55,28.0,845.5,673.23,499.17
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,642.76,477.05
2016,6,19,15,15,559.0,239.5,2.4,28.0,698.0,550.74,408.52
2016,6,19,15,30,303.0,348.0,2.3,28.0,582.0,465.43,345.06
2016,6,19,15,45,165.5,306.5,2.25,28.0,433.5,342.51,255.74
2016,6,19,16,0,28.0,265.0,2.2,28.0,285.0,231.96,173.89
2016,6,19,16,15,382.0,187.5,2.1,28.0,422.0,323.61,240.53
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,375.29,270.96
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,324.25,228.59
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,270.71,184.27
2016,6,19,17,15,664.0,94.0,1.75,27.5,406.5,219.29,142.32
2016,6,19,17,30,633.0,89.0,1.6,27.0,354.0,170.34,103.77
2016,6,19,17,45,592.5,82.0,1.5,27.0,302.5,121.59,69.31
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,76.96,45.33
2016,6,19,18,15,491.5,66.5,1.3,26.5,201.0,51.25,38.17
2016,6,19,18,30,431.0,58.0,1.2,26.0,151.0,45.63,33.32
2016,6,19,18,45,343.0,46.5,1.15,25.5,107.5,37.17,25.79
2016,6,19,19,0,255.0,35.0,1.1,25.0,64.0,27.09,16.6
2016,6,19,19,15,127.5,17.5,1.15,24.5,32.0,13.63,1.02
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.0,14.5,0.85,21.5,20.0,12.38,0.0
2016,6,20,6,0,142.0,29.0,0.9,22.0,40.0,22.37,11.11
2016,6,20,6,15,240.5,43.0,1.05,22.5,80.0,32.92,22.14
2016,6,20,6,30,339.0,57.0,1.2,23.0,120.0,43.31,31.55
2016,6,20,6,45,414.5,66.5,1.4,23.5,168.5,51.83,39.12
2016,6,20,7,0,490.0,76.0,1.6,24.0,217.0,58.09,44.51
2016,6,20,7,15,538.5,83.0,1.65,24.5,268.5,96.31,56.67
2016,6,20,7,30,587.0,90.0,1.7,25.0,320.0,141.89,84.9
2016,6,20,7,45,629.0,94.0,1.8,25.5,373.0,188.86,119.83
2016,6,20,8,0,671.0,98.0,1.9,26.0,426.0,239.7,160.51
2016,6,20,8,15,697.0,102.5,1.9,26.5,477.0,289.88,202.05
2016,6,20,8,30,723.0,107.0,1.9,27.0,528.0,344.35,246.51
2016,6,20,8,45,744.5,109.5,1.95,27.5,577.0,393.4,286.25
2016,6,20,9,0,766.0,112.0,2.0,28.0,626.0,442.9,325.3
2016,6,20,9,15,781.0,115.0,1.95,28.0,670.5,489.8,361.83
2016,6,20,9,30,796.0,118.0,1.9,28.0,715.0,535.97,396.78
2016,6,20,9,45,469.0,258.0,1.9,28.5,615.0,497.91,368.24
2016,6,20,10,0,142.0,398.0,1.9,29.0,515.0,423.82,311.88
2016,6,20,10,15,85.0,370.0,1.85,29.0,441.0,366.67,270.51
2016,6,20,10,30,28.0,342.0,1.8,29.0,367.0,308.46,227.42
2016,6,20,10,45,442.0,234.5,1.8,29.5,643.5,530.03,392.62
2016,6,20,11,0,856.0,127.0,1.8,30.0,920.0,747.25,543.9
2016,6,20,11,15,606.0,283.0,1.8,30.0,851.0,718.65,517.77
2016,6,20,11,30,356.0,439.0,1.8,30.0,782.0,663.28,475.52
2016,6,20,11,45,319.5,462.0,1.85,30.5,773.5,659.99,472.15
2016,6,20,12,0,283.0,485.0,1.9,31.0,765.0,654.27,466.7
2016,6,20,12,15,166.0,467.0,1.95,31.0,631.5,542.47,389.65
2016,6,20,12,30,49.0,449.0,2.0,31.0,498.0,426.4,307.7
2016,6,20,12,45,463.5,287.5,2.05,31.5,746.0,642.7,466.45
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,821.48,587.95
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,812.79,580.95
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,800.81,573.53
2016,6,20,13,45,479.5,290.0,2.15,32.0,754.0,635.99,458.91
2016,6,20,14,0,85.0,455.0,2.2,32.0,535.0,451.71,325.51
2016,6,20,14,15,472.0,287.0,2.25,32.0,711.0,604.8,440.35
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,712.35,518.35
2016,6,20,14,45,830.5,129.5,2.35,32.0,850.0,676.18,492.39
2016,6,20,15,0,802.0,140.0,2.4,32.0,813.0,642.81,468.85
2016,6,20,15,15,548.5,245.0,2.45,31.5,695.5,547.75,400.85
2016,6,20,15,30,295.0,350.0,2.5,31.0,578.0,462.8,339.53
2016,6,20,15,45,521.5,240.0,2.55,31.0,614.0,479.62,352.51
2016,6,20,16,0,748.0,130.0,2.6,31.0,650.0,473.18,346.05
2016,6,20,16,15,729.0,126.0,2.6,31.0,603.0,422.6,306.55
2016,6,20,16,30,710.0,122.0,2.6,31.0,556.0,373.8,267.56
2016,6,20,16,45,684.0,117.5,2.6,31.0,505.0,322.68,226.2
2016,6,20,17,0,658.0,113.0,2.6,31.0,454.0,272.95,185.46
2016,6,20,17,15,624.5,107.5,2.45,30.5,402.0,222.47,144.91
2016,6,20,17,30,591.0,102.0,2.3,30.0,350.0,174.81,107.93
2016,6,20,17,45,545.0,94.5,2.2,29.5,298.0,127.4,75.04
2016,6,20,18,0,499.0,87.0,2.1,29.0,246.0,84.85,52.18
2016,6,20,18,15,434.5,77.5,1.9,28.0,196.5,57.74,43.39
2016,6,20,18,30,370.0,68.0,1.7,27.0,147.0,51.14,37.82
2016,6,20,18,45,279.0,54.0,1.5,26.5,104.0,40.98,28.87
2016,6,20,19,0,188.0,40.0,1.3,26.0,61.0,30.62,19.4
2016,6,20,19,15,94.0,20.0,1.3,25.5,30.5,15.48,2.14
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,12.38,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,22.36,10.96
2016,6,21,6,15,236.0,43.5,2.6,22.5,80.0,33.28,22.4
2016,6,21,6,30,337.0,58.0,2.6,23.0,120.0,44.03,32.14
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,50.53,37.91
2016,6,21,7,0,494.0,76.0,2.7,25.0,218.0,58.15,44.38
2016,6,21,7,15,543.5,83.0,2.65,25.5,269.5,96.15,56.35
2016,6,21,7,30,593.0,90.0,2.6,26.0,321.0,142.13,84.66
2016,6,21,7,45,633.5,94.5,2.55,26.5,374.5,189.56,119.91
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,240.7,160.8
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,291.06,202.43
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,345.72,246.96
2016,6,21,8,45,748.0,110.5,2.2,28.5,580.0,395.14,286.73
2016,6,21,9,0,770.0,113.0,2.1,29.0,629.0,445.05,325.7
2016,6,21,9,15,785.0,116.0,2.0,29.5,674.0,492.17,361.43
2016,6,21,9,30,800.0,119.0,1.9,30.0,719.0,538.55,395.36
2016,6,21,9,45,811.5,121.5,1.85,30.5,759.0,581.47,425.92
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,620.27,452.73
2016,6,21,10,15,832.0,126.0,1.8,31.0,833.0,657.03,478.58
2016,6,21,10,30,841.0,128.0,1.8,31.0,867.0,691.59,502.41
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,721.16,521.78
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,748.03,539.02
2016,6,21,11,15,858.5,131.0,1.95,32.0,942.5,770.53,553.85
2016,6,21,11,30,863.0,132.0,2.0,32.0,963.0,789.96,566.29
2016,6,21,11,45,866.5,132.0,2.05,32.0,976.0,804.63,575.71
2016,6,21,12,0,870.0,132.0,2.1,32.0,989.0,816.08,583.15
2016,6,21,12,15,871.0,132.0,2.15,32.0,994.0,822.3,587.3
