Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,30,872.0,132.0,2.2,32.0,999.0,825.47,589.61
2016,6,21,12,45,872.0,131.5,2.25,32.5,996.5,824.58,588.2
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,820.79,585.03
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.0,812.22,579.71
2016,6,21,13,30,868.0,130.0,2.3,33.0,972.0,800.4,572.38
2016,6,21,13,45,863.5,129.0,2.35,33.0,954.0,782.97,561.8
2016,6,21,14,0,859.0,128.0,2.4,33.0,936.0,762.4,549.18
2016,6,21,14,15,507.0,287.5,2.4,33.0,761.0,630.97,455.26
2016,6,21,14,30,155.0,447.0,2.4,33.0,586.0,491.63,354.09
2016,6,21,14,45,499.5,281.0,2.45,33.0,705.0,588.02,427.45
2016,6,21,15,0,844.0,115.0,2.5,33.0,824.0,645.48,470.49
2016,6,21,15,15,834.0,113.0,2.45,32.5,786.0,606.84,443.05
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,566.32,414.16
2016,6,21,15,45,812.0,108.0,2.4,32.0,704.5,522.27,381.33
2016,6,21,16,0,800.0,105.0,2.4,32.0,661.0,476.6,346.44
2016,6,21,16,15,783.0,101.5,2.35,31.5,613.5,427.09,308.36
2016,6,21,16,30,766.0,98.0,2.3,31.0,566.0,377.36,269.0
2016,6,21,16,45,745.0,94.0,2.25,31.0,515.5,325.96,227.0
2016,6,21,17,0,724.0,90.0,2.2,31.0,465.0,275.31,185.04
2016,6,21,17,15,694.0,85.5,2.1,30.5,413.0,223.33,142.86
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,169.97,101.05
2016,6,21,17,45,625.5,75.0,1.9,30.0,308.5,120.48,66.17
2016,6,21,18,0,587.0,69.0,1.8,30.0,256.0,74.81,41.79
2016,6,21,18,15,527.0,61.5,1.6,29.0,205.5,47.54,34.63
2016,6,21,18,30,467.0,54.0,1.4,28.0,155.0,42.52,30.4
2016,6,21,18,45,378.0,44.0,1.25,27.5,111.0,35.16,23.89
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,27.66,16.92
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.63,1.37
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.0,2.2,22.5,20.0,11.95,0.0
2016,6,22,6,0,147.0,28.0,2.5,23.0,40.0,21.63,10.25
2016,6,22,6,15,248.5,42.0,2.65,23.5,80.0,32.22,21.39
2016,6,22,6,30,350.0,56.0,2.8,24.0,120.0,42.65,30.81
2016,6,22,6,45,427.5,64.5,3.0,24.5,169.0,50.33,37.65
2016,6,22,7,0,505.0,73.0,3.2,25.0,218.0,55.89,42.44
2016,6,22,7,15,554.0,80.0,3.2,25.5,270.0,93.98,54.43
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,140.46,83.0
2016,6,22,7,45,431.5,142.0,3.2,26.5,323.0,188.27,127.39
2016,6,22,8,0,260.0,197.0,3.2,27.0,324.0,216.91,157.32
2016,6,22,8,15,496.0,151.0,3.15,27.5,427.5,268.17,191.14
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,344.73,246.96
2016,6,22,8,45,752.5,108.0,3.1,28.5,580.0,394.29,287.31
2016,6,22,9,0,773.0,111.0,3.1,29.0,629.0,444.2,326.96
2016,6,22,9,15,788.0,114.0,3.1,29.5,673.5,491.47,363.59
2016,6,22,9,30,803.0,117.0,3.1,30.0,718.0,538.01,398.58
2016,6,22,9,45,814.5,119.0,3.1,30.5,758.0,578.97,428.66
2016,6,22,10,0,826.0,121.0,3.1,31.0,798.0,619.32,457.43
2016,6,22,10,15,835.0,123.0,3.15,31.0,832.5,656.23,484.2
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,690.94,508.97
2016,6,22,10,45,559.0,288.0,3.25,31.5,786.5,658.55,480.92
2016,6,22,11,0,274.0,451.0,3.3,32.0,706.0,595.23,431.07
2016,6,22,11,15,303.0,452.5,3.35,32.0,740.0,626.32,453.22
2016,6,22,11,30,332.0,454.0,3.4,32.0,774.0,657.16,474.6
2016,6,22,11,45,607.5,288.5,3.5,32.0,883.5,745.32,540.89
2016,6,22,12,0,883.0,123.0,3.6,32.0,993.0,819.36,594.63
2016,6,22,12,15,639.0,282.5,3.65,32.0,914.0,777.04,562.25
2016,6,22,12,30,395.0,442.0,3.7,32.0,835.0,712.92,513.51
2016,6,22,12,45,641.0,282.0,3.75,32.5,917.0,779.87,564.1
2016,6,22,13,0,887.0,122.0,3.8,33.0,999.0,825.95,597.13
2016,6,22,13,15,538.5,309.0,3.8,33.0,839.5,714.84,517.08
2016,6,22,13,30,190.0,496.0,3.8,33.0,680.0,580.25,417.78
2016,6,22,13,45,172.0,486.0,3.85,33.0,650.5,553.6,399.98
2016,6,22,14,0,154.0,476.0,3.9,33.0,621.0,526.73,381.43
2016,6,22,14,15,511.0,295.0,3.85,33.0,756.0,640.53,467.88
2016,6,22,14,30,868.0,114.0,3.8,33.0,891.0,715.4,524.55
2016,6,22,14,45,847.5,120.5,3.8,33.0,856.0,681.14,499.71
2016,6,22,15,0,827.0,127.0,3.8,33.0,821.0,645.2,473.9
2016,6,22,15,15,816.0,124.5,3.8,33.0,783.0,608.6,447.29
2016,6,22,15,30,805.0,122.0,3.8,33.0,745.0,567.07,416.65
2016,6,22,15,45,539.5,216.5,3.8,33.0,623.5,470.61,345.43
2016,6,22,16,0,274.0,311.0,3.8,33.0,502.0,390.21,286.42
2016,6,22,16,15,505.5,211.0,3.75,32.5,532.0,396.28,289.24
2016,6,22,16,30,737.0,111.0,3.7,32.0,562.0,378.4,270.94
2016,6,22,16,45,710.0,108.0,3.65,32.0,511.0,324.4,227.01
2016,6,22,17,0,683.0,105.0,3.6,32.0,460.0,274.34,185.72
2016,6,22,17,15,651.0,99.5,3.4,31.5,407.5,222.85,144.08
2016,6,22,17,30,619.0,94.0,3.2,31.0,355.0,173.96,105.88
2016,6,22,17,45,573.5,87.5,3.05,30.5,302.5,125.77,72.27
2016,6,22,18,0,528.0,81.0,2.9,30.0,250.0,82.31,48.87
2016,6,22,18,15,466.5,72.0,2.75,29.0,200.5,55.4,41.25
2016,6,22,18,30,405.0,63.0,2.6,28.0,151.0,49.58,36.34
2016,6,22,18,45,315.0,50.5,2.5,27.5,107.5,38.57,26.73
2016,6,22,19,0,225.0,38.0,2.4,27.0,64.0,29.24,18.2
2016,6,22,19,15,112.5,19.0,2.55,26.5,32.0,14.74,2.11
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.5,14.0,2.65,22.5,20.5,11.95,0.0
2016,6,23,6,0,167.0,28.0,2.8,23.0,41.0,21.68,10.15
2016,6,23,6,15,271.5,41.0,2.9,23.0,82.0,31.56,20.87
2016,6,23,6,30,376.0,54.0,3.0,23.0,123.0,43.15,31.37
2016,6,23,6,45,460.5,61.0,3.2,23.5,173.0,47.7,35.55
2016,6,23,7,0,545.0,68.0,3.4,24.0,223.0,52.3,39.55
2016,6,23,7,15,592.0,74.0,3.4,24.5,275.5,91.16,51.35
2016,6,23,7,30,639.0,80.0,3.4,25.0,328.0,138.72,80.5
2016,6,23,7,45,429.0,141.0,3.4,25.5,318.0,186.76,126.84
2016,6,23,8,0,219.0,202.0,3.4,26.0,308.0,210.82,154.73
2016,6,23,8,15,493.5,147.5,3.35,26.5,424.0,264.37,189.13
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,346.2,248.48
2016,6,23,8,45,790.0,94.5,3.3,27.5,589.5,396.82,290.08
2016,6,23,9,0,812.0,96.0,3.3,28.0,639.0,448.91,331.77
2016,6,23,9,15,825.5,98.5,3.25,28.5,684.0,496.16,368.69
2016,6,23,9,30,839.0,101.0,3.2,29.0,729.0,542.42,403.72
2016,6,23,9,45,851.5,102.0,3.2,29.5,769.5,585.57,435.59
2016,6,23,10,0,864.0,103.0,3.2,30.0,810.0,627.14,465.44
2016,6,23,10,15,872.0,104.5,3.2,30.0,844.5,664.4,492.45
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,699.3,517.29
2016,6,23,10,45,886.5,106.5,3.25,30.5,906.5,729.74,537.77
2016,6,23,11,0,893.0,107.0,3.3,31.0,934.0,757.37,555.67
2016,6,23,11,15,514.5,297.5,3.35,31.0,776.5,662.44,484.22
2016,6,23,11,30,136.0,488.0,3.4,31.0,619.0,528.74,383.81
2016,6,23,11,45,103.0,479.5,3.45,31.5,579.5,492.93,357.98
2016,6,23,12,0,70.0,471.0,3.5,32.0,540.0,461.02,334.28
2016,6,23,12,15,477.0,299.5,3.55,32.0,773.0,663.01,484.55
2016,6,23,12,30,884.0,128.0,3.6,32.0,1006.0,832.46,603.65
2016,6,23,12,45,596.5,306.0,3.65,32.5,898.0,763.24,550.9
2016,6,23,13,0,309.0,484.0,3.7,33.0,790.0,676.62,485.04
2016,6,23,13,15,248.5,490.0,3.7,33.0,734.5,629.99,452.79
2016,6,23,13,30,188.0,496.0,3.7,33.0,679.0,578.84,416.94
2016,6,23,13,45,531.5,309.0,3.75,33.0,812.0,693.05,503.41
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,770.41,561.85
2016,6,23,14,15,869.0,121.0,3.75,33.0,919.0,745.4,544.39
2016,6,23,14,30,863.0,120.0,3.7,33.0,893.0,717.5,524.9
2016,6,23,14,45,860.0,115.5,3.7,33.0,862.0,685.94,502.86
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,651.6,478.45
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,612.22,449.95
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,570.98,419.47
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,526.01,385.59
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,479.55,349.77
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,429.96,311.34
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,380.17,271.66
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,328.4,229.7
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,277.93,188.15
2016,6,23,17,15,671.0,92.0,3.3,30.5,410.5,221.71,143.08
2016,6,23,17,30,623.0,91.0,3.1,30.0,354.0,172.83,105.27
2016,6,23,17,45,572.5,86.0,2.95,30.0,301.0,125.08,71.82
2016,6,23,18,0,522.0,81.0,2.8,30.0,248.0,82.6,49.01
2016,6,23,18,15,465.0,71.5,2.65,29.0,199.0,54.96,40.89
2016,6,23,18,30,408.0,62.0,2.5,28.0,150.0,48.74,35.64
2016,6,23,18,45,314.5,50.0,2.35,27.5,106.5,38.19,26.42
2016,6,23,19,0,221.0,38.0,2.2,27.0,63.0,29.22,18.21
2016,6,23,19,15,110.5,19.0,2.35,26.5,31.5,14.74,2.25
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,13.5,1.65,22.5,20.5,11.52,0.0
2016,6,24,6,0,176.0,27.0,1.8,23.0,41.0,20.94,9.48
2016,6,24,6,15,284.0,39.5,1.9,23.5,82.0,30.5,19.93
2016,6,24,6,30,392.0,52.0,2.0,24.0,123.0,41.55,29.87
2016,6,24,6,45,485.0,56.5,2.15,24.5,174.5,44.24,32.43
2016,6,24,7,0,578.0,61.0,2.3,25.0,226.0,47.17,34.99
2016,6,24,7,15,623.5,66.5,2.4,25.5,278.5,86.78,46.76
2016,6,24,7,30,669.0,72.0,2.5,26.0,331.0,135.49,76.29
2016,6,24,7,45,451.5,135.5,2.6,26.5,322.0,186.29,124.85
2016,6,24,8,0,234.0,199.0,2.7,27.0,313.0,211.96,154.23
2016,6,24,8,15,243.0,223.5,2.75,27.0,353.5,249.51,184.01
2016,6,24,8,30,252.0,248.0,2.8,27.0,394.0,287.81,214.16
2016,6,24,8,45,369.0,238.0,2.9,27.5,473.5,342.08,254.15
2016,6,24,9,0,486.0,228.0,3.0,28.0,553.0,409.6,304.39
2016,6,24,9,15,381.5,284.0,3.05,28.5,550.0,425.93,317.33
2016,6,24,9,30,277.0,340.0,3.1,29.0,547.0,435.06,323.73
2016,6,24,9,45,285.5,359.0,3.2,29.5,583.0,469.77,348.51
2016,6,24,10,0,294.0,378.0,3.3,30.0,619.0,504.29,372.63
2016,6,24,10,15,363.0,368.0,3.4,30.0,678.5,553.91,408.77
2016,6,24,10,30,432.0,358.0,3.5,30.0,738.0,610.89,449.7
2016,6,24,10,45,668.0,227.0,3.6,30.0,835.5,685.3,505.98
2016,6,24,11,0,904.0,96.0,3.7,30.0,933.0,756.0,558.91
2016,6,24,11,15,637.5,263.5,3.75,30.0,860.5,726.58,533.49
2016,6,24,11,30,371.0,431.0,3.8,30.0,788.0,668.33,487.74
2016,6,24,11,45,379.5,434.0,3.9,30.0,804.0,684.18,499.27
2016,6,24,12,0,388.0,437.0,4.0,30.0,820.0,698.54,509.36
2016,6,24,12,15,401.0,440.5,4.0,30.0,838.0,715.35,520.88
2016,6,24,12,30,414.0,444.0,4.0,30.0,856.0,730.47,531.2
2016,6,24,12,45,365.5,461.5,4.05,30.0,824.0,705.56,513.26
2016,6,24,13,0,317.0,479.0,4.1,30.0,792.0,679.13,494.38
2016,6,24,13,15,581.0,311.5,4.1,30.0,878.5,748.09,548.45
2016,6,24,13,30,845.0,144.0,4.1,30.0,965.0,794.62,585.14
2016,6,24,13,45,839.5,143.5,4.1,30.0,946.5,777.39,573.5
2016,6,24,14,0,834.0,143.0,4.1,30.0,928.0,757.14,559.97
2016,6,24,14,15,580.0,280.0,4.05,30.0,818.5,678.54,500.33
2016,6,24,14,30,326.0,417.0,4.0,30.0,709.0,592.04,435.21
2016,6,24,14,45,349.5,390.5,4.0,30.0,693.5,573.92,423.45
2016,6,24,15,0,373.0,364.0,4.0,30.0,678.0,553.09,409.19
2016,6,24,15,15,307.5,363.5,3.95,29.5,614.5,497.01,369.15
2016,6,24,15,30,242.0,363.0,3.9,29.0,551.0,441.34,329.11
2016,6,24,15,45,316.5,322.0,3.85,29.0,552.5,437.26,326.36
2016,6,24,16,0,391.0,281.0,3.8,29.0,554.0,422.68,314.87
2016,6,24,16,15,209.0,255.5,3.7,28.5,400.5,301.31,225.49
2016,6,24,16,30,27.0,230.0,3.6,28.0,247.0,197.92,149.31
2016,6,24,16,45,127.0,224.5,3.55,28.0,292.0,223.83,167.53
2016,6,24,17,0,227.0,219.0,3.5,28.0,337.0,236.84,174.02
2016,6,24,17,15,223.5,193.5,3.25,27.5,299.5,201.14,145.74
2016,6,24,17,30,220.0,168.0,3.0,27.0,262.0,165.35,117.68
2016,6,24,17,45,205.5,145.5,2.75,27.0,223.5,130.99,91.97
2016,6,24,18,0,191.0,123.0,2.5,27.0,185.0,98.39,69.84
2016,6,24,18,15,166.0,101.5,2.35,26.5,148.0,74.02,57.47
2016,6,24,18,30,141.0,80.0,2.2,26.0,111.0,60.9,46.25
2016,6,24,18,45,103.5,59.5,2.05,26.0,79.0,45.95,33.12
2016,6,24,19,0,66.0,39.0,1.9,26.0,47.0,30.74,19.55
2016,6,24,19,15,33.0,19.5,1.95,25.5,23.5,15.9,3.05
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.1,23.0,9.0,7.68,0.0
2016,6,25,6,0,0.0,18.0,2.2,23.0,18.0,14.85,4.96
2016,6,25,6,15,0.0,38.0,2.25,23.0,38.0,30.77,20.18
2016,6,25,6,30,0.0,58.0,2.3,23.0,58.0,46.21,33.97
2016,6,25,6,45,12.0,79.0,2.35,23.5,82.5,62.3,48.06
2016,6,25,7,0,24.0,100.0,2.4,24.0,107.0,76.35,60.13
2016,6,25,7,15,51.5,126.5,2.55,24.0,145.5,99.88,74.95
2016,6,25,7,30,79.0,153.0,2.7,24.0,184.0,127.64,95.39
2016,6,25,7,45,58.5,169.5,2.85,24.5,194.5,143.52,108.38
2016,6,25,8,0,38.0,186.0,3.0,25.0,205.0,156.9,119.43
2016,6,25,8,15,27.0,194.0,3.1,25.0,208.0,164.23,125.36
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,169.98,129.87
2016,6,25,8,45,99.0,254.0,3.35,25.0,319.5,245.65,187.26
2016,6,25,9,0,182.0,306.0,3.5,25.0,428.0,332.07,252.49
2016,6,25,9,15,139.5,326.0,3.55,25.0,423.0,338.66,257.58
2016,6,25,9,30,97.0,346.0,3.6,25.0,418.0,337.97,256.89
2016,6,25,9,45,85.0,360.5,3.7,25.5,427.0,348.97,264.36
2016,6,25,10,0,73.0,375.0,3.8,26.0,436.0,358.68,270.69
2016,6,25,10,15,117.5,405.0,3.8,26.0,507.0,421.06,316.93
2016,6,25,10,30,162.0,435.0,3.8,26.0,578.0,482.09,361.48
2016,6,25,10,45,105.5,423.5,3.85,26.5,518.0,434.13,324.76
2016,6,25,11,0,49.0,412.0,3.9,27.0,458.0,386.83,288.5
2016,6,25,11,15,24.5,249.5,3.85,27.0,272.5,231.89,173.45
2016,6,25,11,30,0.0,87.0,3.8,27.0,87.0,72.97,51.49
2016,6,25,11,45,0.0,78.5,3.8,27.0,78.5,65.88,46.04
2016,6,25,12,0,0.0,70.0,3.8,27.0,70.0,58.79,40.48
2016,6,25,12,15,4.5,127.0,3.75,27.0,131.5,110.44,80.69
2016,6,25,12,30,9.0,184.0,3.7,27.0,193.0,162.21,120.44
2016,6,25,12,45,10.5,202.0,3.65,27.5,212.5,178.61,132.61
2016,6,25,13,0,12.0,220.0,3.6,28.0,232.0,194.88,144.65
2016,6,25,13,15,15.0,272.0,3.55,28.0,287.5,240.9,179.21
2016,6,25,13,30,18.0,324.0,3.5,28.0,343.0,286.69,213.18
2016,6,25,13,45,19.5,328.5,3.5,28.0,347.5,290.99,216.4
2016,6,25,14,0,21.0,333.0,3.5,28.0,352.0,295.09,219.6
2016,6,25,14,15,10.5,225.0,3.5,28.0,234.5,196.04,145.67
2016,6,25,14,30,0.0,117.0,3.5,28.0,117.0,97.87,70.75
2016,6,25,14,45,0.0,111.5,3.55,28.0,111.5,93.2,67.32
2016,6,25,15,0,0.0,106.0,3.6,28.0,106.0,88.54,63.82
2016,6,25,15,15,0.5,124.5,3.6,27.5,125.0,104.15,76.25
2016,6,25,15,30,1.0,143.0,3.6,27.0,144.0,119.61,88.62
2016,6,25,15,45,2.0,156.0,3.65,27.0,158.0,130.62,97.39
2016,6,25,16,0,3.0,169.0,3.7,27.0,172.0,141.37,106.0
2016,6,25,16,15,1.5,101.0,3.6,27.0,102.5,84.68,61.81
2016,6,25,16,30,0.0,33.0,3.5,27.0,33.0,27.34,16.34
2016,6,25,16,45,0.0,77.5,3.45,27.0,77.5,64.38,46.15
2016,6,25,17,0,0.0,122.0,3.4,27.0,122.0,100.44,75.1
2016,6,25,17,15,0.0,85.0,3.15,26.5,85.0,70.54,51.53
2016,6,25,17,30,0.0,48.0,2.9,26.0,48.0,39.71,26.84
2016,6,25,17,45,0.0,41.0,2.65,26.0,41.0,33.88,22.18
2016,6,25,18,0,0.0,34.0,2.4,26.0,34.0,28.06,17.47
2016,6,25,18,15,0.0,27.0,2.2,25.5,27.0,22.25,13.53
2016,6,25,18,30,0.0,20.0,2.0,25.0,20.0,16.46,8.51
2016,6,25,18,45,0.0,14.0,1.8,24.5,14.0,11.51,4.16
2016,6,25,19,0,0.0,8.0,1.6,24.0,8.0,6.56,0.0
2016,6,25,19,15,0.0,4.0,1.7,24.0,4.0,3.28,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,6.0,12.5,1.15,22.5,13.0,10.67,0.0
2016,6,26,6,0,12.0,25.0,1.2,23.0,26.0,20.26,8.66
2016,6,26,6,15,52.0,45.5,1.35,23.0,54.5,35.36,24.01
2016,6,26,6,30,92.0,66.0,1.5,23.0,83.0,50.44,37.57
2016,6,26,6,45,132.0,85.5,1.65,23.5,118.5,64.67,50.07
2016,6,26,7,0,172.0,105.0,1.8,24.0,154.0,76.38,60.13
2016,6,26,7,15,103.0,124.0,1.85,24.0,155.5,99.64,73.2
2016,6,26,7,30,34.0,143.0,1.9,24.0,157.0,115.46,87.39
2016,6,26,7,45,337.5,125.0,2.0,24.5,287.0,157.84,107.96
2016,6,26,8,0,641.0,107.0,2.1,25.0,417.0,237.62,160.58
2016,6,26,8,15,320.5,118.0,2.15,25.0,273.0,190.54,137.24
2016,6,26,8,30,0.0,129.0,2.2,25.0,129.0,106.53,79.99
2016,6,26,8,45,380.0,121.5,2.3,25.5,375.0,254.33,189.95
2016,6,26,9,0,760.0,114.0,2.4,26.0,621.0,439.88,327.12
2016,6,26,9,15,555.0,217.0,2.45,26.5,601.0,459.75,343.35
2016,6,26,9,30,350.0,320.0,2.5,27.0,581.0,457.76,341.88
2016,6,26,9,45,588.0,219.0,2.6,27.5,687.0,535.12,399.65
2016,6,26,10,0,826.0,118.0,2.7,28.0,793.0,616.21,459.75
2016,6,26,10,15,604.0,248.0,2.8,28.0,753.5,617.04,457.85
2016,6,26,10,30,382.0,378.0,2.9,28.0,714.0,589.27,435.33
2016,6,26,10,45,308.0,418.5,3.0,28.5,695.0,583.62,429.58
2016,6,26,11,0,234.0,459.0,3.1,29.0,676.0,568.15,416.61
2016,6,26,11,15,548.5,293.5,3.15,29.0,816.5,685.22,504.71
2016,6,26,11,30,863.0,128.0,3.2,29.0,957.0,787.25,579.35
2016,6,26,11,45,563.5,309.0,3.25,29.5,854.0,727.65,531.68
2016,6,26,12,0,264.0,490.0,3.3,30.0,751.0,643.94,466.71
2016,6,26,12,15,356.0,469.5,3.3,30.0,822.5,703.88,509.84
2016,6,26,12,30,448.0,449.0,3.3,30.0,894.0,765.17,552.43
2016,6,26,12,45,398.5,453.5,3.35,30.5,849.0,726.3,524.32
2016,6,26,13,0,349.0,458.0,3.4,31.0,804.0,687.99,497.01
2016,6,26,13,15,264.5,477.0,3.35,31.0,737.5,632.76,457.79
2016,6,26,13,30,180.0,496.0,3.3,31.0,671.0,573.22,415.31
2016,6,26,13,45,299.5,448.5,3.3,31.0,733.0,626.43,455.08
2016,6,26,14,0,419.0,401.0,3.3,31.0,795.0,673.37,489.34
2016,6,26,14,15,409.0,391.0,3.25,31.0,767.0,646.43,470.5
2016,6,26,14,30,399.0,381.0,3.2,31.0,739.0,618.24,451.09
2016,6,26,14,45,414.5,359.0,3.15,31.0,719.0,596.66,436.51
2016,6,26,15,0,430.0,337.0,3.1,31.0,699.0,572.51,419.84
2016,6,26,15,15,491.5,299.0,3.05,31.0,694.0,560.71,411.97
2016,6,26,15,30,553.0,261.0,3.0,31.0,689.0,542.49,398.91
2016,6,26,15,45,514.0,253.5,2.95,31.0,633.5,489.84,360.35
2016,6,26,16,0,475.0,246.0,2.9,31.0,578.0,439.08,322.74
2016,6,26,16,15,401.0,249.0,2.8,30.5,515.0,383.78,282.06
2016,6,26,16,30,327.0,252.0,2.7,30.0,452.0,332.28,244.01
2016,6,26,16,45,258.5,237.5,2.6,30.0,387.0,278.21,203.64
2016,6,26,17,0,190.0,223.0,2.5,30.0,322.0,230.24,168.19
2016,6,26,17,15,212.0,195.0,2.2,29.5,294.0,200.48,144.17
2016,6,26,17,30,234.0,167.0,1.9,29.0,266.0,167.57,117.59
2016,6,26,17,45,218.5,144.5,1.65,28.5,227.0,132.28,91.65
2016,6,26,18,0,203.0,122.0,1.4,28.0,188.0,98.86,69.35
2016,6,26,18,15,176.5,101.0,1.3,27.5,150.5,73.78,56.98
2016,6,26,18,30,150.0,80.0,1.2,27.0,113.0,59.49,44.86
2016,6,26,18,45,111.5,60.0,1.15,26.5,80.5,46.33,33.39
2016,6,26,19,0,73.0,40.0,1.1,26.0,48.0,31.45,20.17
2016,6,26,19,15,36.5,20.0,1.1,25.5,24.0,16.28,3.46
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.0,11.1,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,38.0,20.17,8.46
2016,6,27,6,15,272.0,38.5,0.95,22.5,78.5,29.72,19.34
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,40.73,29.3
2016,6,27,6,45,264.0,78.5,1.1,23.5,133.5,57.79,44.2
2016,6,27,7,0,150.0,106.0,1.2,24.0,148.0,79.06,62.4
2016,6,27,7,15,391.5,92.0,1.2,24.5,235.0,90.36,57.02
2016,6,27,7,30,633.0,78.0,1.2,25.0,322.0,134.91,77.58
2016,6,27,7,45,507.5,125.0,1.3,26.0,339.5,187.38,123.17
2016,6,27,8,0,382.0,172.0,1.4,27.0,357.0,226.25,159.24
2016,6,27,8,15,362.5,200.0,1.45,27.5,392.0,265.56,191.44
2016,6,27,8,30,343.0,228.0,1.5,28.0,427.0,303.03,221.52
2016,6,27,8,45,574.5,161.0,1.6,28.5,529.0,365.58,266.13
2016,6,27,9,0,806.0,94.0,1.7,29.0,631.0,443.49,323.43
2016,6,27,9,15,820.0,96.5,1.7,29.0,676.0,490.85,360.22
2016,6,27,9,30,834.0,99.0,1.7,29.0,721.0,537.29,395.46
2016,6,27,9,45,844.5,101.0,1.75,29.5,761.0,580.11,426.61
2016,6,27,10,0,855.0,103.0,1.8,30.0,801.0,621.23,455.7
2016,6,27,10,15,862.5,105.0,1.85,30.5,835.0,658.46,481.37
2016,6,27,10,30,870.0,107.0,1.9,31.0,869.0,693.34,504.83
2016,6,27,10,45,875.5,108.5,1.95,31.5,896.5,723.83,524.86
2016,6,27,11,0,881.0,110.0,2.0,32.0,924.0,751.49,542.47
2016,6,27,11,15,885.0,110.5,2.0,32.0,945.0,774.2,556.64
2016,6,27,11,30,889.0,111.0,2.0,32.0,966.0,793.75,568.78
2016,6,27,11,45,598.0,296.0,2.0,32.5,875.0,744.97,530.68
2016,6,27,12,0,307.0,481.0,2.0,33.0,784.0,671.26,474.57
2016,6,27,12,15,315.0,478.5,2.0,33.0,791.0,678.51,480.01
2016,6,27,12,30,323.0,476.0,2.0,33.0,798.0,684.3,483.92
2016,6,27,12,45,366.0,457.0,2.0,33.5,820.5,703.17,496.23
2016,6,27,13,0,409.0,438.0,2.0,34.0,843.0,720.1,507.07
2016,6,27,13,15,423.5,433.5,2.0,34.0,849.0,727.07,511.72
2016,6,27,13,30,438.0,429.0,2.0,34.0,855.0,728.95,513.19
2016,6,27,13,45,652.5,275.0,2.05,34.0,895.5,758.82,538.18
2016,6,27,14,0,867.0,121.0,2.1,34.0,936.0,766.16,547.63
2016,6,27,14,15,652.5,245.0,2.1,34.0,849.0,704.69,503.11
2016,6,27,14,30,438.0,369.0,2.1,34.0,762.0,636.72,454.12
2016,6,27,14,45,624.0,251.0,2.1,34.0,788.5,650.84,467.26
2016,6,27,15,0,810.0,133.0,2.1,34.0,815.0,646.53,466.72
2016,6,27,15,15,674.0,199.5,2.05,34.0,749.0,591.42,426.47
2016,6,27,15,30,538.0,266.0,2.0,34.0,683.0,538.78,388.22
2016,6,27,15,45,438.5,281.0,2.0,34.0,608.0,473.01,341.64
2016,6,27,16,0,339.0,296.0,2.0,34.0,533.0,411.3,297.62
2016,6,27,16,15,353.0,269.0,2.0,33.5,500.0,376.75,272.78
2016,6,27,16,30,367.0,242.0,2.0,33.0,467.0,340.21,245.47
2016,6,27,16,45,306.5,229.5,2.0,33.0,406.0,288.31,207.06
2016,6,27,17,0,246.0,217.0,2.0,33.0,345.0,242.07,173.05
2016,6,27,17,15,123.5,175.0,1.85,32.5,239.5,166.8,119.85
2016,6,27,17,30,1.0,133.0,1.7,32.0,134.0,107.53,79.33
2016,6,27,17,45,0.5,114.0,1.6,31.5,114.5,91.8,67.51
2016,6,27,18,0,0.0,95.0,1.5,31.0,95.0,76.29,55.56
2016,6,27,18,15,0.0,76.0,1.35,30.0,76.0,61.2,45.91
2016,6,27,18,30,0.0,57.0,1.2,29.0,57.0,46.43,33.55
2016,6,27,18,45,0.0,40.5,1.1,28.5,40.5,33.35,22.29
2016,6,27,19,0,0.0,24.0,1.0,28.0,24.0,19.81,10.51
2016,6,27,19,15,0.0,12.0,1.05,27.5,12.0,9.88,0.0
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,43.5,13.0,2.35,23.5,16.0,11.1,0.0
2016,6,28,6,0,87.0,26.0,2.7,24.0,32.0,20.41,8.26
2016,6,28,6,15,167.0,45.0,2.75,24.5,70.0,34.74,23.25
2016,6,28,6,30,247.0,64.0,2.8,25.0,108.0,48.02,35.16
2016,6,28,6,45,310.5,79.5,2.85,25.5,154.0,58.84,44.69
2016,6,28,7,0,374.0,95.0,2.9,26.0,200.0,69.32,53.67
2016,6,28,7,15,424.0,107.0,2.65,26.5,250.5,102.85,65.84
2016,6,28,7,30,474.0,119.0,2.4,27.0,301.0,146.08,92.57
2016,6,28,7,45,511.5,128.5,2.2,28.0,352.0,190.53,124.78
2016,6,28,8,0,549.0,138.0,2.0,29.0,403.0,238.53,161.78
2016,6,28,8,15,578.0,145.5,1.75,29.5,453.5,288.51,201.4
2016,6,28,8,30,607.0,153.0,1.5,30.0,504.0,337.88,240.1
2016,6,28,8,45,629.5,159.5,1.25,30.5,551.5,385.71,276.75
2016,6,28,9,0,652.0,166.0,1.0,31.0,599.0,434.39,312.56
2016,6,28,9,15,670.0,171.0,0.85,31.5,643.5,480.19,345.27
2016,6,28,9,30,688.0,176.0,0.7,32.0,688.0,525.83,376.44
2016,6,28,9,45,697.5,182.0,0.6,32.5,727.0,567.02,403.64
2016,6,28,10,0,707.0,188.0,0.5,33.0,766.0,606.83,428.83
2016,6,28,10,15,393.0,300.5,0.55,33.0,624.0,522.84,370.78
2016,6,28,10,30,79.0,413.0,0.6,33.0,482.0,402.87,286.07
2016,6,28,10,45,100.0,437.0,0.65,33.5,527.5,441.82,313.14
2016,6,28,11,0,121.0,461.0,0.7,34.0,573.0,486.85,342.66
2016,6,28,11,15,66.5,346.5,0.8,34.0,408.5,346.68,247.09
2016,6,28,11,30,12.0,232.0,0.9,34.0,244.0,204.15,146.17
2016,6,28,11,45,35.5,345.5,1.05,34.0,381.0,324.8,233.15
2016,6,28,12,0,59.0,459.0,1.2,34.0,518.0,442.33,314.06
2016,6,28,12,15,68.5,471.0,1.3,34.0,539.5,461.37,326.7
2016,6,28,12,30,78.0,483.0,1.4,34.0,561.0,480.03,339.72
2016,6,28,12,45,435.5,333.5,1.55,34.0,765.0,661.32,469.73
2016,6,28,13,0,793.0,184.0,1.7,34.0,969.0,814.0,574.96
2016,6,28,13,15,790.5,183.0,1.75,33.5,958.5,805.17,569.58
2016,6,28,13,30,788.0,182.0,1.8,33.0,948.0,793.28,563.55
2016,6,28,13,45,551.5,315.0,1.9,33.0,846.5,716.15,509.16
2016,6,28,14,0,315.0,448.0,2.0,33.0,745.0,631.27,449.13
2016,6,28,14,15,306.5,437.0,2.15,33.0,719.5,606.81,434.12
2016,6,28,14,30,298.0,426.0,2.3,33.0,694.0,581.47,417.81
2016,6,28,14,45,205.5,416.5,2.45,33.0,598.0,495.5,358.37
2016,6,28,15,0,113.0,407.0,2.6,33.0,502.0,419.03,304.51
2016,6,28,15,15,59.0,291.5,2.7,32.5,341.0,280.72,206.17
2016,6,28,15,30,5.0,176.0,2.8,32.0,180.0,149.17,108.92
2016,6,28,15,45,2.5,117.0,2.95,31.5,119.0,98.74,71.09
2016,6,28,16,0,0.0,58.0,3.1,31.0,58.0,48.22,32.23
2016,6,28,16,15,0.0,56.5,3.1,30.5,56.5,46.93,31.42
2016,6,28,16,30,0.0,55.0,3.1,30.0,55.0,45.64,30.59
2016,6,28,16,45,0.0,32.5,3.15,30.0,32.5,26.9,15.82
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.26,0.96
2016,6,28,17,15,0.0,9.5,3.1,29.5,9.5,7.83,0.66
2016,6,28,17,30,0.0,9.0,3.0,29.0,9.0,7.41,0.36
2016,6,28,17,45,0.0,7.5,2.9,28.5,7.5,6.17,0.0
2016,6,28,18,0,0.0,6.0,2.8,28.0,6.0,4.93,0.0
2016,6,28,18,15,0.0,5.0,2.65,27.5,5.0,4.11,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.28,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.05,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.82,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.41,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,10.67,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,19.39,7.37
2016,6,29,6,15,252.5,39.0,2.15,23.0,75.0,30.03,19.47
2016,6,29,6,30,352.0,53.0,2.2,23.0,114.0,40.52,29.07
2016,6,29,6,45,427.0,62.0,2.25,23.5,162.5,48.52,36.23
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,54.53,41.45
2016,6,29,7,15,550.5,78.0,2.25,24.5,262.5,89.88,52.24
2016,6,29,7,30,599.0,85.0,2.2,25.0,314.0,136.03,80.1
2016,6,29,7,45,638.0,89.5,2.15,25.5,367.0,183.5,115.25
2016,6,29,8,0,677.0,94.0,2.1,26.0,420.0,234.54,156.14
2016,6,29,8,15,702.5,98.5,2.05,26.5,471.5,285.0,198.01
2016,6,29,8,30,728.0,103.0,2.0,27.0,523.0,339.68,242.8
2016,6,29,8,45,745.5,108.0,2.0,28.0,571.5,389.79,282.9
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,440.0,321.79
2016,6,29,9,15,778.5,116.0,2.0,29.0,665.0,487.31,358.69
2016,6,29,9,30,794.0,119.0,2.0,29.0,710.0,533.98,394.13
2016,6,29,9,45,798.0,126.0,2.05,29.5,748.5,576.65,425.13
2016,6,29,10,0,802.0,133.0,2.1,30.0,787.0,617.24,453.78
2016,6,29,10,15,567.0,267.5,2.15,30.0,740.0,608.58,445.32
2016,6,29,10,30,332.0,402.0,2.2,30.0,693.0,575.57,419.18
2016,6,29,10,45,324.0,419.5,2.25,30.5,711.0,596.39,432.73
2016,6,29,11,0,316.0,437.0,2.3,31.0,729.0,615.5,444.57
2016,6,29,11,15,564.5,301.5,2.4,31.0,837.5,705.06,510.6
2016,6,29,11,30,813.0,166.0,2.5,31.0,946.0,789.55,572.08
2016,6,29,11,45,816.0,166.5,2.6,31.5,959.5,804.5,580.66
2016,6,29,12,0,819.0,167.0,2.7,32.0,973.0,816.31,587.48
2016,6,29,12,15,489.5,339.0,2.75,32.0,821.0,708.73,509.79
2016,6,29,12,30,160.0,511.0,2.8,32.0,669.0,577.11,413.72
2016,6,29,12,45,471.5,353.0,2.85,32.5,819.5,707.59,509.53
2016,6,29,13,0,783.0,195.0,2.9,33.0,970.0,815.7,586.23
2016,6,29,13,15,780.5,194.5,2.95,33.0,960.0,807.42,580.23
2016,6,29,13,30,778.0,194.0,3.0,33.0,950.0,796.13,573.04
2016,6,29,13,45,760.5,201.5,3.05,33.0,929.0,776.74,560.15
2016,6,29,14,0,743.0,209.0,3.1,33.0,908.0,760.01,548.82
2016,6,29,14,15,736.0,206.5,3.1,33.0,883.0,734.86,531.91
2016,6,29,14,30,729.0,204.0,3.1,33.0,858.0,707.24,513.16
2016,6,29,14,45,525.0,295.0,3.15,33.0,757.0,621.24,451.43
2016,6,29,15,0,321.0,386.0,3.2,33.0,656.0,540.23,392.73
2016,6,29,15,15,513.0,282.0,3.25,32.5,690.5,561.99,411.5
2016,6,29,15,30,705.0,178.0,3.3,32.0,725.0,564.18,414.82
2016,6,29,15,45,552.0,229.0,3.35,32.0,642.0,491.96,361.52
2016,6,29,16,0,399.0,280.0,3.4,32.0,559.0,428.4,314.72
2016,6,29,16,15,283.0,278.0,3.4,31.5,469.0,354.6,261.31
2016,6,29,16,30,167.0,276.0,3.4,31.0,379.0,289.27,214.11
2016,6,29,16,45,370.5,211.0,3.45,31.0,412.0,296.2,214.74
2016,6,29,17,0,574.0,146.0,3.5,31.0,445.0,283.38,197.11
2016,6,29,17,15,540.0,137.0,3.35,30.5,394.0,231.31,155.65
2016,6,29,17,30,506.0,128.0,3.2,30.0,343.0,184.92,119.64
2016,6,29,17,45,471.0,115.0,3.1,29.5,293.0,138.64,86.28
2016,6,29,18,0,436.0,102.0,3.0,29.0,243.0,95.99,60.66
2016,6,29,18,15,377.0,89.0,2.75,28.5,194.5,65.3,49.67
2016,6,29,18,30,318.0,76.0,2.5,28.0,146.0,56.51,42.18
2016,6,29,18,45,254.5,58.5,2.25,27.5,104.5,44.13,31.4
2016,6,29,19,0,191.0,41.0,2.0,27.0,63.0,31.36,19.99
2016,6,29,19,15,95.5,20.5,1.95,26.5,31.5,15.85,3.3
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.0,12.5,0.85,23.5,17.0,10.67,0.0
2016,6,30,6,0,122.0,25.0,1.0,24.0,34.0,19.32,7.02
2016,6,30,6,15,217.5,41.0,1.1,24.5,72.5,31.41,20.46
2016,6,30,6,30,313.0,57.0,1.2,25.0,111.0,43.26,31.13
2016,6,30,6,45,388.5,67.5,1.3,26.0,159.0,50.8,37.77
2016,6,30,7,0,464.0,78.0,1.4,27.0,207.0,59.91,45.47
2016,6,30,7,15,514.0,86.5,1.5,27.0,258.5,94.38,56.4
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,139.83,83.84
2016,6,30,7,45,602.5,101.0,1.75,27.5,362.5,186.52,118.02
2016,6,30,8,0,641.0,107.0,1.9,28.0,415.0,236.83,157.8
2016,6,30,8,15,668.5,112.0,1.95,28.5,466.5,286.47,198.38
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,337.89,240.15
2016,6,30,8,45,520.0,196.0,2.1,29.5,510.5,369.8,269.49
2016,6,30,9,0,344.0,275.0,2.2,30.0,503.0,381.22,280.8
2016,6,30,9,15,260.0,313.5,2.25,30.0,493.0,390.29,288.54
2016,6,30,9,30,176.0,352.0,2.3,30.0,483.0,388.02,287.02
2016,6,30,9,45,122.5,361.5,2.35,30.5,455.5,375.17,276.9
2016,6,30,10,0,69.0,371.0,2.4,31.0,428.0,353.22,259.85
2016,6,30,10,15,440.5,258.0,2.45,31.0,641.5,518.79,383.16
2016,6,30,10,30,812.0,145.0,2.5,31.0,855.0,691.37,506.69
2016,6,30,10,45,514.5,303.0,2.55,31.5,758.5,640.54,465.42
2016,6,30,11,0,217.0,461.0,2.6,32.0,662.0,558.04,402.67
2016,6,30,11,15,255.5,464.0,2.65,32.0,705.5,601.27,433.3
2016,6,30,11,30,294.0,467.0,2.7,32.0,749.0,640.18,460.11
2016,6,30,11,45,263.5,482.0,2.75,32.5,738.0,634.24,454.31
2016,6,30,12,0,233.0,497.0,2.8,33.0,727.0,621.56,444.28
2016,6,30,12,15,171.0,499.0,2.85,33.0,668.5,575.27,411.83
2016,6,30,12,30,109.0,501.0,2.9,33.0,610.0,521.32,373.89
2016,6,30,12,45,186.0,497.5,2.95,33.5,682.5,587.2,420.22
2016,6,30,13,0,263.0,494.0,3.0,34.0,755.0,650.28,463.2
2016,6,30,13,15,556.5,319.5,3.05,34.0,863.0,742.12,531.45
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,803.54,577.34
2016,6,30,13,45,560.0,303.5,3.15,34.0,843.5,714.44,512.82
2016,6,30,14,0,270.0,462.0,3.2,34.0,716.0,609.9,436.78
2016,6,30,14,15,550.0,301.0,3.25,34.0,800.5,678.7,490.13
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,716.21,520.47
2016,6,30,14,45,828.0,134.0,3.4,34.0,854.5,685.44,499.23
2016,6,30,15,0,826.0,128.0,3.5,34.0,824.0,651.84,475.98
2016,6,30,15,15,815.5,126.0,3.55,33.5,786.0,616.39,451.5
2016,6,30,15,30,805.0,124.0,3.6,33.0,748.0,575.68,422.67
2016,6,30,15,45,791.0,121.0,3.65,33.0,705.0,530.69,389.15
2016,6,30,16,0,777.0,118.0,3.7,33.0,662.0,484.67,354.02
2016,6,30,16,15,759.5,114.5,3.7,32.5,614.5,435.94,316.58
2016,6,30,16,30,742.0,111.0,3.7,32.0,567.0,387.06,277.92
2016,6,30,16,45,482.0,165.5,3.75,32.0,452.0,299.97,214.43
2016,6,30,17,0,222.0,220.0,3.8,32.0,337.0,238.28,172.6
2016,6,30,17,15,427.5,156.0,3.65,31.5,349.0,221.46,151.82
2016,6,30,17,30,633.0,92.0,3.5,31.0,361.0,180.58,110.66
2016,6,30,17,45,590.5,85.5,3.4,30.5,308.5,131.51,75.5
2016,6,30,18,0,548.0,79.0,3.3,30.0,256.0,86.78,49.96
2016,6,30,18,15,488.5,70.0,3.0,29.5,206.0,53.86,39.87
2016,6,30,18,30,429.0,61.0,2.7,29.0,156.0,47.96,34.83
2016,6,30,18,45,343.0,49.5,2.45,28.5,111.5,37.96,26.12
2016,6,30,19,0,257.0,38.0,2.2,28.0,67.0,29.33,18.25
2016,6,30,19,15,128.5,19.0,2.15,27.5,33.5,14.77,2.65
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.0,1.0,22.5,18.0,10.24,0.0
2016,7,1,6,0,170.0,24.0,1.1,23.0,36.0,18.67,6.32
2016,7,1,6,15,277.0,37.5,1.15,23.5,76.5,29.01,18.54
2016,7,1,6,30,384.0,51.0,1.2,24.0,117.0,40.94,29.28
2016,7,1,6,45,461.5,59.5,1.25,25.0,167.0,46.77,34.5
2016,7,1,7,0,539.0,68.0,1.3,26.0,217.0,52.52,39.39
2016,7,1,7,15,588.0,74.5,1.4,26.5,270.0,88.88,50.04
2016,7,1,7,30,637.0,81.0,1.5,27.0,323.0,136.87,78.5
2016,7,1,7,45,675.0,85.5,1.6,27.5,377.5,186.35,114.84
2016,7,1,8,0,713.0,90.0,1.7,28.0,432.0,239.25,156.95
2016,7,1,8,15,738.5,94.0,1.75,28.5,484.5,294.29,202.09
2016,7,1,8,30,764.0,98.0,1.8,29.0,537.0,347.42,245.53
2016,7,1,8,45,784.5,101.0,1.9,29.5,587.0,398.87,287.1
2016,7,1,9,0,805.0,104.0,2.0,30.0,637.0,450.64,327.83
2016,7,1,9,15,819.5,106.5,2.0,30.5,683.0,499.06,364.75
2016,7,1,9,30,834.0,109.0,2.0,31.0,729.0,546.03,399.46
2016,7,1,9,45,846.0,111.0,2.05,31.5,770.0,589.94,431.18
2016,7,1,10,0,858.0,113.0,2.1,32.0,811.0,632.25,460.9
2016,7,1,10,15,866.0,114.5,2.15,32.0,845.5,669.7,487.53
