Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,30,874.0,116.0,2.2,32.0,880.0,704.82,512.1
2016,7,1,10,45,881.0,117.0,2.25,32.5,908.5,736.27,532.72
2016,7,1,11,0,888.0,118.0,2.3,33.0,937.0,764.95,551.07
2016,7,1,11,15,892.0,119.0,2.35,33.0,958.0,788.42,566.05
2016,7,1,11,30,896.0,120.0,2.4,33.0,979.0,808.71,578.99
2016,7,1,11,45,892.5,124.5,2.5,33.5,990.5,822.6,586.98
2016,7,1,12,0,889.0,129.0,2.6,34.0,1002.0,832.91,592.73
2016,7,1,12,15,889.5,129.5,2.65,34.0,1007.5,839.8,597.25
2016,7,1,12,30,890.0,130.0,2.7,34.0,1013.0,843.49,599.81
2016,7,1,12,45,889.5,129.5,2.8,34.5,1010.5,842.57,598.6
2016,7,1,13,0,889.0,129.0,2.9,35.0,1008.0,838.66,595.56
2016,7,1,13,15,886.5,128.5,2.95,35.0,997.5,829.92,590.41
2016,7,1,13,30,884.0,128.0,3.0,35.0,987.0,817.87,583.2
2016,7,1,13,45,879.5,127.0,3.05,35.0,968.5,800.52,572.59
2016,7,1,14,0,875.0,126.0,3.1,35.0,950.0,779.97,559.9
2016,7,1,14,15,869.0,125.0,3.15,35.0,924.0,755.21,544.15
2016,7,1,14,30,863.0,124.0,3.2,35.0,898.0,727.53,525.61
2016,7,1,14,45,854.0,123.0,3.25,35.0,865.5,695.06,503.47
2016,7,1,15,0,845.0,122.0,3.3,35.0,833.0,660.19,479.27
2016,7,1,15,15,834.0,119.5,3.35,34.5,794.5,620.65,452.26
2016,7,1,15,30,823.0,117.0,3.4,34.0,756.0,579.27,423.18
2016,7,1,15,45,555.0,213.0,3.5,34.0,633.0,484.37,353.73
2016,7,1,16,0,287.0,309.0,3.6,34.0,510.0,398.76,291.39
2016,7,1,16,15,520.0,208.5,3.6,33.5,540.5,406.51,295.75
2016,7,1,16,30,753.0,108.0,3.6,33.0,571.0,389.71,278.71
2016,7,1,16,45,723.5,106.0,3.65,33.0,519.0,337.65,236.54
2016,7,1,17,0,694.0,104.0,3.7,33.0,467.0,283.99,192.8
2016,7,1,17,15,662.5,98.5,3.6,32.5,414.5,231.7,150.54
2016,7,1,17,30,631.0,93.0,3.5,32.0,362.0,181.91,111.33
2016,7,1,17,45,585.5,87.0,3.4,31.5,309.0,132.95,76.43
2016,7,1,18,0,540.0,81.0,3.3,31.0,256.0,88.67,51.21
2016,7,1,18,15,479.0,72.0,3.05,30.0,205.5,55.39,41.07
2016,7,1,18,30,418.0,63.0,2.8,29.0,155.0,49.56,36.18
2016,7,1,18,45,332.5,50.5,2.55,28.5,111.0,38.64,26.69
2016,7,1,19,0,247.0,38.0,2.3,28.0,67.0,29.3,18.22
2016,7,1,19,15,123.5,19.0,2.3,27.5,33.5,14.76,2.63
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,28.5,13.0,2.85,23.5,15.0,11.1,0.0
2016,7,2,6,0,57.0,26.0,3.1,24.0,30.0,20.61,7.11
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,34.93,23.27
2016,7,2,6,30,234.0,65.0,3.4,25.0,105.0,49.38,36.24
2016,7,2,6,45,322.0,76.5,3.6,25.5,153.0,56.84,42.96
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,64.8,49.83
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,97.68,60.81
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,141.69,87.5
2016,7,2,7,45,280.5,146.5,4.0,27.5,255.0,163.82,114.03
2016,7,2,8,0,43.0,186.0,4.1,28.0,207.0,157.91,118.79
2016,7,2,8,15,45.0,208.5,4.1,28.5,232.5,180.24,135.76
2016,7,2,8,30,47.0,231.0,4.1,29.0,258.0,202.87,152.73
2016,7,2,8,45,395.0,177.5,4.2,29.5,437.0,306.31,226.48
2016,7,2,9,0,743.0,124.0,4.3,30.0,616.0,440.92,325.23
2016,7,2,9,15,759.0,127.5,4.35,30.5,661.0,488.17,361.77
2016,7,2,9,30,775.0,131.0,4.4,31.0,706.0,534.86,397.17
2016,7,2,9,45,792.0,131.0,4.45,31.5,747.5,578.25,429.32
2016,7,2,10,0,809.0,131.0,4.5,32.0,789.0,620.59,459.91
2016,7,2,10,15,818.0,133.0,4.5,32.0,823.5,658.18,487.26
2016,7,2,10,30,827.0,135.0,4.5,32.0,858.0,688.96,509.48
2016,7,2,10,45,836.5,135.5,4.55,32.5,887.0,720.41,530.81
2016,7,2,11,0,846.0,136.0,4.6,33.0,916.0,749.36,550.03
2016,7,2,11,15,850.5,137.0,4.6,33.0,937.0,772.24,565.47
2016,7,2,11,30,855.0,138.0,4.6,33.0,958.0,792.08,578.34
2016,7,2,11,45,853.5,142.0,4.65,33.5,970.5,806.39,586.5
2016,7,2,12,0,852.0,146.0,4.7,34.0,983.0,817.33,592.42
2016,7,2,12,15,853.0,146.5,4.7,34.0,988.5,824.29,596.83
2016,7,2,12,30,854.0,147.0,4.7,34.0,994.0,828.23,599.33
2016,7,2,12,45,852.0,148.0,4.7,34.5,991.5,827.3,597.5
2016,7,2,13,0,850.0,149.0,4.7,35.0,989.0,823.58,593.9
2016,7,2,13,15,848.0,148.5,4.7,35.0,979.0,815.69,588.85
2016,7,2,13,30,846.0,148.0,4.7,35.0,969.0,804.63,581.78
2016,7,2,13,45,839.0,148.5,4.75,35.0,950.5,787.26,570.77
2016,7,2,14,0,832.0,149.0,4.8,35.0,932.0,766.92,557.73
2016,7,2,14,15,825.5,147.5,4.75,35.0,907.0,742.48,540.76
2016,7,2,14,30,819.0,146.0,4.7,35.0,882.0,721.47,525.78
2016,7,2,14,45,810.5,144.0,4.7,35.0,850.0,689.02,503.11
2016,7,2,15,0,802.0,142.0,4.7,35.0,818.0,654.28,478.51
2016,7,2,15,15,790.5,139.5,4.65,34.5,779.5,615.16,451.16
2016,7,2,15,30,779.0,137.0,4.6,34.0,741.0,574.39,422.01
2016,7,2,15,45,760.5,135.5,4.6,34.0,697.0,529.34,388.26
2016,7,2,16,0,742.0,134.0,4.6,34.0,653.0,483.71,353.36
2016,7,2,16,15,722.5,130.0,4.55,33.5,605.5,433.27,314.78
2016,7,2,16,30,703.0,126.0,4.5,33.0,558.0,384.42,276.32
2016,7,2,16,45,671.0,123.5,4.45,33.0,506.5,333.03,234.85
2016,7,2,17,0,639.0,121.0,4.4,33.0,455.0,283.61,194.51
2016,7,2,17,15,604.5,114.5,4.25,32.5,402.5,232.64,153.61
2016,7,2,17,30,570.0,108.0,4.1,32.0,350.0,184.62,116.07
2016,7,2,17,45,519.0,101.0,4.0,31.5,298.0,137.59,82.73
2016,7,2,18,0,468.0,94.0,3.9,31.0,246.0,93.77,56.95
2016,7,2,18,15,404.0,83.0,3.75,30.5,196.5,61.3,45.92
2016,7,2,18,30,340.0,72.0,3.6,30.0,147.0,53.78,39.54
2016,7,2,18,45,249.5,57.5,3.45,29.5,104.0,43.37,30.48
2016,7,2,19,0,159.0,43.0,3.3,29.0,61.0,33.2,21.27
2016,7,2,19,15,79.5,21.5,3.35,28.5,30.5,17.04,3.82
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,37.0,13.0,4.35,23.5,15.5,11.1,0.0
2016,7,3,6,0,74.0,26.0,4.5,24.0,31.0,20.29,6.47
2016,7,3,6,15,170.5,43.0,4.7,24.5,68.5,33.27,21.85
2016,7,3,6,30,267.0,60.0,4.9,25.0,106.0,45.27,32.74
2016,7,3,6,45,133.5,39.5,5.15,25.5,62.5,29.11,19.3
2016,7,3,7,0,0.0,19.0,5.4,26.0,19.0,15.64,7.79
2016,7,3,7,15,0.0,24.0,5.5,26.5,24.0,19.78,10.61
2016,7,3,7,30,0.0,29.0,5.6,27.0,29.0,23.93,13.93
2016,7,3,7,45,0.0,55.5,5.7,27.5,55.5,45.95,31.71
2016,7,3,8,0,0.0,82.0,5.8,28.0,82.0,68.09,49.29
2016,7,3,8,15,0.0,92.0,5.8,28.5,92.0,76.37,55.57
2016,7,3,8,30,0.0,102.0,5.8,29.0,102.0,84.65,61.79
2016,7,3,8,45,18.5,181.0,5.85,29.5,193.0,156.02,116.98
2016,7,3,9,0,37.0,260.0,5.9,30.0,284.0,230.17,173.22
2016,7,3,9,15,36.5,279.5,5.85,30.5,305.0,249.08,186.8
2016,7,3,9,30,36.0,299.0,5.8,31.0,326.0,267.93,200.23
2016,7,3,9,45,239.5,308.0,5.75,31.5,501.5,402.78,301.26
2016,7,3,10,0,443.0,317.0,5.7,32.0,677.0,551.32,409.71
2016,7,3,10,15,454.5,332.5,5.65,32.0,716.5,590.15,437.19
2016,7,3,10,30,466.0,348.0,5.6,32.0,756.0,628.16,464.03
2016,7,3,10,45,648.5,245.0,5.55,32.5,832.0,689.22,509.33
2016,7,3,11,0,831.0,142.0,5.5,33.0,908.0,743.75,549.84
2016,7,3,11,15,541.5,309.5,5.4,33.0,813.5,696.33,510.36
2016,7,3,11,30,252.0,477.0,5.3,33.0,719.0,617.09,448.52
2016,7,3,11,45,277.5,477.5,5.25,33.5,747.5,643.0,466.03
2016,7,3,12,0,303.0,478.0,5.2,34.0,776.0,668.21,482.49
2016,7,3,12,15,270.0,490.5,5.1,34.0,757.0,654.8,472.05
2016,7,3,12,30,237.0,503.0,5.0,34.0,738.0,634.96,457.44
2016,7,3,12,45,538.0,327.0,4.95,34.5,859.5,742.91,537.41
2016,7,3,13,0,839.0,151.0,4.9,35.0,981.0,817.15,591.07
2016,7,3,13,15,837.0,150.5,4.85,35.0,971.0,809.38,585.4
2016,7,3,13,30,835.0,150.0,4.8,35.0,961.0,798.49,578.17
2016,7,3,13,45,833.5,147.0,4.75,35.5,943.5,782.85,566.64
2016,7,3,14,0,832.0,144.0,4.7,36.0,926.0,764.02,553.19
2016,7,3,14,15,825.5,142.5,4.65,36.0,901.0,739.58,536.41
2016,7,3,14,30,819.0,141.0,4.6,36.0,876.0,712.38,517.53
2016,7,3,14,45,812.0,138.0,4.55,36.0,845.0,685.92,498.8
2016,7,3,15,0,805.0,135.0,4.5,36.0,814.0,651.23,474.22
2016,7,3,15,15,794.0,132.5,4.45,35.5,776.0,612.32,447.18
2016,7,3,15,30,783.0,130.0,4.4,35.0,738.0,571.7,418.27
2016,7,3,15,45,770.5,126.0,4.4,35.0,695.5,527.5,385.32
2016,7,3,16,0,758.0,122.0,4.4,35.0,653.0,482.19,350.77
2016,7,3,16,15,739.5,118.5,4.4,34.5,606.0,433.84,313.82
2016,7,3,16,30,721.0,115.0,4.4,34.0,559.0,385.46,275.81
2016,7,3,16,45,699.5,109.5,4.4,34.0,509.0,331.81,232.54
2016,7,3,17,0,678.0,104.0,4.4,34.0,459.0,281.43,191.13
2016,7,3,17,15,646.0,99.0,4.35,33.5,407.0,230.22,149.79
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,181.57,111.51
2016,7,3,17,45,573.0,86.5,4.3,32.5,303.0,132.74,76.37
2016,7,3,18,0,532.0,79.0,4.3,32.0,251.0,88.1,50.28
2016,7,3,18,15,470.0,70.5,4.2,31.5,201.5,54.12,39.74
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,48.66,35.11
2016,7,3,18,45,315.0,50.5,4.0,30.5,108.0,38.55,26.36
2016,7,3,19,0,222.0,39.0,3.9,30.0,64.0,29.97,18.56
2016,7,3,19,15,111.0,19.5,4.0,29.5,32.0,15.12,2.65
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,7.68,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,14.86,2.87
2016,7,4,6,15,18.0,39.5,4.25,24.0,43.0,31.4,20.32
2016,7,4,6,30,36.0,61.0,4.4,24.0,68.0,47.41,34.69
2016,7,4,6,45,71.5,82.0,4.6,24.5,100.5,61.77,47.33
2016,7,4,7,0,107.0,103.0,4.8,25.0,133.0,76.61,60.12
2016,7,4,7,15,150.5,125.5,4.9,25.5,177.0,102.67,74.12
2016,7,4,7,30,194.0,148.0,5.0,26.0,221.0,135.97,96.81
2016,7,4,7,45,310.0,154.0,5.15,26.5,292.0,174.43,121.88
2016,7,4,8,0,426.0,160.0,5.3,27.0,363.0,226.97,159.82
2016,7,4,8,15,540.0,145.5,5.35,27.5,434.0,274.89,195.95
2016,7,4,8,30,654.0,131.0,5.4,28.0,505.0,335.7,243.28
2016,7,4,8,45,536.5,191.5,5.45,28.5,516.5,373.09,276.44
2016,7,4,9,0,419.0,252.0,5.5,29.0,528.0,399.42,298.87
2016,7,4,9,15,587.0,195.5,5.5,29.5,613.0,461.13,345.48
2016,7,4,9,30,755.0,139.0,5.5,30.0,698.0,531.78,398.92
2016,7,4,9,45,776.0,137.5,5.5,30.5,740.5,575.49,431.63
2016,7,4,10,0,797.0,136.0,5.5,31.0,783.0,618.5,463.12
2016,7,4,10,15,807.5,138.0,5.45,31.5,818.5,656.76,490.24
2016,7,4,10,30,818.0,140.0,5.4,32.0,854.0,693.04,515.32
2016,7,4,10,45,619.0,264.5,5.35,32.5,815.0,684.88,504.81
2016,7,4,11,0,420.0,389.0,5.3,33.0,776.0,658.5,481.21
2016,7,4,11,15,637.5,263.5,5.2,33.5,867.0,730.87,534.65
2016,7,4,11,30,855.0,138.0,5.1,34.0,958.0,793.63,579.56
2016,7,4,11,45,855.0,141.5,5.1,34.5,971.5,808.85,587.94
2016,7,4,12,0,855.0,145.0,5.1,35.0,985.0,820.74,594.33
2016,7,4,12,15,856.5,145.5,5.05,35.0,991.0,828.24,598.85
2016,7,4,12,30,858.0,146.0,5.0,35.0,997.0,832.7,601.43
2016,7,4,12,45,864.0,141.5,5.0,35.5,997.0,834.12,601.09
2016,7,4,13,0,870.0,137.0,5.0,36.0,997.0,832.59,598.89
2016,7,4,13,15,868.0,136.5,5.0,36.0,987.0,824.53,593.73
2016,7,4,13,30,866.0,136.0,5.0,36.0,977.0,813.21,586.51
2016,7,4,13,45,622.0,276.0,5.0,36.5,874.5,741.99,533.65
2016,7,4,14,0,378.0,416.0,5.0,37.0,772.0,656.07,469.5
2016,7,4,14,15,616.5,271.5,5.0,37.0,833.0,706.34,509.04
2016,7,4,14,30,855.0,127.0,5.0,37.0,894.0,727.76,527.92
2016,7,4,14,45,647.5,231.0,5.0,37.0,800.0,656.7,475.31
2016,7,4,15,0,440.0,335.0,5.0,37.0,706.0,583.15,421.31
2016,7,4,15,15,437.0,318.5,4.95,36.5,672.5,549.21,398.49
2016,7,4,15,30,434.0,302.0,4.9,36.0,639.0,514.04,374.19
2016,7,4,15,45,598.0,214.5,4.9,36.0,650.0,511.23,372.44
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,489.62,355.49
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,440.8,318.14
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,389.6,278.15
2016,7,4,16,45,696.5,116.0,4.75,35.0,513.5,337.34,236.08
2016,7,4,17,0,669.0,112.0,4.7,35.0,462.0,286.56,194.67
2016,7,4,17,15,635.5,106.5,4.5,34.5,409.5,234.95,153.24
2016,7,4,17,30,602.0,101.0,4.3,34.0,357.0,186.1,115.04
2016,7,4,17,45,553.5,94.5,4.1,33.5,304.0,137.77,80.67
2016,7,4,18,0,505.0,88.0,3.9,33.0,251.0,94.57,55.65
2016,7,4,18,15,440.5,78.5,3.75,32.0,201.0,58.44,43.23
2016,7,4,18,30,376.0,69.0,3.6,31.0,151.0,51.86,37.76
2016,7,4,18,45,282.0,55.5,3.45,30.5,107.5,42.06,29.26
2016,7,4,19,0,188.0,42.0,3.3,30.0,64.0,32.1,20.27
2016,7,4,19,15,94.0,21.0,3.5,29.5,32.0,16.24,3.17
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,3.95,24.0,15.0,10.67,0.0
2016,7,5,6,0,82.0,25.0,4.0,24.0,30.0,19.56,5.02
2016,7,5,6,15,184.0,41.5,4.15,24.0,68.0,31.72,20.55
2016,7,5,6,30,286.0,58.0,4.3,24.0,106.0,43.93,31.72
2016,7,5,6,45,380.5,66.5,4.45,24.5,155.5,50.1,37.37
2016,7,5,7,0,475.0,75.0,4.6,25.0,205.0,57.83,44.08
2016,7,5,7,15,527.5,83.0,4.6,25.5,256.5,91.92,54.71
2016,7,5,7,30,580.0,91.0,4.6,26.0,308.0,138.14,82.56
2016,7,5,7,45,633.5,92.0,4.7,26.5,363.5,184.38,116.18
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,235.83,157.15
2016,7,5,8,15,713.0,97.0,4.85,27.5,471.0,286.79,199.99
2016,7,5,8,30,739.0,101.0,4.9,28.0,523.0,341.98,246.0
2016,7,5,8,45,767.0,101.0,4.95,28.5,574.0,392.66,287.9
2016,7,5,9,0,795.0,101.0,5.0,29.0,625.0,444.43,329.72
2016,7,5,9,15,809.5,103.5,5.0,29.0,670.5,492.58,368.54
2016,7,5,9,30,824.0,106.0,5.0,29.0,716.0,539.39,405.43
2016,7,5,9,45,655.0,204.5,5.0,29.5,706.5,563.63,422.4
2016,7,5,10,0,486.0,303.0,5.0,30.0,697.0,567.29,423.01
2016,7,5,10,15,477.0,325.0,5.0,30.5,726.0,599.68,445.35
2016,7,5,10,30,468.0,347.0,5.0,31.0,755.0,629.77,465.45
2016,7,5,10,45,456.0,366.5,5.0,31.5,775.0,653.37,480.63
2016,7,5,11,0,444.0,386.0,5.0,32.0,795.0,674.48,493.82
2016,7,5,11,15,669.0,249.0,4.95,32.5,881.5,743.63,545.17
2016,7,5,11,30,894.0,112.0,4.9,33.0,968.0,803.6,587.73
2016,7,5,11,45,889.0,118.0,4.9,33.5,980.0,817.83,595.4
2016,7,5,12,0,884.0,124.0,4.9,34.0,992.0,828.4,600.89
2016,7,5,12,15,885.0,124.0,4.85,34.0,997.5,835.49,605.11
2016,7,5,12,30,886.0,124.0,4.8,34.0,1003.0,839.38,607.29
2016,7,5,12,45,887.5,122.5,4.8,34.5,1001.5,839.43,606.03
2016,7,5,13,0,889.0,121.0,4.8,35.0,1000.0,836.42,602.85
2016,7,5,13,15,679.5,273.5,4.8,35.0,941.5,805.13,579.05
2016,7,5,13,30,470.0,426.0,4.8,35.0,883.0,758.1,542.36
2016,7,5,13,45,421.0,422.5,4.8,35.5,826.0,708.32,507.52
2016,7,5,14,0,372.0,419.0,4.8,36.0,769.0,654.82,469.99
2016,7,5,14,15,436.5,389.0,4.8,36.0,789.0,671.62,482.9
2016,7,5,14,30,501.0,359.0,4.8,36.0,809.0,679.8,489.5
2016,7,5,14,45,544.5,322.0,4.8,36.0,795.0,662.18,478.24
2016,7,5,15,0,588.0,285.0,4.8,36.0,781.0,639.63,463.36
2016,7,5,15,15,457.0,315.0,4.8,35.5,689.5,559.59,407.06
2016,7,5,15,30,326.0,345.0,4.8,35.0,598.0,483.7,353.14
2016,7,5,15,45,346.5,317.0,4.85,35.0,572.0,455.25,332.98
2016,7,5,16,0,367.0,289.0,4.9,35.0,546.0,424.19,310.16
2016,7,5,16,15,376.5,263.5,4.95,34.5,511.0,387.6,283.24
2016,7,5,16,30,386.0,238.0,5.0,34.0,476.0,349.36,254.26
2016,7,5,16,45,408.0,209.5,5.05,34.0,441.0,313.45,225.39
2016,7,5,17,0,430.0,181.0,5.1,34.0,406.0,272.09,191.58
2016,7,5,17,15,541.5,133.5,5.0,33.5,385.0,233.71,156.54
2016,7,5,17,30,653.0,86.0,4.9,33.0,364.0,183.6,111.68
2016,7,5,17,45,608.0,81.0,4.85,32.5,311.0,134.01,75.87
2016,7,5,18,0,563.0,76.0,4.8,32.0,258.0,88.98,49.63
2016,7,5,18,15,502.0,68.0,4.6,31.0,207.5,52.39,38.38
2016,7,5,18,30,441.0,60.0,4.4,30.0,157.0,47.22,34.06
2016,7,5,18,45,344.0,49.0,4.25,29.5,112.0,39.2,27.01
2016,7,5,19,0,247.0,38.0,4.1,29.0,67.0,29.3,18.1
2016,7,5,19,15,123.5,19.0,4.1,28.5,33.5,14.76,2.3
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.25,23.5,14.0,10.24,0.0
2016,7,6,6,0,69.0,24.0,4.4,24.0,28.0,18.8,4.01
2016,7,6,6,15,168.0,41.5,4.55,24.5,65.5,31.68,20.41
2016,7,6,6,30,267.0,59.0,4.7,25.0,103.0,44.58,32.11
2016,7,6,6,45,363.0,67.5,4.85,25.5,152.0,50.72,37.72
2016,7,6,7,0,459.0,76.0,5.0,26.0,201.0,58.58,44.53
2016,7,6,7,15,512.5,84.0,5.05,26.5,252.5,91.9,54.92
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,137.4,82.25
2016,7,6,7,45,408.5,141.5,5.2,27.5,307.0,182.23,123.48
2016,7,6,8,0,251.0,191.0,5.3,28.0,310.0,209.67,152.03
2016,7,6,8,15,484.5,149.5,5.4,28.5,413.0,262.57,187.36
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,338.41,243.27
2016,7,6,8,45,741.0,110.5,5.6,29.5,566.0,391.09,286.6
2016,7,6,9,0,764.0,113.0,5.7,30.0,616.0,441.7,327.52
2016,7,6,9,15,779.5,116.0,5.7,30.5,661.5,489.43,365.22
2016,7,6,9,30,795.0,119.0,5.7,31.0,707.0,536.53,401.4
2016,7,6,9,45,809.0,120.5,5.7,31.5,748.0,580.54,434.37
2016,7,6,10,0,823.0,122.0,5.7,32.0,789.0,620.62,463.74
2016,7,6,10,15,832.0,124.0,5.7,32.0,824.0,658.17,491.53
2016,7,6,10,30,841.0,126.0,5.7,32.0,859.0,693.55,517.27
2016,7,6,10,45,850.0,126.5,5.7,32.5,888.0,725.3,538.99
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,754.51,558.51
2016,7,6,11,15,863.5,128.0,5.7,33.5,938.5,777.95,573.0
2016,7,6,11,30,868.0,129.0,5.7,34.0,960.0,798.32,585.19
2016,7,6,11,45,873.0,128.5,5.7,34.5,974.5,814.69,594.64
2016,7,6,12,0,878.0,128.0,5.7,35.0,989.0,827.86,601.94
2016,7,6,12,15,879.0,128.5,5.7,35.0,995.5,835.33,606.73
2016,7,6,12,30,880.0,129.0,5.7,35.0,1002.0,839.62,609.49
2016,7,6,12,45,880.0,128.5,5.7,35.5,1000.0,839.29,607.96
2016,7,6,13,0,880.0,128.0,5.7,36.0,998.0,835.94,604.54
2016,7,6,13,15,878.5,127.5,5.7,36.0,988.5,828.19,599.54
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,817.14,592.42
2016,7,6,13,45,872.0,127.0,5.75,36.0,961.0,800.43,581.76
2016,7,6,14,0,867.0,127.0,5.8,36.0,943.0,780.55,568.99
2016,7,6,14,15,861.5,125.5,5.8,36.0,918.0,755.99,552.79
2016,7,6,14,30,856.0,124.0,5.8,36.0,893.0,728.51,533.61
2016,7,6,14,45,840.5,127.0,5.8,36.0,859.5,695.14,509.92
2016,7,6,15,0,825.0,130.0,5.8,36.0,826.0,659.78,484.49
2016,7,6,15,15,814.5,128.0,5.85,35.5,787.5,624.66,459.89
2016,7,6,15,30,804.0,126.0,5.9,35.0,749.0,583.94,430.7
2016,7,6,15,45,784.5,125.5,5.95,35.0,704.5,538.12,396.19
2016,7,6,16,0,765.0,125.0,6.0,35.0,660.0,491.74,360.49
2016,7,6,16,15,746.0,121.5,6.0,34.5,612.5,442.71,322.64
2016,7,6,16,30,727.0,118.0,6.0,34.0,565.0,391.34,282.07
2016,7,6,16,45,696.5,115.5,6.0,34.0,513.0,339.09,239.58
2016,7,6,17,0,666.0,113.0,6.0,34.0,461.0,288.6,198.03
2016,7,6,17,15,632.5,107.5,5.85,33.5,408.5,237.0,156.22
2016,7,6,17,30,599.0,102.0,5.7,33.0,356.0,188.18,117.61
2016,7,6,17,45,549.0,95.5,5.6,32.5,303.0,139.69,82.71
2016,7,6,18,0,499.0,89.0,5.5,32.0,250.0,96.49,57.19
2016,7,6,18,15,433.5,79.5,5.3,31.0,200.0,59.09,43.98
2016,7,6,18,30,368.0,70.0,5.1,30.0,150.0,52.53,38.5
2016,7,6,18,45,274.5,56.0,4.9,29.5,106.5,42.4,29.66
2016,7,6,19,0,181.0,42.0,4.7,29.0,63.0,32.09,20.33
2016,7,6,19,15,90.5,21.0,4.55,28.5,31.5,16.68,3.18
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.25,24.0,9.0,7.68,0.0
2016,7,7,6,0,0.0,18.0,4.4,24.0,18.0,14.85,1.44
2016,7,7,6,15,21.5,38.5,4.6,24.5,42.0,30.59,19.47
2016,7,7,6,30,43.0,59.0,4.8,25.0,66.0,45.99,33.28
2016,7,7,6,45,69.0,81.0,5.0,25.5,97.5,60.99,46.44
2016,7,7,7,0,95.0,103.0,5.2,26.0,129.0,76.39,59.67
2016,7,7,7,15,110.0,126.0,5.25,26.5,162.5,100.61,73.33
2016,7,7,7,30,125.0,149.0,5.3,27.0,196.0,128.7,93.5
2016,7,7,7,45,406.5,120.0,5.4,28.0,306.0,165.66,110.28
2016,7,7,8,0,688.0,91.0,5.5,29.0,416.0,234.73,155.3
2016,7,7,8,15,714.5,95.0,5.55,29.5,468.0,288.96,200.44
2016,7,7,8,30,741.0,99.0,5.6,30.0,520.0,341.46,244.22
2016,7,7,8,45,768.5,99.0,5.65,30.5,571.0,392.15,286.03
2016,7,7,9,0,796.0,99.0,5.7,31.0,622.0,443.88,327.72
2016,7,7,9,15,810.5,102.0,5.7,31.5,668.0,492.63,366.17
2016,7,7,9,30,825.0,105.0,5.7,32.0,714.0,540.06,402.56
2016,7,7,9,45,838.0,106.0,5.7,32.5,755.0,583.67,435.21
2016,7,7,10,0,851.0,107.0,5.7,33.0,796.0,625.79,465.92
2016,7,7,10,15,859.5,108.5,5.65,33.0,831.0,663.68,493.72
2016,7,7,10,30,868.0,110.0,5.6,33.0,866.0,699.3,519.37
2016,7,7,10,45,874.5,111.0,5.6,33.5,894.5,730.59,540.61
2016,7,7,11,0,881.0,112.0,5.6,34.0,923.0,759.12,559.15
2016,7,7,11,15,885.0,113.0,5.55,34.5,944.5,782.82,573.34
2016,7,7,11,30,889.0,114.0,5.5,35.0,966.0,803.35,585.31
2016,7,7,11,45,882.5,121.5,5.5,35.5,977.0,817.62,593.24
2016,7,7,12,0,876.0,129.0,5.5,36.0,988.0,828.17,598.72
2016,7,7,12,15,877.0,129.0,5.5,36.0,994.0,835.27,603.23
2016,7,7,12,30,878.0,129.0,5.5,36.0,1000.0,839.2,605.73
2016,7,7,12,45,876.5,130.0,5.5,36.5,997.5,838.86,604.2
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,835.53,600.8
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,827.04,595.34
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,815.29,587.81
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,798.33,576.86
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,778.28,563.87
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,753.58,547.62
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,726.0,528.54
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.0,693.58,505.94
2016,7,7,15,0,823.0,129.0,5.6,37.0,822.0,658.96,481.42
2016,7,7,15,15,812.0,127.0,5.6,36.5,784.5,623.56,456.68
2016,7,7,15,30,801.0,125.0,5.6,36.0,747.0,582.63,427.45
2016,7,7,15,45,782.0,124.5,5.65,36.0,702.5,537.18,393.47
2016,7,7,16,0,763.0,124.0,5.7,36.0,658.0,491.13,358.25
2016,7,7,16,15,744.5,120.5,5.7,35.5,610.5,442.38,320.87
2016,7,7,16,30,726.0,117.0,5.7,35.0,563.0,391.26,280.74
2016,7,7,16,45,698.0,113.5,5.75,34.5,512.0,339.02,239.0
2016,7,7,17,0,670.0,110.0,5.8,34.0,461.0,288.29,197.75
2016,7,7,17,15,637.5,104.5,5.7,33.5,408.5,236.67,155.86
2016,7,7,17,30,605.0,99.0,5.6,33.0,356.0,187.7,117.03
2016,7,7,17,45,561.5,92.0,5.6,32.5,304.0,139.15,81.73
2016,7,7,18,0,518.0,85.0,5.6,32.0,252.0,95.12,55.34
2016,7,7,18,15,453.5,75.5,5.35,31.0,202.0,58.08,43.14
2016,7,7,18,30,389.0,66.0,5.1,30.0,152.0,49.8,36.21
2016,7,7,18,45,301.0,53.0,4.95,29.5,108.0,40.33,27.94
2016,7,7,19,0,213.0,40.0,4.8,29.0,64.0,30.7,19.19
2016,7,7,19,15,106.5,20.0,4.6,28.5,32.0,15.5,2.38
2016,7,7,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,31.5,11.5,3.65,24.0,13.5,9.82,0.0
2016,7,8,6,0,63.0,23.0,3.8,24.0,27.0,18.03,2.2
2016,7,8,6,15,163.0,40.5,3.95,24.5,64.0,30.93,19.71
2016,7,8,6,30,263.0,58.0,4.1,25.0,101.0,43.86,31.47
2016,7,8,6,45,358.0,68.0,4.3,26.0,150.0,51.08,37.93
2016,7,8,7,0,453.0,78.0,4.5,27.0,199.0,58.24,44.05
2016,7,8,7,15,507.0,86.0,4.55,27.5,251.0,93.38,56.01
2016,7,8,7,30,561.0,94.0,4.6,28.0,303.0,138.69,83.11
2016,7,8,7,45,618.0,95.0,4.65,28.5,358.5,184.59,116.08
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,236.14,156.62
2016,7,8,8,15,702.0,100.0,4.75,29.5,466.0,286.93,198.88
2016,7,8,8,30,729.0,104.0,4.8,30.0,518.0,342.08,244.38
2016,7,8,8,45,758.0,104.0,4.9,30.5,569.5,392.85,285.97
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,444.82,327.6
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,493.49,365.69
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,540.64,401.57
2016,7,8,9,45,832.5,110.0,5.0,32.5,754.0,584.58,434.18
2016,7,8,10,0,848.0,110.0,5.0,33.0,796.0,627.24,465.02
2016,7,8,10,15,856.5,112.0,4.95,33.0,831.0,665.51,492.78
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,701.52,518.38
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,733.07,539.55
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,761.91,558.14
2016,7,8,11,15,603.5,284.5,4.85,34.0,845.5,725.55,527.41
2016,7,8,11,30,327.0,454.0,4.8,34.0,767.0,659.6,475.92
2016,7,8,11,45,607.5,288.0,4.8,34.5,880.0,754.13,546.02
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,833.41,601.55
2016,7,8,12,15,889.0,122.5,4.8,35.0,999.0,841.1,606.02
2016,7,8,12,30,890.0,123.0,4.8,35.0,1005.0,845.54,608.83
2016,7,8,12,45,889.5,123.0,4.8,35.5,1003.0,845.26,607.33
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,841.89,603.92
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.0,833.67,598.69
2016,7,8,13,30,885.0,122.0,4.8,36.0,981.0,822.13,591.36
2016,7,8,13,45,880.5,122.0,4.8,36.5,963.0,805.68,579.63
2016,7,8,14,0,876.0,122.0,4.8,37.0,945.0,786.02,565.87
2016,7,8,14,15,870.5,120.5,4.85,37.0,920.5,761.23,550.15
2016,7,8,14,30,865.0,119.0,4.9,37.0,896.0,733.49,531.61
2016,7,8,14,45,604.0,250.5,4.95,37.0,783.5,647.69,468.5
2016,7,8,15,0,343.0,382.0,5.0,37.0,671.0,557.59,402.35
2016,7,8,15,15,579.0,251.0,5.05,36.5,712.0,586.91,427.09
2016,7,8,15,30,815.0,120.0,5.1,36.0,753.0,587.65,430.11
2016,7,8,15,45,798.0,119.0,5.15,36.0,709.0,542.24,396.19
2016,7,8,16,0,781.0,118.0,5.2,36.0,665.0,496.01,361.02
2016,7,8,16,15,763.0,115.0,5.2,35.5,617.5,447.05,323.6
2016,7,8,16,30,745.0,112.0,5.2,35.0,570.0,397.94,285.01
2016,7,8,16,45,717.5,109.0,5.25,35.0,518.5,343.02,240.86
2016,7,8,17,0,690.0,106.0,5.3,35.0,467.0,291.8,198.89
2016,7,8,17,15,658.0,100.5,5.2,34.5,414.0,239.16,156.33
2016,7,8,17,30,626.0,95.0,5.1,34.0,361.0,189.09,116.71
2016,7,8,17,45,580.0,89.0,5.0,33.5,308.0,139.77,81.01
2016,7,8,18,0,534.0,83.0,4.9,33.0,255.0,95.23,54.47
2016,7,8,18,15,470.0,74.0,4.65,32.0,204.5,57.01,42.05
2016,7,8,18,30,406.0,65.0,4.4,31.0,154.0,49.19,35.54
2016,7,8,18,45,312.0,52.5,4.15,30.0,109.5,40.02,27.62
2016,7,8,19,0,218.0,40.0,3.9,29.0,65.0,30.72,19.2
2016,7,8,19,15,109.0,20.0,3.85,28.5,32.5,15.5,2.18
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,10.0,3.1,23.5,10.5,8.54,0.0
2016,7,9,6,0,15.0,20.0,3.2,24.0,21.0,16.31,0.67
2016,7,9,6,15,73.0,40.5,3.35,24.5,51.5,31.58,20.18
2016,7,9,6,30,131.0,61.0,3.5,25.0,82.0,46.04,33.28
2016,7,9,6,45,180.0,80.0,3.7,25.5,121.5,59.62,45.26
2016,7,9,7,0,229.0,99.0,3.9,26.0,161.0,72.87,56.66
2016,7,9,7,15,267.0,115.5,3.9,26.5,203.0,100.85,69.03
2016,7,9,7,30,305.0,132.0,3.9,27.0,245.0,136.61,92.29
2016,7,9,7,45,259.5,162.5,3.95,27.5,269.5,172.37,121.73
2016,7,9,8,0,214.0,193.0,4.0,28.0,294.0,202.83,147.78
2016,7,9,8,15,195.5,220.5,4.0,28.5,321.5,233.35,172.57
2016,7,9,8,30,177.0,248.0,4.0,29.0,349.0,261.82,195.2
2016,7,9,8,45,89.5,206.5,4.0,29.5,258.0,207.34,155.17
2016,7,9,9,0,2.0,165.0,4.0,30.0,167.0,137.35,101.86
2016,7,9,9,15,24.5,237.5,4.0,30.5,256.5,209.76,156.71
2016,7,9,9,30,47.0,310.0,4.0,31.0,346.0,283.46,211.18
2016,7,9,9,45,66.5,343.5,4.0,31.5,397.0,325.95,241.72
2016,7,9,10,0,86.0,377.0,4.0,32.0,448.0,370.13,273.16
2016,7,9,10,15,459.5,254.5,4.0,32.5,652.0,532.28,393.98
2016,7,9,10,30,833.0,132.0,4.0,33.0,856.0,695.56,511.72
2016,7,9,10,45,840.5,133.0,4.0,33.5,884.5,726.6,531.63
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,755.02,550.06
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,778.35,565.31
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,798.64,578.3
2016,7,9,11,45,617.5,287.5,4.0,34.5,882.0,762.85,548.58
2016,7,9,12,0,378.0,439.0,4.0,35.0,809.0,700.37,500.01
2016,7,9,12,15,386.0,439.5,3.95,35.0,820.0,711.02,507.4
2016,7,9,12,30,394.0,440.0,3.9,35.0,831.0,719.97,513.26
2016,7,9,12,45,619.5,295.0,3.9,35.5,908.0,785.98,561.62
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,828.61,592.0
2016,7,9,13,15,842.5,149.5,3.9,36.0,974.5,820.47,586.57
2016,7,9,13,30,840.0,149.0,3.9,36.0,964.0,809.19,579.48
2016,7,9,13,45,478.5,309.5,3.9,36.5,772.5,664.19,475.81
2016,7,9,14,0,117.0,470.0,3.9,37.0,581.0,499.74,355.7
2016,7,9,14,15,465.5,308.5,3.85,36.5,729.5,630.91,454.5
2016,7,9,14,30,814.0,147.0,3.8,36.0,878.0,727.8,526.17
2016,7,9,14,45,806.5,144.5,3.8,36.0,846.5,695.73,503.49
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,661.28,479.53
2016,7,9,15,15,788.0,139.0,3.75,36.0,777.0,622.03,451.67
2016,7,9,15,30,777.0,136.0,3.7,36.0,739.0,581.08,422.06
2016,7,9,15,45,757.0,135.5,3.7,36.0,695.0,535.96,388.95
2016,7,9,16,0,737.0,135.0,3.7,36.0,651.0,490.38,354.74
2016,7,9,16,15,717.5,131.0,3.7,35.5,603.5,440.05,317.02
2016,7,9,16,30,698.0,127.0,3.7,35.0,556.0,391.15,279.25
2016,7,9,16,45,530.0,161.5,3.7,35.0,470.5,320.55,226.86
2016,7,9,17,0,362.0,196.0,3.7,35.0,385.0,265.48,187.36
2016,7,9,17,15,458.0,154.0,3.65,34.5,366.5,233.5,158.55
2016,7,9,17,30,554.0,112.0,3.6,34.0,348.0,191.11,120.92
2016,7,9,17,45,499.5,105.5,3.6,33.5,295.0,141.97,85.8
2016,7,9,18,0,445.0,99.0,3.6,33.0,242.0,100.73,61.16
2016,7,9,18,15,379.0,87.5,3.65,32.0,193.0,64.29,48.09
2016,7,9,18,30,313.0,76.0,3.7,31.0,144.0,56.51,41.62
2016,7,9,18,45,227.0,59.5,3.8,30.5,101.5,44.76,31.45
2016,7,9,19,0,141.0,43.0,3.9,30.0,59.0,33.09,20.98
2016,7,9,19,15,70.5,21.5,4.05,29.5,29.5,16.99,2.62
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.56,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,4.92,0.0
2016,7,10,6,15,0.0,17.5,3.0,24.5,17.5,14.41,6.12
2016,7,10,6,30,0.0,29.0,3.2,25.0,29.0,23.93,14.62
2016,7,10,6,45,0.0,44.0,3.45,25.5,44.0,36.39,25.5
2016,7,10,7,0,0.0,59.0,3.7,26.0,59.0,48.62,36.04
2016,7,10,7,15,0.0,75.5,3.75,26.5,75.5,61.83,45.01
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,75.21,55.64
2016,7,10,7,45,0.0,98.5,3.9,27.5,98.5,80.92,59.91
2016,7,10,8,0,0.0,105.0,4.0,28.0,105.0,86.54,64.04
2016,7,10,8,15,21.0,164.5,4.05,28.5,176.5,140.13,105.33
2016,7,10,8,30,42.0,224.0,4.1,29.0,248.0,196.31,147.97
2016,7,10,8,45,28.5,223.0,4.2,29.5,240.5,194.42,146.14
2016,7,10,9,0,15.0,222.0,4.3,30.0,233.0,189.27,141.73
2016,7,10,9,15,20.0,249.0,4.3,30.5,264.0,215.13,160.74
2016,7,10,9,30,25.0,276.0,4.3,31.0,295.0,241.56,179.93
2016,7,10,9,45,28.0,291.5,4.3,31.5,313.5,260.98,193.68
2016,7,10,10,0,31.0,307.0,4.3,32.0,332.0,278.12,205.64
2016,7,10,10,15,80.0,367.0,4.3,32.0,436.0,362.91,268.03
2016,7,10,10,30,129.0,427.0,4.3,32.0,540.0,456.65,335.48
2016,7,10,10,45,143.0,431.0,4.3,32.5,559.5,476.1,348.32
2016,7,10,11,0,157.0,435.0,4.3,33.0,579.0,495.62,361.37
2016,7,10,11,15,172.5,460.5,4.3,33.0,622.5,534.42,388.4
2016,7,10,11,30,188.0,486.0,4.3,33.0,666.0,573.15,415.07
2016,7,10,11,45,202.0,492.0,4.35,33.5,688.0,593.82,428.51
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,613.84,441.49
2016,7,10,12,15,245.5,495.0,4.4,34.0,737.5,638.1,458.54
2016,7,10,12,30,275.0,492.0,4.4,34.0,765.0,666.82,478.46
2016,7,10,12,45,256.0,496.0,4.45,34.5,749.5,654.56,468.74
2016,7,10,13,0,237.0,500.0,4.5,35.0,734.0,635.61,454.77
2016,7,10,13,15,520.5,336.5,4.5,35.0,844.0,737.15,530.61
2016,7,10,13,30,804.0,173.0,4.5,35.0,954.0,812.07,586.55
2016,7,10,13,45,794.0,176.0,4.55,35.0,935.0,794.56,574.65
2016,7,10,14,0,784.0,179.0,4.6,35.0,916.0,774.26,561.02
2016,7,10,14,15,777.5,177.0,4.6,35.0,891.5,749.69,544.36
2016,7,10,14,30,771.0,175.0,4.6,35.0,867.0,722.48,525.71
2016,7,10,14,45,752.0,179.0,4.6,35.0,833.5,689.2,502.45
2016,7,10,15,0,733.0,183.0,4.6,35.0,800.0,656.3,479.09
2016,7,10,15,15,720.0,179.5,4.6,35.0,762.5,617.03,451.13
2016,7,10,15,30,707.0,176.0,4.6,35.0,725.0,576.38,421.68
2016,7,10,15,45,675.0,179.5,4.65,35.0,679.0,530.3,387.74
2016,7,10,16,0,643.0,183.0,4.7,35.0,633.0,484.88,353.69
2016,7,10,16,15,620.5,177.5,4.7,34.5,586.0,437.31,318.03
2016,7,10,16,30,598.0,172.0,4.7,34.0,539.0,390.38,281.95
2016,7,10,16,45,549.0,172.0,4.7,34.0,486.0,336.55,239.98
2016,7,10,17,0,500.0,172.0,4.7,34.0,433.0,289.48,202.92
2016,7,10,17,15,461.0,162.0,4.55,33.5,382.0,241.21,165.25
2016,7,10,17,30,422.0,152.0,4.4,33.0,331.0,196.54,131.08
2016,7,10,17,45,356.5,142.5,4.3,32.5,279.0,153.07,100.68
2016,7,10,18,0,291.0,133.0,4.2,32.0,227.0,116.65,78.46
2016,7,10,18,15,229.0,114.0,3.95,31.0,179.5,82.44,63.39
2016,7,10,18,30,167.0,95.0,3.7,30.0,132.0,70.09,53.11
2016,7,10,18,45,100.5,70.0,3.5,29.5,90.5,52.43,37.93
2016,7,10,19,0,34.0,45.0,3.3,29.0,49.0,34.85,22.48
2016,7,10,19,15,17.0,22.5,3.35,28.5,24.5,18.14,2.89
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.0,4.1,24.0,9.0,7.68,0.0
2016,7,11,6,0,8.0,18.0,4.2,24.0,18.0,14.8,0.0
2016,7,11,6,15,69.0,42.5,4.4,24.5,53.0,32.76,20.99
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,50.45,36.93
2016,7,11,6,45,216.0,84.0,4.85,25.5,134.5,62.43,47.61
2016,7,11,7,0,302.0,101.0,5.1,26.0,181.0,74.69,58.22
2016,7,11,7,15,361.0,114.0,5.25,26.5,231.0,104.12,69.01
2016,7,11,7,30,420.0,127.0,5.4,27.0,281.0,145.99,95.17
2016,7,11,7,45,294.0,161.5,5.55,27.5,278.0,177.99,125.02
2016,7,11,8,0,168.0,196.0,5.7,28.0,275.0,194.7,143.53
2016,7,11,8,15,247.5,210.5,5.8,28.5,342.0,242.05,178.53
2016,7,11,8,30,327.0,225.0,5.9,29.0,409.0,297.18,220.18
2016,7,11,8,45,505.0,188.0,6.05,29.5,503.0,360.5,267.26
2016,7,11,9,0,683.0,151.0,6.2,30.0,597.0,439.48,327.26
2016,7,11,9,15,702.5,155.0,6.25,30.5,643.5,487.24,364.66
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,534.94,401.15
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.0,579.66,434.73
2016,7,11,10,0,758.0,163.0,6.5,32.0,774.0,622.9,466.51
2016,7,11,10,15,769.0,166.0,6.5,32.5,810.0,661.44,494.0
2016,7,11,10,30,780.0,169.0,6.5,33.0,846.0,698.13,519.6
2016,7,11,10,45,790.0,170.0,6.55,33.5,876.0,730.33,541.72
2016,7,11,11,0,800.0,171.0,6.6,34.0,906.0,760.19,561.85
