Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,15,806.0,172.5,6.55,34.0,928.0,784.88,578.93
2016,7,11,11,30,812.0,174.0,6.5,34.0,950.0,806.69,593.86
2016,7,11,11,45,802.5,184.5,6.5,34.5,961.0,820.69,601.89
2016,7,11,12,0,793.0,195.0,6.5,35.0,972.0,831.1,607.4
2016,7,11,12,15,795.0,195.5,6.45,35.0,978.5,839.29,612.59
2016,7,11,12,30,797.0,196.0,6.4,35.0,985.0,844.46,615.77
2016,7,11,12,45,796.0,196.0,6.4,35.5,983.0,843.83,614.03
2016,7,11,13,0,795.0,196.0,6.4,36.0,981.0,840.31,610.45
2016,7,11,13,15,792.5,195.5,6.35,36.0,971.0,832.13,604.89
2016,7,11,13,30,790.0,195.0,6.3,36.0,961.0,820.88,597.06
2016,7,11,13,45,785.0,193.5,6.25,36.5,943.5,803.73,583.98
2016,7,11,14,0,780.0,192.0,6.2,37.0,926.0,783.64,568.88
2016,7,11,14,15,773.0,190.0,6.15,37.0,901.0,758.78,551.66
2016,7,11,14,30,766.0,188.0,6.1,37.0,876.0,731.31,532.49
2016,7,11,14,45,759.5,183.5,6.05,37.0,844.5,699.64,510.24
2016,7,11,15,0,753.0,179.0,6.0,37.0,813.0,665.64,486.07
2016,7,11,15,15,740.0,176.0,5.95,36.5,774.5,627.87,459.75
2016,7,11,15,30,727.0,173.0,5.9,36.0,736.0,586.85,430.57
2016,7,11,15,45,707.0,170.0,5.9,36.0,692.0,540.84,396.38
2016,7,11,16,0,687.0,167.0,5.9,36.0,648.0,494.49,361.26
2016,7,11,16,15,665.0,162.0,5.9,35.5,600.0,445.52,324.2
2016,7,11,16,30,643.0,157.0,5.9,35.0,552.0,397.02,286.57
2016,7,11,16,45,609.5,153.0,5.9,34.5,500.5,346.11,246.53
2016,7,11,17,0,576.0,149.0,5.9,34.0,449.0,297.49,207.71
2016,7,11,17,15,538.0,141.0,5.85,33.5,396.5,244.07,165.38
2016,7,11,17,30,500.0,133.0,5.8,33.0,344.0,197.0,128.67
2016,7,11,17,45,444.5,123.5,5.75,32.5,291.5,150.24,95.02
2016,7,11,18,0,389.0,114.0,5.7,32.0,239.0,109.37,69.7
2016,7,11,18,15,321.0,100.0,5.6,31.5,190.0,72.65,55.17
2016,7,11,18,30,253.0,86.0,5.5,31.0,141.0,64.05,47.89
2016,7,11,18,45,169.0,66.0,5.4,30.5,98.5,49.61,35.43
2016,7,11,19,0,85.0,46.0,5.3,30.0,56.0,35.27,22.67
2016,7,11,19,15,42.5,23.0,5.2,29.0,28.0,18.32,2.55
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,8.96,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,16.74,0.0
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,31.18,19.63
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,45.25,32.54
2016,7,12,6,45,328.0,70.5,5.25,25.5,144.5,52.77,39.4
2016,7,12,7,0,428.0,81.0,5.4,26.0,193.0,60.24,45.93
2016,7,12,7,15,484.5,90.0,5.45,26.5,245.0,93.96,57.22
2016,7,12,7,30,541.0,99.0,5.5,27.0,297.0,141.46,86.55
2016,7,12,7,45,363.5,146.5,5.55,27.5,289.0,179.47,123.33
2016,7,12,8,0,186.0,194.0,5.6,28.0,281.0,197.59,145.15
2016,7,12,8,15,449.0,153.0,5.6,28.5,396.5,257.05,184.5
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,342.48,247.0
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,395.5,290.5
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,446.89,331.97
2016,7,12,9,15,781.5,117.5,5.8,30.5,659.5,495.58,370.35
2016,7,12,9,30,797.0,121.0,5.8,31.0,705.0,543.63,407.19
2016,7,12,9,45,811.0,122.0,5.8,32.0,746.5,587.69,439.27
2016,7,12,10,0,825.0,123.0,5.8,33.0,788.0,627.59,467.45
2016,7,12,10,15,834.0,125.0,5.8,33.0,823.0,665.6,495.42
2016,7,12,10,30,843.0,127.0,5.8,33.0,858.0,701.43,521.35
2016,7,12,10,45,852.0,127.0,5.8,33.5,887.5,733.21,542.95
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,762.42,562.25
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,786.26,576.57
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,807.01,588.71
2016,7,12,11,45,534.5,314.5,5.7,35.5,827.5,724.25,525.09
2016,7,12,12,0,199.0,500.0,5.7,36.0,695.0,603.06,432.96
2016,7,12,12,15,189.5,504.5,5.7,36.0,691.0,601.46,431.94
2016,7,12,12,30,180.0,509.0,5.7,36.0,687.0,598.65,429.71
2016,7,12,12,45,539.0,312.0,5.7,36.5,844.0,740.51,534.86
2016,7,12,13,0,898.0,115.0,5.7,37.0,1001.0,848.71,611.03
2016,7,12,13,15,539.0,305.5,5.65,37.0,836.0,728.23,524.38
2016,7,12,13,30,180.0,496.0,5.6,37.0,671.0,581.39,415.77
2016,7,12,13,45,533.0,304.5,5.6,37.0,808.0,706.59,510.57
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,792.2,574.14
2016,7,12,14,15,880.0,112.0,5.6,37.0,920.0,767.17,557.37
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,739.18,538.74
2016,7,12,14,45,469.0,247.0,5.6,37.0,666.5,554.56,404.88
2016,7,12,15,0,64.0,383.0,5.6,37.0,438.0,366.98,265.67
2016,7,12,15,15,128.5,377.0,5.6,36.5,479.5,403.15,293.76
2016,7,12,15,30,193.0,371.0,5.6,36.0,521.0,428.38,313.16
2016,7,12,15,45,497.5,237.5,5.65,36.0,593.0,482.33,353.84
2016,7,12,16,0,802.0,104.0,5.7,36.0,665.0,499.42,365.15
2016,7,12,16,15,785.0,101.0,5.7,35.5,617.0,449.78,326.84
2016,7,12,16,30,768.0,98.0,5.7,35.0,569.0,399.86,287.4
2016,7,12,16,45,737.5,97.0,5.75,35.0,517.0,346.97,244.47
2016,7,12,17,0,707.0,96.0,5.8,35.0,465.0,292.87,200.13
2016,7,12,17,15,676.0,91.5,5.75,34.5,412.0,240.17,157.16
2016,7,12,17,30,645.0,87.0,5.7,34.0,359.0,189.88,116.92
2016,7,12,17,45,592.5,82.5,5.7,33.5,305.5,139.58,80.22
2016,7,12,18,0,540.0,78.0,5.7,33.0,252.0,94.76,53.07
2016,7,12,18,15,476.5,70.0,5.6,32.0,201.5,53.92,39.48
2016,7,12,18,30,413.0,62.0,5.5,31.0,151.0,48.86,35.25
2016,7,12,18,45,316.0,50.0,5.4,30.5,106.5,38.22,26.03
2016,7,12,19,0,219.0,38.0,5.3,30.0,62.0,29.24,17.81
2016,7,12,19,15,109.5,19.0,5.2,29.5,31.0,14.75,0.56
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.0,3.9,24.5,12.0,8.54,0.0
2016,7,13,6,0,81.0,20.0,4.0,25.0,24.0,15.79,0.0
2016,7,13,6,15,195.0,35.0,4.15,25.5,61.0,26.95,16.06
2016,7,13,6,30,309.0,50.0,4.3,26.0,98.0,38.25,26.51
2016,7,13,6,45,411.0,57.0,4.5,26.5,148.0,44.96,32.61
2016,7,13,7,0,513.0,64.0,4.7,27.0,198.0,49.67,36.75
2016,7,13,7,15,565.5,70.5,4.8,27.5,250.5,85.3,47.58
2016,7,13,7,30,618.0,77.0,4.9,28.0,303.0,132.87,76.1
2016,7,13,7,45,666.0,79.0,5.05,28.5,358.0,181.48,111.85
2016,7,13,8,0,714.0,81.0,5.2,29.0,413.0,237.67,156.87
2016,7,13,8,15,739.5,84.5,5.25,29.5,465.5,289.59,200.53
2016,7,13,8,30,765.0,88.0,5.3,30.0,518.0,343.0,245.24
2016,7,13,8,45,787.0,90.0,5.4,31.0,568.5,394.87,287.59
2016,7,13,9,0,809.0,92.0,5.5,32.0,619.0,448.11,329.77
2016,7,13,9,15,823.5,94.5,5.55,32.5,665.0,496.8,368.07
2016,7,13,9,30,838.0,97.0,5.6,33.0,711.0,544.64,404.67
2016,7,13,9,45,849.0,99.0,5.65,33.5,752.0,588.89,437.69
2016,7,13,10,0,860.0,101.0,5.7,34.0,793.0,631.49,468.65
2016,7,13,10,15,868.5,102.5,5.75,34.0,828.5,670.11,497.1
2016,7,13,10,30,877.0,104.0,5.8,34.0,864.0,706.44,523.44
2016,7,13,10,45,883.0,105.5,5.9,34.5,893.0,738.47,545.41
2016,7,13,11,0,889.0,107.0,6.0,35.0,922.0,767.67,564.25
2016,7,13,11,15,893.5,107.5,6.0,35.5,943.5,791.88,578.96
2016,7,13,11,30,898.0,108.0,6.0,36.0,965.0,812.91,591.46
2016,7,13,11,45,880.0,123.5,6.05,36.5,973.5,825.12,598.18
2016,7,13,12,0,862.0,139.0,6.1,37.0,982.0,832.94,602.04
2016,7,13,12,15,863.5,139.0,6.1,37.0,988.5,840.58,606.94
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,845.07,609.82
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,844.89,609.88
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,841.72,608.05
2016,7,13,13,15,860.5,139.5,6.2,37.0,981.0,833.4,602.65
2016,7,13,13,30,858.0,139.0,6.2,37.0,971.0,821.88,595.2
2016,7,13,13,45,853.5,138.5,6.2,37.0,953.5,805.52,584.55
2016,7,13,14,0,849.0,138.0,6.2,37.0,936.0,786.02,571.84
2016,7,13,14,15,843.5,136.5,6.15,37.0,911.0,761.89,555.82
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,734.87,536.87
2016,7,13,14,45,812.5,144.0,6.1,37.0,850.5,705.54,515.76
2016,7,13,15,0,787.0,153.0,6.1,37.0,815.0,668.94,489.47
2016,7,13,15,15,775.5,150.0,6.05,36.5,777.0,629.67,462.07
2016,7,13,15,30,764.0,147.0,6.0,36.0,739.0,588.74,432.85
2016,7,13,15,45,741.5,147.5,5.95,36.0,694.5,543.4,398.85
2016,7,13,16,0,719.0,148.0,5.9,36.0,650.0,496.82,363.31
2016,7,13,16,15,698.5,143.5,5.85,35.5,602.5,447.44,325.74
2016,7,13,16,30,678.0,139.0,5.8,35.0,555.0,398.31,287.39
2016,7,13,16,45,645.5,135.5,5.75,35.0,503.0,346.35,245.77
2016,7,13,17,0,613.0,132.0,5.7,35.0,451.0,296.48,205.33
2016,7,13,17,15,577.0,125.0,5.6,34.5,399.0,245.29,164.44
2016,7,13,17,30,541.0,118.0,5.5,34.0,347.0,197.29,126.78
2016,7,13,17,45,491.5,109.5,5.4,33.5,294.5,147.12,90.17
2016,7,13,18,0,442.0,101.0,5.3,33.0,242.0,104.72,63.77
2016,7,13,18,15,374.5,89.0,5.05,32.5,192.5,65.36,48.88
2016,7,13,18,30,307.0,77.0,4.8,32.0,143.0,57.24,42.02
2016,7,13,18,45,220.5,60.0,4.55,31.5,100.5,45.8,32.12
2016,7,13,19,0,134.0,43.0,4.3,31.0,58.0,33.01,20.69
2016,7,13,19,15,67.0,21.5,4.15,30.5,29.0,16.94,0.94
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.0,9.5,3.15,23.5,12.0,8.11,0.0
2016,7,14,6,0,102.0,19.0,3.4,24.0,24.0,14.77,0.0
2016,7,14,6,15,226.0,33.0,3.6,24.5,62.5,25.54,14.93
2016,7,14,6,30,350.0,47.0,3.8,25.0,101.0,38.01,26.42
2016,7,14,6,45,431.5,56.0,4.05,25.5,149.5,44.31,32.19
2016,7,14,7,0,513.0,65.0,4.3,26.0,198.0,50.52,37.64
2016,7,14,7,15,567.0,72.0,4.4,26.5,251.5,86.92,48.96
2016,7,14,7,30,621.0,79.0,4.5,27.0,305.0,135.25,78.15
2016,7,14,7,45,657.0,85.0,4.65,28.0,358.5,185.33,115.46
2016,7,14,8,0,693.0,91.0,4.8,29.0,412.0,238.73,158.37
2016,7,14,8,15,720.5,95.0,4.85,29.5,465.0,293.91,204.22
2016,7,14,8,30,748.0,99.0,4.9,30.0,518.0,347.56,248.76
2016,7,14,8,45,767.0,103.0,4.95,30.5,568.0,399.29,291.28
2016,7,14,9,0,786.0,107.0,5.0,31.0,618.0,451.27,332.9
2016,7,14,9,15,801.5,110.0,4.95,31.5,664.0,500.58,371.28
2016,7,14,9,30,817.0,113.0,4.9,32.0,710.0,549.22,407.99
2016,7,14,9,45,827.0,116.0,4.9,32.5,751.0,591.81,439.46
2016,7,14,10,0,837.0,119.0,4.9,33.0,792.0,633.83,469.63
2016,7,14,10,15,845.5,121.0,4.85,33.5,827.5,672.09,496.21
2016,7,14,10,30,854.0,123.0,4.8,34.0,863.0,708.11,520.55
2016,7,14,10,45,859.5,125.0,4.8,34.5,891.5,739.5,541.35
2016,7,14,11,0,865.0,127.0,4.8,35.0,920.0,768.1,559.61
2016,7,14,11,15,869.0,128.5,4.8,35.0,941.0,792.17,575.14
2016,7,14,11,30,873.0,130.0,4.8,35.0,962.0,813.12,588.57
2016,7,14,11,45,875.0,131.0,4.8,35.5,975.5,828.81,597.27
2016,7,14,12,0,877.0,132.0,4.8,36.0,989.0,841.17,603.82
2016,7,14,12,15,877.5,132.5,4.8,36.0,995.0,848.57,608.43
2016,7,14,12,30,878.0,133.0,4.8,36.0,1001.0,852.75,611.04
2016,7,14,12,45,876.5,133.5,4.8,36.5,998.5,852.18,609.34
2016,7,14,13,0,875.0,134.0,4.8,37.0,996.0,848.55,605.76
2016,7,14,13,15,872.5,133.5,4.8,37.0,986.0,840.11,600.42
2016,7,14,13,30,870.0,133.0,4.8,37.0,976.0,828.41,593.03
2016,7,14,13,45,864.5,132.5,4.85,37.0,957.5,811.03,582.23
2016,7,14,14,0,859.0,132.0,4.9,37.0,939.0,790.51,569.38
2016,7,14,14,15,853.5,131.0,4.9,37.0,914.5,766.52,553.97
2016,7,14,14,30,848.0,130.0,4.9,37.0,890.0,739.62,535.84
2016,7,14,14,45,835.0,131.0,4.95,37.0,856.5,706.36,513.0
2016,7,14,15,0,822.0,132.0,5.0,37.0,823.0,670.97,488.3
2016,7,14,15,15,811.0,130.0,5.0,36.5,785.5,635.9,464.14
2016,7,14,15,30,800.0,128.0,5.0,36.0,748.0,594.77,435.17
2016,7,14,15,45,783.5,126.0,5.05,36.0,704.0,549.06,401.44
2016,7,14,16,0,767.0,124.0,5.1,36.0,660.0,502.52,366.29
2016,7,14,16,15,748.5,120.5,5.05,35.5,612.0,453.21,328.78
2016,7,14,16,30,730.0,117.0,5.0,35.0,564.0,401.67,288.63
2016,7,14,16,45,701.0,114.0,5.0,35.0,512.5,348.8,246.18
2016,7,14,17,0,672.0,111.0,5.0,35.0,461.0,297.54,204.37
2016,7,14,17,15,638.5,105.5,4.95,34.5,408.0,245.0,162.04
2016,7,14,17,30,605.0,100.0,4.9,34.0,355.0,195.23,122.59
2016,7,14,17,45,553.0,94.0,4.9,33.5,301.5,145.77,86.51
2016,7,14,18,0,501.0,88.0,4.9,33.0,248.0,101.85,59.46
2016,7,14,18,15,434.0,78.0,4.75,32.5,197.5,58.35,43.06
2016,7,14,18,30,367.0,68.0,4.6,32.0,147.0,51.15,36.97
2016,7,14,18,45,268.0,54.5,4.5,31.5,103.0,41.32,28.43
2016,7,14,19,0,169.0,41.0,4.4,31.0,59.0,31.35,19.33
2016,7,14,19,15,84.5,20.5,4.35,30.5,29.5,16.23,0.09
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,7.68,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,14.5,0.0
2016,7,15,6,15,109.5,39.0,3.5,24.5,54.5,29.99,18.41
2016,7,15,6,30,198.0,60.0,3.6,25.0,90.0,45.52,32.69
2016,7,15,6,45,292.0,73.0,3.7,25.5,138.0,54.43,40.77
2016,7,15,7,0,386.0,86.0,3.8,26.0,186.0,63.52,48.7
2016,7,15,7,15,446.0,96.5,3.85,26.5,238.0,97.33,60.79
2016,7,15,7,30,506.0,107.0,3.9,27.0,290.0,142.38,88.55
2016,7,15,7,45,549.0,114.5,4.0,27.5,343.0,191.2,124.71
2016,7,15,8,0,592.0,122.0,4.1,28.0,396.0,241.62,164.67
2016,7,15,8,15,624.0,128.5,4.2,28.5,448.5,292.04,205.99
2016,7,15,8,30,656.0,135.0,4.3,29.0,501.0,344.91,249.12
2016,7,15,8,45,668.0,145.0,4.4,30.0,549.0,394.94,289.19
2016,7,15,9,0,680.0,155.0,4.5,31.0,597.0,444.76,327.9
2016,7,15,9,15,699.0,159.5,4.5,31.5,643.0,492.9,364.8
2016,7,15,9,30,718.0,164.0,4.5,32.0,689.0,540.94,400.62
2016,7,15,9,45,727.0,171.0,4.5,32.5,729.0,584.94,432.55
2016,7,15,10,0,736.0,178.0,4.5,33.0,769.0,627.48,462.6
2016,7,15,10,15,747.0,181.0,4.4,33.5,804.5,666.16,489.06
2016,7,15,10,30,758.0,184.0,4.3,34.0,840.0,700.46,511.93
2016,7,15,10,45,761.5,189.0,4.25,34.5,867.5,730.93,531.68
2016,7,15,11,0,765.0,194.0,4.2,35.0,895.0,758.78,549.26
2016,7,15,11,15,771.0,196.0,4.1,35.0,916.5,783.29,565.35
2016,7,15,11,30,777.0,198.0,4.0,35.0,938.0,805.04,579.41
2016,7,15,11,45,776.0,202.0,3.9,35.5,950.5,819.89,587.44
2016,7,15,12,0,775.0,206.0,3.8,36.0,963.0,831.59,593.3
2016,7,15,12,15,776.0,206.5,3.75,36.0,969.0,838.96,597.83
2016,7,15,12,30,777.0,207.0,3.7,36.0,975.0,843.35,600.4
2016,7,15,12,45,776.0,207.0,3.7,36.5,973.0,842.79,598.75
2016,7,15,13,0,775.0,207.0,3.7,37.0,971.0,839.37,595.3
2016,7,15,13,15,772.5,206.0,3.75,37.0,961.0,830.95,590.07
2016,7,15,13,30,770.0,205.0,3.8,37.0,951.0,819.51,582.86
2016,7,15,13,45,766.0,203.0,3.85,37.5,933.5,803.02,571.13
2016,7,15,14,0,762.0,201.0,3.9,38.0,916.0,783.61,557.44
2016,7,15,14,15,754.5,199.0,3.95,37.5,891.0,758.72,542.28
2016,7,15,14,30,747.0,197.0,4.0,37.0,866.0,735.13,527.65
2016,7,15,14,45,737.5,194.0,4.1,37.0,834.5,702.37,505.72
2016,7,15,15,0,728.0,191.0,4.2,37.0,803.0,667.54,482.02
2016,7,15,15,15,715.0,187.5,4.25,37.0,765.0,628.2,454.61
2016,7,15,15,30,702.0,184.0,4.3,37.0,727.0,587.49,425.69
2016,7,15,15,45,688.5,177.5,4.35,37.0,684.5,542.79,393.38
2016,7,15,16,0,675.0,171.0,4.4,37.0,642.0,497.27,359.72
2016,7,15,16,15,653.0,166.0,4.4,36.5,594.5,448.58,323.6
2016,7,15,16,30,631.0,161.0,4.4,36.0,547.0,400.38,286.9
2016,7,15,16,45,603.5,153.5,4.4,36.0,496.5,348.95,246.55
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,299.22,206.95
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,245.46,164.89
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,198.09,128.28
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,151.27,94.61
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,110.08,68.82
2016,7,15,18,15,325.0,97.0,3.55,33.0,186.5,71.34,53.68
2016,7,15,18,30,256.0,83.0,3.2,32.0,137.0,62.06,45.98
2016,7,15,18,45,169.0,63.5,2.9,31.5,95.0,47.88,33.79
2016,7,15,19,0,82.0,44.0,2.6,31.0,53.0,33.83,21.26
2016,7,15,19,15,41.0,22.0,2.7,30.5,26.5,17.52,0.0
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.5,2.6,23.5,6.5,5.55,0.0
2016,7,16,6,0,0.0,13.0,2.8,24.0,13.0,10.72,0.0
2016,7,16,6,15,27.5,33.0,2.9,24.5,37.5,26.42,15.46
2016,7,16,6,30,55.0,53.0,3.0,25.0,62.0,40.97,28.86
2016,7,16,6,45,86.0,75.5,3.1,25.5,95.0,57.19,43.1
2016,7,16,7,0,117.0,98.0,3.2,26.0,128.0,73.07,56.79
2016,7,16,7,15,135.5,120.0,3.25,26.5,163.0,98.56,70.76
2016,7,16,7,30,154.0,142.0,3.3,27.0,198.0,128.09,91.68
2016,7,16,7,45,169.0,166.5,3.4,27.5,237.0,161.04,116.62
2016,7,16,8,0,184.0,191.0,3.5,28.0,276.0,195.85,143.54
2016,7,16,8,15,167.5,218.0,3.55,28.5,302.5,225.08,167.12
2016,7,16,8,30,151.0,245.0,3.6,29.0,329.0,252.49,188.74
2016,7,16,8,45,205.0,265.0,3.65,30.0,391.0,300.65,224.06
2016,7,16,9,0,259.0,285.0,3.7,31.0,453.0,356.93,265.09
2016,7,16,9,15,268.0,307.0,3.65,31.5,492.5,394.85,292.7
2016,7,16,9,30,277.0,329.0,3.6,32.0,532.0,432.99,319.94
2016,7,16,9,45,297.0,346.0,3.6,32.5,574.5,473.53,348.5
2016,7,16,10,0,317.0,363.0,3.6,33.0,617.0,514.82,377.1
2016,7,16,10,15,322.5,380.0,3.55,33.5,649.0,547.02,398.61
2016,7,16,10,30,328.0,397.0,3.5,34.0,681.0,578.5,419.24
2016,7,16,10,45,601.5,259.0,3.5,34.5,801.5,679.62,492.53
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,773.51,558.96
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,797.92,573.99
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,819.19,587.38
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,831.29,593.79
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,839.21,597.6
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,847.25,602.82
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,852.17,606.1
2016,7,16,12,45,854.5,151.0,3.8,36.5,993.5,851.22,604.65
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,847.31,601.4
2016,7,16,13,15,504.5,323.0,4.0,37.0,818.5,720.38,512.76
2016,7,16,13,30,156.0,495.0,4.1,37.0,646.0,564.08,400.2
2016,7,16,13,45,496.5,322.0,4.2,37.0,790.5,697.9,499.79
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,790.66,567.94
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,766.04,551.59
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,745.42,537.58
2016,7,16,14,45,819.0,142.0,4.5,37.0,852.5,713.29,515.93
2016,7,16,15,0,814.0,138.0,4.6,37.0,821.0,678.57,492.13
2016,7,16,15,15,802.5,135.5,4.6,36.5,783.0,638.65,464.92
2016,7,16,15,30,791.0,133.0,4.6,36.0,745.0,597.0,435.81
2016,7,16,15,45,775.0,130.5,4.7,36.0,701.0,551.37,402.42
2016,7,16,16,0,759.0,128.0,4.8,36.0,657.0,504.89,367.64
2016,7,16,16,15,740.0,124.0,4.8,35.5,609.0,455.14,330.11
2016,7,16,16,30,721.0,120.0,4.8,35.0,561.0,403.28,289.98
2016,7,16,16,45,695.5,115.5,4.85,34.5,509.5,350.64,248.35
2016,7,16,17,0,670.0,111.0,4.9,34.0,458.0,299.28,206.83
2016,7,16,17,15,636.5,105.0,4.8,33.5,405.5,246.25,163.93
2016,7,16,17,30,603.0,99.0,4.7,33.0,353.0,196.01,123.87
2016,7,16,17,45,559.5,91.5,4.65,33.0,300.0,146.32,86.77
2016,7,16,18,0,516.0,84.0,4.6,33.0,247.0,101.18,58.07
2016,7,16,18,15,451.0,74.5,4.35,32.5,196.5,59.04,43.62
2016,7,16,18,30,386.0,65.0,4.1,32.0,146.0,49.13,35.28
2016,7,16,18,45,295.5,51.0,3.85,31.5,102.5,38.89,26.41
2016,7,16,19,0,205.0,37.0,3.6,31.0,59.0,28.46,16.96
2016,7,16,19,15,102.5,18.5,3.45,30.5,29.5,14.37,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,7.26,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,13.48,0.0
2016,7,17,6,15,162.5,34.5,2.65,24.5,56.0,26.52,15.43
2016,7,17,6,30,270.0,52.0,2.7,25.0,92.0,39.61,27.69
2016,7,17,6,45,367.0,62.0,2.75,25.5,141.0,46.95,34.41
2016,7,17,7,0,464.0,72.0,2.8,26.0,190.0,56.03,42.32
2016,7,17,7,15,520.5,80.5,2.8,26.5,243.0,92.34,54.34
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,139.74,83.37
2016,7,17,7,45,351.5,140.5,2.85,27.5,273.5,174.72,119.77
2016,7,17,8,0,126.0,192.0,2.9,28.0,251.0,183.24,135.64
2016,7,17,8,15,429.5,148.5,2.9,28.5,382.0,250.41,179.28
2016,7,17,8,30,733.0,105.0,2.9,29.0,513.0,350.11,250.9
2016,7,17,8,45,756.5,107.5,2.95,30.0,564.0,401.8,292.06
2016,7,17,9,0,780.0,110.0,3.0,31.0,615.0,454.21,332.66
2016,7,17,9,15,795.5,113.5,3.05,31.5,661.5,503.92,370.77
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,552.99,407.26
2016,7,17,9,45,824.5,118.5,3.15,32.5,750.0,598.15,439.99
2016,7,17,10,0,838.0,120.0,3.2,33.0,792.0,639.05,468.95
2016,7,17,10,15,846.5,122.0,3.25,33.5,827.5,677.55,495.46
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,713.8,519.81
2016,7,17,10,45,861.5,125.5,3.35,34.5,891.5,745.71,540.74
2016,7,17,11,0,868.0,127.0,3.4,35.0,920.0,774.87,559.04
2016,7,17,11,15,872.0,128.0,3.45,35.0,941.5,798.76,574.33
2016,7,17,11,30,876.0,129.0,3.5,35.0,963.0,819.51,587.6
2016,7,17,11,45,881.5,127.5,3.55,35.5,977.5,836.17,597.0
2016,7,17,12,0,887.0,126.0,3.6,36.0,992.0,849.59,604.34
2016,7,17,12,15,887.5,126.0,3.65,36.0,997.5,856.81,608.98
2016,7,17,12,30,888.0,126.0,3.7,36.0,1003.0,860.75,611.62
2016,7,17,12,45,887.0,126.0,3.8,36.5,1001.0,860.24,610.47
2016,7,17,13,0,886.0,126.0,3.9,37.0,999.0,856.58,607.38
2016,7,17,13,15,883.5,125.5,3.95,37.0,988.5,848.0,602.24
2016,7,17,13,30,881.0,125.0,4.0,37.0,978.0,836.11,595.04
2016,7,17,13,45,876.5,124.5,4.05,37.0,959.5,819.28,584.66
2016,7,17,14,0,872.0,124.0,4.1,37.0,941.0,799.22,572.21
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.0,774.04,556.19
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,745.91,537.94
2016,7,17,14,45,851.0,120.0,4.15,37.0,858.5,713.3,515.81
2016,7,17,15,0,842.0,119.0,4.2,37.0,826.0,678.26,491.62
2016,7,17,15,15,831.5,117.0,4.2,36.5,788.0,639.18,465.02
2016,7,17,15,30,821.0,115.0,4.2,36.0,750.0,598.18,436.38
2016,7,17,15,45,807.0,112.5,4.2,36.0,706.0,554.5,404.16
2016,7,17,16,0,793.0,110.0,4.2,36.0,662.0,507.61,368.9
2016,7,17,16,15,477.5,192.5,4.2,35.5,518.0,389.76,283.56
2016,7,17,16,30,162.0,275.0,4.2,35.0,374.0,294.22,215.4
2016,7,17,16,45,435.0,185.5,4.25,35.0,418.5,314.12,225.33
2016,7,17,17,0,708.0,96.0,4.3,35.0,463.0,299.15,204.84
2016,7,17,17,15,676.5,91.5,4.25,34.5,410.0,245.84,161.56
2016,7,17,17,30,645.0,87.0,4.2,34.0,357.0,195.0,120.9
2016,7,17,17,45,599.5,81.0,4.2,33.5,303.5,143.83,82.93
2016,7,17,18,0,554.0,75.0,4.2,33.0,250.0,97.36,53.62
2016,7,17,18,15,490.0,66.5,4.0,32.5,199.0,53.65,39.15
2016,7,17,18,30,426.0,58.0,3.8,32.0,148.0,45.78,32.49
2016,7,17,18,45,328.0,46.5,3.6,31.5,104.0,35.74,23.8
2016,7,17,19,0,230.0,35.0,3.4,31.0,60.0,27.04,15.78
2016,7,17,19,15,115.0,17.5,3.35,30.5,30.0,13.62,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,21.5,8.0,1.75,23.5,9.0,6.83,0.0
2016,7,18,6,0,43.0,16.0,1.9,24.0,18.0,12.71,0.0
2016,7,18,6,15,145.5,33.5,2.05,24.5,53.0,25.72,14.69
2016,7,18,6,30,248.0,51.0,2.2,25.0,88.0,38.79,26.98
2016,7,18,6,45,342.0,61.5,2.35,25.5,135.0,46.46,33.98
2016,7,18,7,0,436.0,72.0,2.5,26.0,182.0,54.06,40.64
2016,7,18,7,15,492.5,80.5,2.55,26.5,233.5,91.17,54.09
2016,7,18,7,30,549.0,89.0,2.6,27.0,285.0,136.99,82.29
2016,7,18,7,45,348.0,140.5,2.7,27.5,272.0,174.57,119.8
2016,7,18,8,0,147.0,192.0,2.8,28.0,259.0,188.43,138.95
2016,7,18,8,15,429.5,148.0,2.85,28.5,379.0,250.63,179.5
2016,7,18,8,30,712.0,104.0,2.9,29.0,499.0,340.37,244.2
2016,7,18,8,45,737.0,106.0,2.95,29.5,549.5,393.72,287.16
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,445.44,327.99
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,494.16,365.35
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,542.32,401.1
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,587.12,433.53
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,627.65,462.12
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,665.84,489.09
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,701.87,514.0
2016,7,18,10,45,843.0,125.0,2.8,32.5,874.5,733.35,534.48
2016,7,18,11,0,849.0,127.0,2.8,33.0,903.0,762.12,552.36
2016,7,18,11,15,480.0,301.0,2.8,33.0,742.0,656.39,474.45
2016,7,18,11,30,111.0,475.0,2.8,33.0,581.0,500.54,359.85
2016,7,18,11,45,485.0,305.5,2.85,33.5,777.5,683.97,493.84
2016,7,18,12,0,859.0,136.0,2.9,34.0,974.0,836.45,598.13
2016,7,18,12,15,860.0,136.0,2.9,34.0,980.0,843.85,601.6
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,848.09,604.18
2016,7,18,12,45,861.0,135.5,2.9,34.5,984.5,848.02,602.86
2016,7,18,13,0,861.0,135.0,2.9,35.0,983.0,844.9,599.69
2016,7,18,13,15,859.0,134.5,2.95,35.0,973.5,836.95,595.06
2016,7,18,13,30,857.0,134.0,3.0,35.0,964.0,825.78,588.42
2016,7,18,13,45,551.5,299.5,3.05,35.0,830.0,725.56,518.18
2016,7,18,14,0,246.0,465.0,3.1,35.0,696.0,608.78,433.82
2016,7,18,14,15,543.0,296.5,3.15,35.0,788.0,690.72,496.64
2016,7,18,14,30,840.0,128.0,3.2,35.0,880.0,738.9,534.63
2016,7,18,14,45,545.5,265.0,3.25,35.0,746.0,631.26,456.39
2016,7,18,15,0,251.0,402.0,3.3,35.0,612.0,522.29,377.0
2016,7,18,15,15,516.0,267.0,3.35,35.0,674.0,571.78,415.86
2016,7,18,15,30,781.0,132.0,3.4,35.0,736.0,593.35,432.97
2016,7,18,15,45,765.5,129.5,3.5,35.0,692.5,548.3,399.98
2016,7,18,16,0,750.0,127.0,3.6,35.0,649.0,502.37,365.81
2016,7,18,16,15,731.0,123.0,3.65,34.5,601.0,452.91,328.78
2016,7,18,16,30,712.0,119.0,3.7,34.0,553.0,401.42,289.16
2016,7,18,16,45,681.0,116.0,3.8,34.0,501.0,348.42,247.02
2016,7,18,17,0,650.0,113.0,3.9,34.0,449.0,297.27,205.61
2016,7,18,17,15,535.0,124.0,3.95,33.5,380.0,239.14,161.84
2016,7,18,17,30,420.0,135.0,4.0,33.0,311.0,189.3,125.93
2016,7,18,17,45,389.5,119.5,4.05,32.5,264.0,145.18,92.99
2016,7,18,18,0,359.0,104.0,4.1,32.0,217.0,104.33,65.64
2016,7,18,18,15,311.5,88.0,4.0,31.5,172.0,66.35,49.89
2016,7,18,18,30,264.0,72.0,3.9,31.0,127.0,53.46,39.02
2016,7,18,18,45,197.5,54.5,3.85,31.0,88.5,41.87,28.88
2016,7,18,19,0,131.0,37.0,3.8,31.0,50.0,28.73,17.06
2016,7,18,19,15,65.5,18.5,3.75,30.5,25.0,14.68,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,42.0,7.5,0.9,24.5,9.5,6.4,0.0
2016,7,19,6,0,84.0,15.0,1.0,25.0,19.0,12.8,0.0
2016,7,19,6,15,202.5,29.0,0.95,25.0,54.5,22.48,12.0
2016,7,19,6,30,321.0,43.0,0.9,25.0,90.0,34.69,23.55
2016,7,19,6,45,416.5,51.0,0.9,25.5,138.5,40.31,28.77
2016,7,19,7,0,512.0,59.0,0.9,26.0,187.0,45.95,33.75
2016,7,19,7,15,564.5,65.5,0.95,26.5,239.0,83.9,45.86
2016,7,19,7,30,617.0,72.0,1.0,27.0,291.0,131.86,75.11
2016,7,19,7,45,662.0,74.5,1.05,28.0,345.5,180.72,111.0
2016,7,19,8,0,707.0,77.0,1.1,29.0,400.0,236.68,155.08
2016,7,19,8,15,733.0,81.0,1.25,29.5,452.5,289.25,198.4
2016,7,19,8,30,759.0,85.0,1.4,30.0,505.0,343.4,242.62
2016,7,19,8,45,780.5,87.0,1.55,30.5,555.5,395.22,284.36
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,448.25,325.89
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,497.05,363.29
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,545.02,399.03
2016,7,19,9,45,842.5,96.0,2.2,32.5,739.5,589.7,431.71
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,632.78,462.49
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,671.58,489.44
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,708.11,514.29
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,740.33,535.83
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,769.74,554.35
2016,7,19,11,15,611.0,273.5,3.25,35.0,838.0,736.51,527.86
2016,7,19,11,30,339.0,443.0,3.4,35.0,766.0,670.56,478.08
2016,7,19,11,45,613.0,278.5,3.55,35.5,872.5,765.95,548.05
2016,7,19,12,0,887.0,114.0,3.7,36.0,979.0,843.2,601.14
2016,7,19,12,15,474.0,288.0,3.8,36.0,750.5,672.05,482.31
2016,7,19,12,30,61.0,462.0,3.9,36.0,522.0,454.75,324.36
2016,7,19,12,45,474.5,288.0,4.05,36.0,755.0,675.06,487.04
2016,7,19,13,0,888.0,114.0,4.2,36.0,988.0,852.07,609.43
2016,7,19,13,15,506.5,301.5,4.25,36.0,799.0,707.76,507.78
2016,7,19,13,30,125.0,489.0,4.3,36.0,610.0,535.88,382.39
2016,7,19,13,45,286.5,444.0,4.4,36.0,714.5,630.8,452.05
2016,7,19,14,0,448.0,399.0,4.5,36.0,819.0,717.71,513.8
2016,7,19,14,15,460.5,380.5,4.55,36.0,802.5,699.84,502.0
2016,7,19,14,30,473.0,362.0,4.6,36.0,786.0,679.42,488.85
2016,7,19,14,45,476.5,342.0,4.65,36.0,755.0,648.8,468.48
2016,7,19,15,0,480.0,322.0,4.7,36.0,724.0,616.16,446.45
2016,7,19,15,15,439.5,319.0,4.7,35.5,674.0,567.46,413.09
2016,7,19,15,30,399.0,316.0,4.7,35.0,624.0,515.41,376.93
2016,7,19,15,45,350.5,309.5,4.75,35.0,569.0,463.44,339.54
2016,7,19,16,0,302.0,303.0,4.8,35.0,514.0,414.57,303.98
2016,7,19,16,15,270.0,285.0,4.8,34.5,463.0,367.55,270.01
2016,7,19,16,30,238.0,267.0,4.8,34.0,412.0,320.28,235.36
2016,7,19,16,45,313.5,227.0,4.8,34.0,400.0,302.6,220.18
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,276.07,196.84
2016,7,19,17,15,506.5,138.0,4.7,33.5,368.5,241.45,164.92
2016,7,19,17,30,624.0,89.0,4.6,33.0,349.0,194.7,122.25
2016,7,19,17,45,582.5,82.0,4.6,32.5,297.0,144.24,84.3
2016,7,19,18,0,541.0,75.0,4.6,32.0,245.0,98.05,54.48
2016,7,19,18,15,477.5,66.5,4.4,31.5,194.5,54.88,40.34
2016,7,19,18,30,414.0,58.0,4.2,31.0,144.0,45.8,32.64
2016,7,19,18,45,313.5,46.0,4.05,30.5,100.0,35.31,23.54
2016,7,19,19,0,213.0,34.0,3.9,30.0,56.0,26.25,15.12
2016,7,19,19,15,106.5,17.0,3.75,29.5,28.0,13.23,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,29.0,15.0,0.8,24.0,16.0,12.8,0.0
2016,7,20,6,15,128.0,33.0,0.85,24.5,50.0,25.71,14.42
2016,7,20,6,30,227.0,51.0,0.9,25.0,84.0,38.73,26.91
2016,7,20,6,45,323.0,62.5,1.0,25.5,131.0,47.11,34.52
2016,7,20,7,0,419.0,74.0,1.1,26.0,178.0,55.39,41.76
2016,7,20,7,15,477.0,83.0,1.15,26.5,229.5,93.35,55.98
2016,7,20,7,30,535.0,92.0,1.2,27.0,281.0,139.04,84.23
2016,7,20,7,45,589.0,95.0,1.25,27.5,336.0,185.43,118.03
2016,7,20,8,0,643.0,98.0,1.3,28.0,391.0,237.32,158.7
2016,7,20,8,15,672.0,103.0,1.4,28.5,443.0,288.67,200.72
2016,7,20,8,30,701.0,108.0,1.5,29.0,495.0,342.04,243.98
2016,7,20,8,45,727.0,110.0,1.65,29.5,546.0,395.4,286.57
2016,7,20,9,0,753.0,112.0,1.8,30.0,597.0,447.28,327.09
2016,7,20,9,15,769.5,115.0,1.95,30.5,643.0,496.0,364.35
2016,7,20,9,30,786.0,118.0,2.1,31.0,689.0,544.22,400.23
2016,7,20,9,45,801.5,119.5,2.25,31.5,731.0,589.72,433.28
2016,7,20,10,0,817.0,121.0,2.4,32.0,773.0,630.98,462.68
2016,7,20,10,15,826.5,123.0,2.55,32.5,808.5,669.56,489.53
2016,7,20,10,30,836.0,125.0,2.7,33.0,844.0,706.02,514.38
2016,7,20,10,45,844.0,125.5,2.85,33.5,873.5,737.77,535.65
2016,7,20,11,0,852.0,126.0,3.0,34.0,903.0,766.93,554.31
2016,7,20,11,15,856.5,127.0,3.1,34.0,925.0,790.99,569.99
2016,7,20,11,30,861.0,128.0,3.2,34.0,947.0,811.98,583.69
2016,7,20,11,45,853.0,137.0,3.3,34.5,958.0,826.18,591.78
2016,7,20,12,0,845.0,146.0,3.4,35.0,969.0,836.66,597.52
2016,7,20,12,15,846.0,146.5,3.45,35.0,975.5,844.38,602.53
2016,7,20,12,30,847.0,147.0,3.5,35.0,982.0,848.98,605.63
2016,7,20,12,45,845.0,147.5,3.6,35.5,979.5,848.04,604.22
2016,7,20,13,0,843.0,148.0,3.7,36.0,977.0,844.12,600.99
2016,7,20,13,15,514.0,320.5,3.75,36.0,824.5,732.15,522.22
2016,7,20,13,30,185.0,493.0,3.8,36.0,672.0,589.54,419.21
2016,7,20,13,45,508.0,319.0,3.85,36.0,797.5,710.47,509.55
2016,7,20,14,0,831.0,145.0,3.9,36.0,923.0,789.96,568.37
2016,7,20,14,15,524.0,293.5,3.9,36.0,779.5,676.61,486.56
2016,7,20,14,30,217.0,442.0,3.9,36.0,636.0,547.46,392.78
2016,7,20,14,45,477.0,309.5,3.95,36.0,715.5,623.49,450.81
2016,7,20,15,0,737.0,177.0,4.0,36.0,795.0,669.57,486.08
2016,7,20,15,15,724.0,174.0,4.0,35.5,757.5,630.14,458.99
2016,7,20,15,30,711.0,171.0,4.0,35.0,720.0,589.3,430.68
2016,7,20,15,45,695.5,166.0,4.0,35.0,677.0,544.16,397.8
2016,7,20,16,0,680.0,161.0,4.0,35.0,634.0,498.34,363.68
2016,7,20,16,15,659.0,156.0,3.95,34.5,586.5,449.54,327.24
2016,7,20,16,30,638.0,151.0,3.9,34.0,539.0,401.14,290.12
2016,7,20,16,45,472.0,177.5,3.9,34.0,450.0,323.83,232.71
2016,7,20,17,0,306.0,204.0,3.9,34.0,361.0,262.61,188.43
2016,7,20,17,15,200.0,186.5,3.85,33.5,284.5,201.01,144.03
2016,7,20,17,30,94.0,169.0,3.8,33.0,208.0,152.26,110.3
2016,7,20,17,45,83.5,145.5,3.75,33.0,176.5,125.19,89.9
2016,7,20,18,0,73.0,122.0,3.7,33.0,145.0,99.58,71.03
2016,7,20,18,15,57.0,98.5,3.45,32.5,114.5,75.47,57.2
2016,7,20,18,30,41.0,75.0,3.2,32.0,84.0,57.84,42.43
2016,7,20,18,45,21.5,53.5,2.95,31.5,58.0,41.92,28.82
2016,7,20,19,0,2.0,32.0,2.7,31.0,32.0,25.84,14.65
2016,7,20,19,15,1.0,16.0,2.8,30.5,16.0,13.16,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,12.8,0.0
2016,7,21,6,15,216.0,28.5,2.25,24.5,54.5,22.15,11.47
2016,7,21,6,30,342.0,42.0,2.3,25.0,91.0,34.02,22.91
2016,7,21,6,45,438.5,49.5,2.4,25.5,140.5,39.29,27.86
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,44.62,32.59
2016,7,21,7,15,588.0,63.0,2.4,27.0,243.0,84.57,45.29
2016,7,21,7,30,641.0,69.0,2.3,28.0,296.0,133.76,75.43
2016,7,21,7,45,681.0,73.0,2.25,29.0,350.5,187.6,115.7
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,241.82,158.91
