Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,747.0,80.5,2.05,30.5,458.0,294.92,202.68
2016,7,21,8,30,773.0,84.0,1.9,31.0,511.0,349.57,247.07
2016,7,21,8,45,792.5,87.5,1.75,31.5,561.5,402.85,289.33
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,456.98,330.64
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,506.43,367.86
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,555.04,403.29
2016,7,21,9,45,851.0,98.5,1.75,33.5,746.5,599.86,435.03
2016,7,21,10,0,861.0,101.0,1.8,34.0,788.0,642.92,464.67
2016,7,21,10,15,869.5,102.5,1.9,34.5,824.0,682.12,491.25
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,719.01,515.71
2016,7,21,10,45,883.0,106.0,2.15,35.5,888.5,751.26,536.69
2016,7,21,11,0,888.0,108.0,2.3,36.0,917.0,780.61,554.73
2016,7,21,11,15,892.5,109.0,2.4,36.0,939.0,805.64,570.77
2016,7,21,11,30,897.0,110.0,2.5,36.0,961.0,827.49,584.81
2016,7,21,11,45,896.5,112.5,2.6,36.5,975.0,843.22,593.76
2016,7,21,12,0,896.0,115.0,2.7,37.0,989.0,855.44,600.55
2016,7,21,12,15,897.0,115.5,2.8,37.0,995.0,863.76,606.19
2016,7,21,12,30,898.0,116.0,2.9,37.0,1001.0,868.71,609.81
2016,7,21,12,45,898.0,115.5,3.0,37.5,999.5,868.68,609.09
2016,7,21,13,0,898.0,115.0,3.1,38.0,998.0,865.36,606.39
2016,7,21,13,15,896.0,114.5,3.15,38.0,988.0,857.01,601.56
2016,7,21,13,30,894.0,114.0,3.2,38.0,978.0,845.26,594.65
2016,7,21,13,45,894.0,111.0,3.25,38.0,961.5,829.57,585.28
2016,7,21,14,0,894.0,108.0,3.3,38.0,945.0,810.39,573.7
2016,7,21,14,15,889.0,106.5,3.3,38.0,919.5,785.26,558.02
2016,7,21,14,30,884.0,105.0,3.3,38.0,894.0,757.05,540.32
2016,7,21,14,45,877.5,103.0,3.35,38.0,862.5,724.41,519.2
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,689.08,495.32
2016,7,21,15,15,861.5,99.5,3.4,37.5,792.5,649.78,469.01
2016,7,21,15,30,852.0,98.0,3.4,37.0,754.0,608.42,440.56
2016,7,21,15,45,840.5,95.0,3.4,37.0,710.5,562.76,407.44
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,515.67,372.42
2016,7,21,16,15,610.5,162.5,3.4,36.5,569.0,433.92,313.02
2016,7,21,16,30,392.0,233.0,3.4,36.0,471.0,361.01,260.61
2016,7,21,16,45,572.5,156.5,3.45,36.0,469.5,347.29,246.19
2016,7,21,17,0,753.0,80.0,3.5,36.0,468.0,306.45,208.51
2016,7,21,17,15,724.0,76.0,3.45,35.5,414.5,251.77,164.1
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,199.22,121.84
2016,7,21,17,45,653.5,67.0,3.35,35.0,307.0,143.34,79.63
2016,7,21,18,0,612.0,62.0,3.3,35.0,253.0,94.53,48.24
2016,7,21,18,15,551.0,55.5,2.9,34.0,201.5,48.62,34.71
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,38.9,26.63
2016,7,21,18,45,392.5,39.0,2.15,32.5,104.5,31.35,20.05
2016,7,21,19,0,295.0,29.0,1.8,32.0,59.0,23.68,12.82
2016,7,21,19,15,147.5,14.5,1.9,31.5,29.5,11.73,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,11.95,0.0
2016,7,22,6,15,249.5,26.0,1.95,24.5,54.5,21.23,10.61
2016,7,22,6,30,381.0,38.0,1.9,25.0,91.0,30.77,20.17
2016,7,22,6,45,467.0,45.5,1.9,26.0,140.0,36.2,25.17
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,41.63,29.9
2016,7,22,7,15,604.5,58.5,1.8,27.5,242.0,82.71,42.97
2016,7,22,7,30,656.0,64.0,1.7,28.0,295.0,135.47,76.07
2016,7,22,7,45,693.0,68.0,1.65,29.0,349.0,186.32,114.08
2016,7,22,8,0,730.0,72.0,1.6,30.0,403.0,240.57,157.4
2016,7,22,8,15,755.5,75.5,1.7,30.5,456.0,294.07,201.64
2016,7,22,8,30,781.0,79.0,1.8,31.0,509.0,349.06,246.6
2016,7,22,8,45,800.0,82.0,1.95,32.0,559.5,403.46,289.74
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,456.17,330.31
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,505.77,367.82
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,554.46,403.49
2016,7,22,9,45,857.5,92.0,2.3,34.5,744.5,599.45,435.72
2016,7,22,10,0,868.0,94.0,2.4,35.0,786.0,642.73,465.89
2016,7,22,10,15,876.5,95.5,2.45,35.0,821.5,682.26,493.57
2016,7,22,10,30,885.0,97.0,2.5,35.0,857.0,719.46,519.18
2016,7,22,10,45,890.5,98.5,2.6,35.5,886.0,751.93,539.81
2016,7,22,11,0,896.0,100.0,2.7,36.0,915.0,781.51,557.74
2016,7,22,11,15,900.0,101.0,2.7,36.5,937.0,806.43,571.98
2016,7,22,11,30,904.0,102.0,2.7,37.0,959.0,828.11,584.07
2016,7,22,11,45,899.0,108.0,2.75,37.5,971.5,843.39,592.38
2016,7,22,12,0,894.0,114.0,2.8,38.0,984.0,854.95,598.39
2016,7,22,12,15,895.0,114.5,2.85,38.0,990.5,863.28,603.7
2016,7,22,12,30,896.0,115.0,2.9,38.0,997.0,868.25,606.99
2016,7,22,12,45,895.5,115.0,2.95,38.0,995.0,868.22,607.24
2016,7,22,13,0,895.0,115.0,3.0,38.0,993.0,864.91,605.53
2016,7,22,13,15,893.0,114.5,3.05,38.0,983.5,856.56,600.72
2016,7,22,13,30,891.0,114.0,3.1,38.0,974.0,844.83,593.84
2016,7,22,13,45,887.5,113.5,3.15,38.5,956.5,828.47,582.85
2016,7,22,14,0,884.0,113.0,3.2,39.0,939.0,808.81,569.81
2016,7,22,14,15,878.5,111.5,3.2,39.0,914.0,783.51,554.12
2016,7,22,14,30,873.0,110.0,3.2,39.0,889.0,755.19,536.44
2016,7,22,14,45,859.5,112.5,3.2,39.0,855.5,721.8,514.52
2016,7,22,15,0,846.0,115.0,3.2,39.0,822.0,686.21,490.34
2016,7,22,15,15,836.0,113.0,3.2,38.5,784.0,647.02,464.34
2016,7,22,15,30,826.0,111.0,3.2,38.0,746.0,605.86,436.29
2016,7,22,15,45,812.0,108.5,3.2,38.0,702.5,561.7,404.45
2016,7,22,16,0,798.0,106.0,3.2,38.0,659.0,514.26,369.54
2016,7,22,16,15,522.5,185.0,3.2,37.5,536.5,409.89,294.85
2016,7,22,16,30,247.0,264.0,3.2,37.0,414.0,326.54,235.9
2016,7,22,16,45,481.5,178.0,3.2,37.0,437.0,329.71,233.89
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,306.9,208.87
2016,7,22,17,15,684.5,87.5,3.15,36.5,406.5,250.11,163.44
2016,7,22,17,30,653.0,83.0,3.1,36.0,353.0,198.38,122.32
2016,7,22,17,45,608.0,77.0,3.05,35.5,299.5,146.31,83.57
2016,7,22,18,0,563.0,71.0,3.0,35.0,246.0,98.89,53.12
2016,7,22,18,15,500.0,63.0,2.65,34.0,195.0,54.46,34.01
2016,7,22,18,30,437.0,55.0,2.3,33.0,144.0,43.58,30.48
2016,7,22,18,45,338.0,43.5,2.0,32.5,99.5,35.01,23.01
2016,7,22,19,0,239.0,32.0,1.7,32.0,55.0,24.84,13.63
2016,7,22,19,15,119.5,16.0,1.85,31.5,27.5,12.49,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,11.1,0.0
2016,7,23,6,15,196.0,27.5,2.2,24.5,50.5,21.35,10.52
2016,7,23,6,30,316.0,42.0,2.2,25.0,86.0,34.04,22.87
2016,7,23,6,45,410.5,51.0,2.25,26.0,134.5,40.49,28.78
2016,7,23,7,0,505.0,60.0,2.3,27.0,183.0,46.89,34.36
2016,7,23,7,15,559.0,67.0,2.2,27.5,235.5,87.37,47.96
2016,7,23,7,30,613.0,74.0,2.1,28.0,288.0,136.05,78.33
2016,7,23,7,45,658.0,77.0,2.05,28.5,343.0,185.53,115.32
2016,7,23,8,0,703.0,80.0,2.0,29.0,398.0,242.17,160.61
2016,7,23,8,15,729.5,84.0,2.0,29.5,450.5,295.06,204.36
2016,7,23,8,30,756.0,88.0,2.0,30.0,503.0,349.6,248.92
2016,7,23,8,45,780.0,89.5,2.0,31.0,554.5,402.21,290.5
2016,7,23,9,0,804.0,91.0,2.0,32.0,606.0,455.53,331.2
2016,7,23,9,15,818.5,93.5,2.05,32.5,652.5,505.26,368.8
2016,7,23,9,30,833.0,96.0,2.1,33.0,699.0,553.65,404.29
2016,7,23,9,45,846.0,97.5,2.2,33.5,741.0,599.17,436.93
2016,7,23,10,0,859.0,99.0,2.3,34.0,783.0,643.19,467.68
2016,7,23,10,15,867.5,100.5,2.4,34.5,818.5,682.44,494.44
2016,7,23,10,30,876.0,102.0,2.5,35.0,854.0,719.4,519.08
2016,7,23,10,45,882.5,103.0,2.6,35.5,883.5,751.92,539.82
2016,7,23,11,0,889.0,104.0,2.7,36.0,913.0,781.64,557.85
2016,7,23,11,15,893.5,105.0,2.8,36.0,935.0,806.81,574.01
2016,7,23,11,30,898.0,106.0,2.9,36.0,957.0,828.79,588.16
2016,7,23,11,45,897.0,109.0,3.0,36.5,970.5,844.66,597.19
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,856.99,604.02
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.0,865.38,609.38
2016,7,23,12,30,898.0,113.0,3.2,37.0,996.0,870.38,612.7
2016,7,23,12,45,897.0,113.0,3.25,37.5,994.0,869.93,611.37
2016,7,23,13,0,896.0,113.0,3.3,38.0,992.0,866.17,608.07
2016,7,23,13,15,894.0,112.5,3.35,38.0,982.5,857.79,603.18
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,846.01,596.22
2016,7,23,13,45,887.0,112.0,3.45,38.0,955.0,828.81,585.83
2016,7,23,14,0,882.0,112.0,3.5,38.0,937.0,808.36,573.37
2016,7,23,14,15,876.5,111.0,3.5,38.0,911.5,783.5,557.82
2016,7,23,14,30,871.0,110.0,3.5,38.0,886.0,755.62,540.27
2016,7,23,14,45,855.0,113.5,3.5,38.0,852.0,721.32,517.59
2016,7,23,15,0,839.0,117.0,3.5,38.0,818.0,684.98,492.68
2016,7,23,15,15,828.5,114.5,3.45,38.0,780.0,645.23,464.98
2016,7,23,15,30,818.0,112.0,3.4,38.0,742.0,603.57,435.4
2016,7,23,15,45,804.5,109.5,3.4,38.0,698.0,560.06,403.96
2016,7,23,16,0,791.0,107.0,3.4,38.0,654.0,513.13,369.34
2016,7,23,16,15,773.0,104.0,3.4,37.5,606.0,462.76,332.07
2016,7,23,16,30,755.0,101.0,3.4,37.0,558.0,412.21,293.49
2016,7,23,16,45,731.0,97.0,3.45,37.0,506.5,358.68,251.21
2016,7,23,17,0,707.0,93.0,3.5,37.0,455.0,306.21,208.88
2016,7,23,17,15,675.5,88.0,3.5,36.5,402.0,249.38,163.49
2016,7,23,17,30,644.0,83.0,3.5,36.0,349.0,197.65,122.3
2016,7,23,17,45,598.0,77.5,3.5,35.5,295.5,146.26,84.0
2016,7,23,18,0,552.0,72.0,3.5,35.0,242.0,99.65,53.96
2016,7,23,18,15,488.0,63.5,3.3,34.5,191.5,55.34,34.35
2016,7,23,18,30,424.0,55.0,3.1,34.0,141.0,43.56,30.3
2016,7,23,18,45,325.0,43.0,2.95,33.5,97.0,34.57,22.51
2016,7,23,19,0,226.0,31.0,2.8,33.0,53.0,24.05,12.84
2016,7,23,19,15,113.0,15.5,2.95,32.5,26.5,12.1,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,44.0,12.0,2.7,25.0,14.0,10.24,0.0
2016,7,24,6,15,156.0,28.5,2.7,25.5,48.0,22.02,10.74
2016,7,24,6,30,268.0,45.0,2.7,26.0,82.0,34.5,23.1
2016,7,24,6,45,363.0,55.5,2.75,26.5,129.5,42.31,30.23
2016,7,24,7,0,458.0,66.0,2.8,27.0,177.0,51.5,38.26
2016,7,24,7,15,515.5,74.0,2.75,27.5,229.5,91.01,52.08
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,138.53,82.0
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,186.92,117.95
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,240.61,160.72
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,296.16,206.5
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,350.6,250.97
2016,7,24,8,45,762.0,96.5,2.6,31.0,549.5,402.59,292.18
2016,7,24,9,0,789.0,97.0,2.6,32.0,601.0,455.62,332.85
2016,7,24,9,15,804.5,100.0,2.55,32.5,647.5,505.83,370.74
2016,7,24,9,30,820.0,103.0,2.5,33.0,694.0,554.24,406.1
2016,7,24,9,45,834.0,103.5,2.5,33.5,736.5,599.0,437.99
2016,7,24,10,0,848.0,104.0,2.5,34.0,779.0,642.37,468.0
2016,7,24,10,15,856.5,106.0,2.5,34.5,814.5,681.72,494.4
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,718.79,518.61
2016,7,24,10,45,872.5,108.5,2.55,35.5,879.5,751.32,539.18
2016,7,24,11,0,880.0,109.0,2.6,36.0,909.0,781.13,556.97
2016,7,24,11,15,884.5,110.0,2.65,36.0,931.0,806.11,572.71
2016,7,24,11,30,889.0,111.0,2.7,36.0,953.0,827.92,586.43
2016,7,24,11,45,888.0,114.5,2.75,36.5,966.0,844.07,595.33
2016,7,24,12,0,887.0,118.0,2.8,37.0,979.0,856.7,602.05
2016,7,24,12,15,888.0,118.0,2.8,37.0,985.5,864.59,606.76
2016,7,24,12,30,889.0,118.0,2.8,37.0,992.0,869.12,609.48
2016,7,24,12,45,887.5,118.5,2.85,37.5,990.0,868.67,608.2
2016,7,24,13,0,886.0,119.0,2.9,38.0,988.0,864.94,604.97
2016,7,24,13,15,884.0,118.5,2.9,38.0,978.0,856.64,599.91
2016,7,24,13,30,882.0,118.0,2.9,38.0,968.0,844.97,592.82
2016,7,24,13,45,877.5,117.5,2.95,38.5,950.0,827.89,581.42
2016,7,24,14,0,873.0,117.0,3.0,39.0,932.0,807.57,568.03
2016,7,24,14,15,867.0,116.0,3.0,39.0,907.0,782.5,552.54
2016,7,24,14,30,861.0,115.0,3.0,39.0,882.0,754.47,535.11
2016,7,24,14,45,840.5,121.0,3.05,39.0,847.0,719.31,512.19
2016,7,24,15,0,820.0,127.0,3.1,39.0,812.0,682.4,487.31
2016,7,24,15,15,808.5,125.0,3.1,38.5,773.5,646.78,463.71
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,604.89,435.27
2016,7,24,15,45,575.0,206.0,3.15,38.0,634.0,516.82,371.95
2016,7,24,16,0,353.0,289.0,3.2,38.0,533.0,434.0,312.41
2016,7,24,16,15,537.5,201.0,3.2,37.5,541.5,432.75,311.38
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,410.45,292.52
2016,7,24,16,45,691.0,110.5,3.25,37.0,497.5,354.94,249.11
2016,7,24,17,0,660.0,108.0,3.3,37.0,445.0,303.15,207.77
2016,7,24,17,15,626.0,102.0,3.3,36.5,392.5,249.78,165.4
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,199.29,125.57
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.0,149.39,88.9
2016,7,24,18,0,481.0,85.0,3.3,35.0,232.0,105.51,60.83
2016,7,24,18,15,415.0,74.0,3.25,34.5,182.5,61.18,39.21
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,47.58,33.59
2016,7,24,18,45,248.5,48.5,3.15,34.0,90.5,36.93,24.34
2016,7,24,19,0,148.0,34.0,3.1,34.0,48.0,26.11,14.22
2016,7,24,19,15,74.0,17.0,3.2,33.5,24.0,13.48,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.27,0.0
2016,7,25,6,15,14.5,26.0,1.5,26.0,28.0,21.09,9.8
2016,7,25,6,30,29.0,47.0,1.5,26.0,51.0,36.98,25.14
2016,7,25,6,45,56.5,72.0,1.5,26.0,84.0,55.19,41.17
2016,7,25,7,0,84.0,97.0,1.5,26.0,117.0,71.69,55.53
2016,7,25,7,15,123.0,116.5,1.5,26.0,154.5,96.91,69.52
2016,7,25,7,30,162.0,136.0,1.5,26.0,192.0,127.01,90.61
2016,7,25,7,45,291.0,149.0,1.5,26.5,271.5,173.8,121.96
2016,7,25,8,0,420.0,162.0,1.5,27.0,351.0,237.09,167.57
2016,7,25,8,15,454.5,173.0,1.45,27.0,401.0,283.66,204.54
2016,7,25,8,30,489.0,184.0,1.4,27.0,451.0,333.25,243.7
2016,7,25,8,45,522.5,190.0,1.35,27.5,501.0,381.07,280.46
2016,7,25,9,0,556.0,196.0,1.3,28.0,551.0,431.12,317.96
2016,7,25,9,15,577.5,202.5,1.2,28.5,596.0,480.57,353.74
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,527.23,386.36
2016,7,25,9,45,634.0,204.0,1.0,29.5,685.5,572.39,417.02
2016,7,25,10,0,669.0,199.0,0.9,30.0,730.0,618.28,447.16
2016,7,25,10,15,681.5,203.0,0.85,30.5,765.5,657.17,471.83
2016,7,25,10,30,694.0,207.0,0.8,31.0,801.0,694.57,494.85
2016,7,25,10,45,726.0,194.5,0.8,31.5,835.5,730.08,517.13
2016,7,25,11,0,758.0,182.0,0.8,32.0,870.0,760.47,535.85
2016,7,25,11,15,764.5,183.5,0.95,32.5,892.5,785.33,552.21
2016,7,25,11,30,771.0,185.0,1.1,33.0,915.0,807.46,566.7
2016,7,25,11,45,540.0,328.0,1.25,34.0,843.0,759.93,530.29
2016,7,25,12,0,309.0,471.0,1.4,35.0,771.0,689.78,479.39
2016,7,25,12,15,163.0,387.0,1.6,35.5,545.5,487.1,345.05
2016,7,25,12,30,17.0,303.0,1.8,36.0,320.0,271.5,193.42
2016,7,25,12,45,12.0,234.5,2.0,36.5,246.5,208.61,148.91
2016,7,25,13,0,7.0,166.0,2.2,37.0,173.0,145.94,103.26
2016,7,25,13,15,100.5,329.0,2.35,37.0,425.5,381.47,274.16
2016,7,25,13,30,194.0,492.0,2.5,37.0,678.0,601.04,423.76
2016,7,25,13,45,516.0,315.0,2.65,37.5,799.0,721.65,509.58
2016,7,25,14,0,838.0,138.0,2.8,38.0,920.0,799.53,564.91
2016,7,25,14,15,831.5,136.5,2.9,38.0,895.0,774.48,549.2
2016,7,25,14,30,825.0,135.0,3.0,38.0,870.0,746.61,532.09
2016,7,25,14,45,805.0,140.0,3.1,38.0,835.5,717.96,513.04
2016,7,25,15,0,785.0,145.0,3.2,38.0,801.0,681.09,488.29
2016,7,25,15,15,773.0,142.5,3.3,37.5,762.5,641.35,462.26
2016,7,25,15,30,761.0,140.0,3.4,37.0,724.0,599.97,434.33
2016,7,25,15,45,735.5,141.5,3.55,37.0,678.0,553.08,400.89
2016,7,25,16,0,710.0,143.0,3.7,37.0,632.0,505.54,366.15
2016,7,25,16,15,689.0,138.5,3.8,36.5,584.5,455.44,329.34
2016,7,25,16,30,668.0,134.0,3.9,36.0,537.0,405.67,291.63
2016,7,25,16,45,603.0,139.0,4.0,35.5,477.5,348.42,248.04
2016,7,25,17,0,538.0,144.0,4.1,35.0,418.0,293.37,205.7
2016,7,25,17,15,377.5,153.5,4.1,34.5,335.0,226.2,157.23
2016,7,25,17,30,217.0,163.0,4.1,34.0,252.0,174.61,122.42
2016,7,25,17,45,184.0,143.0,4.2,33.5,210.5,138.33,95.8
2016,7,25,18,0,151.0,123.0,4.3,33.0,169.0,106.4,73.57
2016,7,25,18,15,122.0,99.5,4.2,32.5,132.0,76.32,54.05
2016,7,25,18,30,93.0,76.0,4.1,32.0,95.0,57.4,42.0
2016,7,25,18,45,52.0,53.0,4.05,31.5,63.0,40.81,27.77
2016,7,25,19,0,11.0,30.0,4.0,31.0,31.0,24.16,12.82
2016,7,25,19,15,5.5,15.0,3.9,30.5,15.5,12.8,0.0
2016,7,25,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,2.5,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,5.0,2.1,24.0,6.0,4.27,0.0
2016,7,26,6,15,43.5,28.5,2.15,24.0,34.5,22.57,10.72
2016,7,26,6,30,84.0,52.0,2.2,24.0,63.0,39.84,27.72
2016,7,26,6,45,150.5,75.0,2.3,24.5,106.5,55.79,41.91
2016,7,26,7,0,217.0,98.0,2.4,25.0,150.0,71.85,55.9
2016,7,26,7,15,271.5,116.0,2.35,25.0,198.5,105.99,72.33
2016,7,26,7,30,326.0,134.0,2.3,25.0,247.0,146.58,99.82
2016,7,26,7,45,278.0,157.0,2.3,25.5,265.0,177.98,126.56
2016,7,26,8,0,230.0,180.0,2.3,26.0,283.0,203.67,149.32
2016,7,26,8,15,119.0,178.0,2.3,26.0,232.0,183.53,137.78
2016,7,26,8,30,8.0,176.0,2.3,26.0,181.0,147.47,112.05
2016,7,26,8,45,82.0,233.0,2.35,26.5,285.0,226.83,172.29
2016,7,26,9,0,156.0,290.0,2.4,27.0,389.0,316.88,239.51
2016,7,26,9,15,128.0,311.0,2.45,27.0,396.5,330.15,249.2
2016,7,26,9,30,100.0,332.0,2.5,27.0,404.0,335.67,252.99
2016,7,26,9,45,94.5,351.5,2.6,27.0,423.0,354.92,266.97
2016,7,26,10,0,89.0,371.0,2.7,27.0,442.0,373.47,280.23
2016,7,26,10,15,157.5,394.5,2.75,27.0,527.0,451.52,337.71
2016,7,26,10,30,226.0,418.0,2.8,27.0,612.0,528.06,392.99
2016,7,26,10,45,224.0,434.5,2.85,27.5,632.5,549.83,406.94
2016,7,26,11,0,222.0,451.0,2.9,28.0,653.0,570.63,420.34
2016,7,26,11,15,179.5,465.0,2.95,28.0,630.5,556.0,408.91
2016,7,26,11,30,137.0,479.0,3.0,28.0,608.0,538.69,395.68
2016,7,26,11,45,446.0,339.0,3.15,28.0,770.0,693.03,511.2
2016,7,26,12,0,755.0,199.0,3.3,28.0,932.0,830.16,610.86
2016,7,26,12,15,540.5,334.5,3.35,28.0,861.0,780.71,571.21
2016,7,26,12,30,326.0,470.0,3.4,28.0,790.0,710.18,517.97
2016,7,26,12,45,364.0,451.5,3.45,28.0,808.0,726.75,530.89
2016,7,26,13,0,402.0,433.0,3.5,28.0,826.0,741.34,541.93
2016,7,26,13,15,426.0,428.5,3.45,28.0,842.0,759.76,554.58
2016,7,26,13,30,450.0,424.0,3.4,28.0,858.0,770.06,561.75
2016,7,26,13,45,279.5,443.5,3.4,28.0,712.0,633.31,465.04
2016,7,26,14,0,109.0,463.0,3.4,28.0,566.0,490.96,362.17
2016,7,26,14,15,87.5,437.5,3.3,27.5,518.5,448.09,332.53
2016,7,26,14,30,66.0,412.0,3.2,27.0,471.0,406.05,302.7
2016,7,26,14,45,270.0,366.5,3.15,27.0,593.5,524.64,392.83
2016,7,26,15,0,474.0,321.0,3.1,27.0,716.0,621.31,463.75
2016,7,26,15,15,352.0,341.0,3.0,27.0,626.5,532.55,398.33
2016,7,26,15,30,230.0,361.0,2.9,27.0,537.0,452.64,339.46
2016,7,26,15,45,300.5,322.0,2.85,27.0,537.5,452.75,340.43
2016,7,26,16,0,371.0,283.0,2.8,27.0,538.0,440.43,331.26
2016,7,26,16,15,403.0,251.0,2.65,27.0,509.5,412.69,309.68
2016,7,26,16,30,435.0,219.0,2.5,27.0,481.0,376.35,280.92
2016,7,26,16,45,364.0,211.0,2.45,27.0,416.5,313.82,233.09
2016,7,26,17,0,293.0,203.0,2.4,27.0,352.0,261.99,193.42
2016,7,26,17,15,284.0,179.0,2.2,26.5,309.5,220.92,160.73
2016,7,26,17,30,275.0,155.0,2.0,26.0,267.0,180.7,128.54
2016,7,26,17,45,255.0,133.5,1.8,26.0,225.5,141.77,98.2
2016,7,26,18,0,235.0,112.0,1.6,26.0,184.0,105.21,71.51
2016,7,26,18,15,200.0,92.0,1.4,25.5,144.0,71.88,51.09
2016,7,26,18,30,165.0,72.0,1.2,25.0,104.0,54.03,40.43
2016,7,26,18,45,115.5,51.5,1.0,25.0,70.5,39.27,27.33
2016,7,26,19,0,66.0,31.0,0.8,25.0,37.0,24.62,13.49
2016,7,26,19,15,33.0,15.5,0.75,24.5,18.5,13.23,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.85,0.0
2016,7,27,6,15,0.0,10.0,1.3,23.5,10.0,8.22,0.21
2016,7,27,6,30,0.0,19.0,1.5,24.0,19.0,15.65,7.48
2016,7,27,6,45,0.0,32.5,1.7,24.5,32.5,26.83,17.31
2016,7,27,7,0,0.0,46.0,1.9,25.0,46.0,38.05,27.09
2016,7,27,7,15,0.0,61.0,1.95,25.0,61.0,50.47,36.0
2016,7,27,7,30,0.0,76.0,2.0,25.0,76.0,62.67,45.94
2016,7,27,7,45,0.0,65.5,2.15,25.5,65.5,54.28,38.87
2016,7,27,8,0,0.0,55.0,2.3,26.0,55.0,45.54,31.54
2016,7,27,8,15,32.0,140.5,2.35,26.5,158.0,125.97,94.86
2016,7,27,8,30,64.0,226.0,2.4,27.0,261.0,208.71,158.36
2016,7,27,8,45,63.5,248.5,2.45,27.5,286.5,232.01,175.63
2016,7,27,9,0,63.0,271.0,2.5,28.0,312.0,255.26,192.69
2016,7,27,9,15,83.5,301.5,2.55,28.0,359.5,295.82,222.91
2016,7,27,9,30,104.0,332.0,2.6,28.0,407.0,338.4,254.31
2016,7,27,9,45,116.0,356.5,2.65,28.5,444.5,378.07,282.62
2016,7,27,10,0,128.0,381.0,2.7,29.0,482.0,413.59,307.54
2016,7,27,10,15,157.5,401.5,2.8,29.0,532.0,458.27,339.76
2016,7,27,10,30,187.0,422.0,2.9,29.0,582.0,504.56,372.82
2016,7,27,10,45,130.5,425.5,3.0,29.5,539.0,473.28,348.58
2016,7,27,11,0,74.0,429.0,3.1,30.0,496.0,429.91,315.85
2016,7,27,11,15,76.5,442.0,3.15,30.0,513.0,446.27,327.5
2016,7,27,11,30,79.0,455.0,3.2,30.0,530.0,462.41,338.73
2016,7,27,11,45,172.5,469.0,3.3,30.0,635.5,564.08,412.22
2016,7,27,12,0,266.0,483.0,3.4,30.0,741.0,666.75,484.39
2016,7,27,12,15,305.5,470.5,3.45,30.0,769.0,692.68,502.53
2016,7,27,12,30,345.0,458.0,3.5,30.0,797.0,717.48,520.29
2016,7,27,12,45,310.5,472.0,3.55,30.5,776.5,700.32,506.78
2016,7,27,13,0,276.0,486.0,3.6,31.0,756.0,681.58,492.47
2016,7,27,13,15,492.0,360.0,3.6,31.0,835.0,759.77,551.27
2016,7,27,13,30,708.0,234.0,3.6,31.0,914.0,824.19,599.36
2016,7,27,13,45,563.0,315.5,3.65,31.0,850.5,764.22,555.57
2016,7,27,14,0,418.0,397.0,3.7,31.0,787.0,704.75,512.41
2016,7,27,14,15,249.0,409.5,3.65,31.0,640.0,566.01,414.21
2016,7,27,14,30,80.0,422.0,3.6,31.0,493.0,425.86,312.45
2016,7,27,14,45,289.5,368.5,3.6,31.0,611.5,541.57,399.7
2016,7,27,15,0,499.0,315.0,3.6,31.0,730.0,635.03,467.71
2016,7,27,15,15,456.0,310.5,3.55,31.0,676.5,581.92,429.38
2016,7,27,15,30,413.0,306.0,3.5,31.0,623.0,530.45,392.5
2016,7,27,15,45,517.5,245.5,3.5,31.0,617.5,518.84,385.0
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,499.18,370.32
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,450.33,333.58
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,402.27,296.64
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,348.05,253.83
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,299.06,214.31
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,248.43,173.91
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,201.51,136.81
2016,7,27,17,45,396.5,122.5,2.05,28.5,265.5,154.62,101.37
2016,7,27,18,0,351.0,109.0,1.7,28.0,215.0,112.72,72.64
2016,7,27,18,15,282.0,93.0,1.55,27.5,167.0,74.63,51.8
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,57.59,43.04
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,42.05,29.4
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,26.57,14.7
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,14.51,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.2,23.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.4,24.0,6.0,5.12,0.0
2016,7,28,6,15,20.5,25.0,2.45,24.0,28.0,20.26,8.41
2016,7,28,6,30,41.0,44.0,2.5,24.0,50.0,34.85,23.47
2016,7,28,6,45,71.0,66.5,2.65,24.5,81.5,50.73,37.59
2016,7,28,7,0,101.0,89.0,2.8,25.0,113.0,67.11,51.86
2016,7,28,7,15,122.5,111.5,2.85,25.0,148.0,94.25,67.59
2016,7,28,7,30,144.0,134.0,2.9,25.0,183.0,124.25,89.7
2016,7,28,7,45,249.0,147.0,3.0,25.5,250.0,166.19,118.68
2016,7,28,8,0,354.0,160.0,3.1,26.0,317.0,220.11,158.44
2016,7,28,8,15,340.0,187.0,3.1,26.5,354.5,260.42,191.88
2016,7,28,8,30,326.0,214.0,3.1,27.0,392.0,298.91,223.1
2016,7,28,8,45,181.5,232.5,3.1,27.5,333.5,271.51,204.86
2016,7,28,9,0,37.0,251.0,3.1,28.0,275.0,227.13,171.65
2016,7,28,9,15,138.0,290.5,3.0,28.0,388.5,319.69,241.48
2016,7,28,9,30,239.0,330.0,2.9,28.0,502.0,417.97,314.1
2016,7,28,9,45,195.5,356.0,2.85,28.5,502.5,426.39,318.68
2016,7,28,10,0,152.0,382.0,2.8,29.0,503.0,430.67,320.19
2016,7,28,10,15,486.0,256.0,2.8,29.0,667.0,572.49,426.78
2016,7,28,10,30,820.0,130.0,2.8,29.0,831.0,713.66,529.82
2016,7,28,10,45,827.0,132.0,2.8,29.5,860.5,745.9,550.17
2016,7,28,11,0,834.0,134.0,2.8,30.0,890.0,775.5,568.25
2016,7,28,11,15,535.0,303.0,2.8,30.0,793.0,717.24,522.71
2016,7,28,11,30,236.0,472.0,2.8,30.0,696.0,615.7,446.54
2016,7,28,11,45,544.5,304.5,2.85,30.0,830.0,748.59,545.16
2016,7,28,12,0,853.0,137.0,2.9,30.0,964.0,852.88,618.48
2016,7,28,12,15,532.5,319.0,2.95,30.0,836.0,764.03,553.76
2016,7,28,12,30,212.0,501.0,3.0,30.0,708.0,634.07,458.23
2016,7,28,12,45,251.0,491.0,3.05,30.5,736.5,667.18,481.6
2016,7,28,13,0,290.0,481.0,3.1,31.0,765.0,690.67,497.45
2016,7,28,13,15,275.0,479.5,3.1,31.0,747.0,673.65,485.62
2016,7,28,13,30,260.0,478.0,3.1,31.0,729.0,655.46,473.23
2016,7,28,13,45,549.0,308.0,3.1,31.0,823.0,747.94,543.44
2016,7,28,14,0,838.0,138.0,3.1,31.0,917.0,805.74,587.04
2016,7,28,14,15,832.0,136.5,3.15,30.5,892.0,780.92,571.99
2016,7,28,14,30,826.0,135.0,3.2,30.0,867.0,753.23,555.45
2016,7,28,14,45,532.0,267.5,3.25,30.0,732.5,638.95,471.6
2016,7,28,15,0,238.0,400.0,3.3,30.0,598.0,515.42,380.24
2016,7,28,15,15,370.0,336.0,3.3,29.5,626.5,542.42,403.03
2016,7,28,15,30,502.0,272.0,3.3,29.0,655.0,558.17,416.31
2016,7,28,15,45,359.0,293.5,3.3,29.0,559.0,464.19,347.13
2016,7,28,16,0,216.0,315.0,3.3,29.0,463.0,383.02,287.03
2016,7,28,16,15,242.0,286.0,3.2,28.5,440.0,358.44,269.31
2016,7,28,16,30,268.0,257.0,3.1,28.0,417.0,334.37,251.0
2016,7,28,16,45,442.5,188.0,3.05,28.0,424.0,329.58,243.8
2016,7,28,17,0,617.0,119.0,3.0,28.0,431.0,303.74,217.55
2016,7,28,17,15,582.5,112.0,2.8,27.5,379.0,251.27,174.47
2016,7,28,17,30,548.0,105.0,2.6,27.0,327.0,201.84,134.2
2016,7,28,17,45,501.5,95.5,2.4,27.0,274.5,151.93,95.51
2016,7,28,18,0,455.0,86.0,2.2,27.0,222.0,104.74,62.71
2016,7,28,18,15,388.5,74.0,2.05,26.5,173.5,62.8,40.98
2016,7,28,18,30,322.0,62.0,1.9,26.0,125.0,46.78,34.1
2016,7,28,18,45,225.0,46.5,1.8,25.5,83.5,35.42,23.98
2016,7,28,19,0,128.0,31.0,1.7,25.0,42.0,24.23,12.76
2016,7,28,19,15,64.0,15.5,1.8,25.0,21.0,13.23,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,6.83,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,20.81,8.46
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,34.34,23.13
2016,7,29,6,45,288.5,59.5,1.8,23.5,116.0,44.91,32.79
2016,7,29,7,0,370.0,74.0,1.9,24.0,161.0,56.83,43.29
2016,7,29,7,15,185.0,89.5,1.95,24.0,133.0,82.57,56.15
2016,7,29,7,30,0.0,105.0,2.0,24.0,105.0,85.0,64.35
2016,7,29,7,45,132.5,139.5,2.1,24.5,198.0,138.46,101.71
2016,7,29,8,0,265.0,174.0,2.2,25.0,291.0,209.65,153.69
2016,7,29,8,15,225.0,204.5,2.2,25.0,313.0,237.86,178.07
2016,7,29,8,30,185.0,235.0,2.2,25.0,335.0,262.83,199.08
2016,7,29,8,45,445.0,181.5,2.2,25.5,454.5,346.88,260.71
2016,7,29,9,0,705.0,128.0,2.2,26.0,574.0,451.1,338.25
2016,7,29,9,15,498.0,223.5,2.15,26.0,550.5,460.0,346.09
2016,7,29,9,30,291.0,319.0,2.1,26.0,527.0,444.13,333.94
2016,7,29,9,45,274.5,344.5,2.05,26.5,551.0,471.23,352.72
2016,7,29,10,0,258.0,370.0,2.0,27.0,575.0,496.19,369.2
2016,7,29,10,15,272.0,386.5,1.9,27.0,611.5,532.3,394.19
2016,7,29,10,30,286.0,403.0,1.8,27.0,648.0,568.47,418.7
2016,7,29,10,45,286.5,419.0,1.75,27.5,671.5,593.91,434.6
2016,7,29,11,0,287.0,435.0,1.7,28.0,695.0,618.25,449.53
2016,7,29,11,15,258.5,454.0,1.6,28.5,692.5,620.75,448.61
2016,7,29,11,30,230.0,473.0,1.5,29.0,690.0,612.82,440.89
2016,7,29,11,45,207.5,484.0,1.4,29.5,682.5,608.72,435.94
2016,7,29,12,0,185.0,495.0,1.3,30.0,675.0,602.93,429.84
2016,7,29,12,15,230.0,490.5,1.25,30.0,715.5,640.05,455.11
2016,7,29,12,30,275.0,486.0,1.2,30.0,756.0,684.8,484.54
2016,7,29,12,45,580.5,302.0,1.15,30.5,869.5,793.68,560.83
2016,7,29,13,0,886.0,118.0,1.1,31.0,983.0,875.39,613.13
2016,7,29,13,15,884.0,117.5,1.2,31.0,973.5,866.93,608.46
2016,7,29,13,30,882.0,117.0,1.3,31.0,964.0,855.08,602.7
2016,7,29,13,45,881.0,114.5,1.4,31.5,947.0,838.92,592.99
2016,7,29,14,0,880.0,112.0,1.5,32.0,930.0,819.35,581.1
2016,7,29,14,15,874.5,111.0,1.6,32.0,905.0,794.22,566.73
2016,7,29,14,30,869.0,110.0,1.7,32.0,880.0,766.07,550.25
2016,7,29,14,45,837.0,123.5,1.8,32.0,842.0,728.53,526.7
2016,7,29,15,0,805.0,137.0,1.9,32.0,804.0,695.19,504.37
2016,7,29,15,15,793.5,134.0,1.95,32.0,766.0,654.29,476.64
2016,7,29,15,30,782.0,131.0,2.0,32.0,728.0,611.66,447.06
2016,7,29,15,45,770.5,126.5,2.15,32.0,684.5,566.19,415.11
2016,7,29,16,0,759.0,122.0,2.3,32.0,641.0,519.47,381.17
2016,7,29,16,15,740.0,118.0,2.35,31.5,593.0,468.62,343.56
2016,7,29,16,30,721.0,114.0,2.4,31.0,545.0,416.06,303.43
2016,7,29,16,45,697.5,108.5,2.45,31.0,493.5,362.1,260.51
2016,7,29,17,0,674.0,103.0,2.5,31.0,442.0,309.24,217.43
2016,7,29,17,15,640.0,97.0,2.25,30.5,388.5,254.57,172.9
2016,7,29,17,30,606.0,91.0,2.0,30.0,335.0,202.79,130.92
2016,7,29,17,45,558.5,84.0,1.8,29.5,282.0,151.38,91.57
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,105.06,60.22
2016,7,29,18,15,443.0,67.0,1.5,28.5,179.0,61.16,38.32
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,43.46,30.99
2016,7,29,18,45,273.5,43.0,1.35,27.5,86.5,33.03,21.74
2016,7,29,19,0,172.0,29.0,1.3,27.0,44.0,22.44,11.02
2016,7,29,19,15,86.0,14.5,1.35,26.5,22.0,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,6.83,0.0
2016,7,30,6,15,134.5,25.0,1.8,23.5,41.0,19.35,7.01
2016,7,30,6,30,246.0,42.0,2.0,24.0,73.0,32.25,21.23
2016,7,30,6,45,348.5,52.5,2.2,24.5,120.5,40.12,28.56
2016,7,30,7,0,451.0,63.0,2.4,25.0,168.0,51.98,38.96
2016,7,30,7,15,510.5,71.5,2.45,25.0,220.5,93.77,53.81
2016,7,30,7,30,570.0,80.0,2.5,25.0,273.0,142.47,86.12
2016,7,30,7,45,620.5,83.5,2.55,25.5,328.5,191.79,123.97
2016,7,30,8,0,671.0,87.0,2.6,26.0,384.0,246.2,168.22
2016,7,30,8,15,700.0,91.5,2.55,26.5,437.0,299.59,212.93
2016,7,30,8,30,729.0,96.0,2.5,27.0,490.0,357.13,260.19
2016,7,30,8,45,518.0,181.5,2.5,27.5,475.5,378.57,281.66
2016,7,30,9,0,307.0,267.0,2.5,28.0,461.0,375.58,281.58
2016,7,30,9,15,559.0,187.0,2.5,28.5,574.0,465.52,348.37
2016,7,30,9,30,811.0,107.0,2.5,29.0,687.0,564.99,421.55
2016,7,30,9,45,825.0,108.0,2.5,29.5,729.0,608.61,452.66
2016,7,30,10,0,839.0,109.0,2.5,30.0,771.0,652.52,483.34
2016,7,30,10,15,848.0,111.0,2.55,30.0,807.5,692.25,511.53
2016,7,30,10,30,857.0,113.0,2.6,30.0,844.0,729.74,537.69
2016,7,30,10,45,865.0,113.5,2.65,30.5,873.5,762.7,558.57
2016,7,30,11,0,873.0,114.0,2.7,31.0,903.0,792.98,577.01
2016,7,30,11,15,878.0,115.0,2.75,31.5,925.5,818.43,592.15
2016,7,30,11,30,883.0,116.0,2.8,32.0,948.0,840.73,605.19
2016,7,30,11,45,892.0,112.0,2.9,32.5,964.0,858.77,615.76
2016,7,30,12,0,901.0,108.0,3.0,33.0,980.0,873.59,624.3
2016,7,30,12,15,902.0,108.5,3.05,33.0,986.5,882.16,629.84
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,887.28,633.28
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,887.22,632.51
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,883.75,629.66
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,875.09,624.55
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,862.98,617.31
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,845.36,606.54
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,824.45,593.65
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,799.06,577.57
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,770.63,559.45
2016,7,30,14,45,869.5,104.5,3.55,34.0,849.5,737.38,538.21
2016,7,30,15,0,862.0,103.0,3.6,34.0,817.0,701.52,513.73
2016,7,30,15,15,852.0,101.0,3.6,33.5,778.5,661.15,486.39
2016,7,30,15,30,842.0,99.0,3.6,33.0,740.0,618.76,456.9
2016,7,30,15,45,827.0,97.5,3.6,33.0,695.5,572.17,422.69
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,524.46,386.81
2016,7,30,16,15,794.5,93.0,3.55,32.5,602.5,473.47,348.22
2016,7,30,16,30,777.0,90.0,3.5,32.0,554.0,421.47,307.68
2016,7,30,16,45,751.5,87.5,3.45,32.0,501.5,366.94,263.61
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,313.58,219.54
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.0,258.19,173.93
2016,7,30,17,30,662.0,76.0,2.8,31.0,341.0,202.48,128.41
2016,7,30,17,45,615.0,70.5,2.55,30.5,287.0,149.16,87.25
2016,7,30,18,0,568.0,65.0,2.3,30.0,233.0,100.75,54.4
2016,7,30,18,15,500.0,57.0,2.15,29.5,182.0,54.96,32.13
2016,7,30,18,30,432.0,49.0,2.0,29.0,131.0,39.01,27.11
2016,7,30,18,45,325.0,38.0,1.9,28.5,87.5,30.69,19.67
2016,7,30,19,0,218.0,27.0,1.8,28.0,44.0,22.21,10.49
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.0,11.52,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
