Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,15.17,3.86
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,30.15,19.44
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,37.46,26.27
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,46.91,34.63
2016,7,31,7,15,558.5,62.0,3.25,25.0,223.5,90.48,49.26
2016,7,31,7,30,616.0,69.0,3.3,25.0,276.0,140.6,82.7
2016,7,31,7,45,663.0,71.5,3.35,25.5,331.5,191.1,122.01
2016,7,31,8,0,710.0,74.0,3.4,26.0,387.0,248.7,169.43
2016,7,31,8,15,395.5,151.5,3.45,26.5,330.0,254.47,186.43
2016,7,31,8,30,81.0,229.0,3.5,27.0,273.0,218.56,165.96
2016,7,31,8,45,441.5,159.0,3.55,27.5,434.0,328.88,247.05
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,466.13,349.48
2016,7,31,9,15,817.0,92.0,3.6,28.5,642.0,516.74,388.37
2016,7,31,9,30,832.0,95.0,3.6,29.0,689.0,566.46,425.7
2016,7,31,9,45,844.5,96.5,3.65,29.5,731.0,612.22,459.25
2016,7,31,10,0,857.0,98.0,3.7,30.0,773.0,656.45,490.8
2016,7,31,10,15,865.5,99.5,3.7,30.5,809.0,696.13,518.2
2016,7,31,10,30,874.0,101.0,3.7,31.0,845.0,733.49,543.35
2016,7,31,10,45,881.5,102.0,3.75,31.5,875.0,767.12,564.4
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,797.99,583.41
2016,7,31,11,15,893.0,103.5,3.85,32.0,927.0,822.64,599.35
2016,7,31,11,30,897.0,104.0,3.9,32.0,949.0,844.05,613.18
2016,7,31,11,45,899.5,105.0,3.95,32.5,963.5,861.3,623.05
2016,7,31,12,0,902.0,106.0,4.0,33.0,978.0,875.11,630.68
2016,7,31,12,15,602.0,295.0,4.05,33.0,879.0,807.6,582.34
2016,7,31,12,30,302.0,484.0,4.1,33.0,780.0,709.55,508.98
2016,7,31,12,45,600.5,296.5,4.15,33.5,883.0,810.73,584.53
2016,7,31,13,0,899.0,109.0,4.2,34.0,986.0,883.55,634.63
2016,7,31,13,15,897.0,109.0,4.2,34.0,976.5,875.32,628.96
2016,7,31,13,30,895.0,109.0,4.2,34.0,967.0,863.64,621.62
2016,7,31,13,45,889.5,109.5,4.25,34.0,948.5,846.04,610.68
2016,7,31,14,0,884.0,110.0,4.3,34.0,930.0,825.19,597.62
2016,7,31,14,15,878.5,109.0,4.3,34.0,904.5,799.84,581.37
2016,7,31,14,30,873.0,108.0,4.3,34.0,879.0,771.45,563.08
2016,7,31,14,45,849.0,116.0,4.35,34.0,843.0,734.65,538.91
2016,7,31,15,0,825.0,124.0,4.4,34.0,807.0,696.25,512.06
2016,7,31,15,15,814.0,122.0,4.4,34.0,768.5,660.47,486.61
2016,7,31,15,30,803.0,120.0,4.4,34.0,730.0,618.12,456.1
2016,7,31,15,45,786.0,118.5,4.45,34.0,685.5,571.17,421.74
2016,7,31,16,0,769.0,117.0,4.5,34.0,641.0,523.4,385.94
2016,7,31,16,15,750.0,113.0,4.5,33.5,592.5,471.89,347.17
2016,7,31,16,30,731.0,109.0,4.5,33.0,544.0,420.36,307.21
2016,7,31,16,45,703.5,105.5,4.5,32.5,491.5,364.29,262.84
2016,7,31,17,0,676.0,102.0,4.5,32.0,439.0,311.39,219.84
2016,7,31,17,15,641.0,96.0,4.35,31.5,385.5,256.13,174.64
2016,7,31,17,30,606.0,90.0,4.2,31.0,332.0,203.87,132.08
2016,7,31,17,45,555.5,83.5,4.05,31.0,278.5,152.21,92.16
2016,7,31,18,0,505.0,77.0,3.9,31.0,225.0,106.0,60.61
2016,7,31,18,15,433.5,67.0,3.85,30.0,175.0,62.13,38.44
2016,7,31,18,30,362.0,57.0,3.8,29.0,125.0,43.42,30.77
2016,7,31,18,45,254.0,43.0,3.75,28.5,82.5,32.98,21.5
2016,7,31,19,0,146.0,29.0,3.7,28.0,40.0,22.4,10.25
2016,7,31,19,15,73.0,14.5,3.8,27.5,20.0,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,61.5,25.0,3.2,23.0,32.5,19.55,6.07
2016,8,1,6,30,123.0,50.0,3.4,23.0,65.0,37.92,25.93
2016,8,1,6,45,244.5,63.5,3.6,23.5,113.0,47.68,35.06
2016,8,1,7,0,366.0,77.0,3.8,24.0,161.0,61.05,46.87
2016,8,1,7,15,431.5,88.0,3.85,24.5,213.5,100.73,61.95
2016,8,1,7,30,497.0,99.0,3.9,25.0,266.0,147.94,93.73
2016,8,1,7,45,570.5,99.5,3.95,26.0,324.0,198.17,131.28
2016,8,1,8,0,644.0,100.0,4.0,27.0,382.0,253.44,174.97
2016,8,1,8,15,676.0,105.0,4.0,27.5,436.5,307.06,219.7
2016,8,1,8,30,708.0,110.0,4.0,28.0,491.0,363.07,265.8
2016,8,1,8,45,742.5,110.0,4.05,28.5,544.5,419.42,311.25
2016,8,1,9,0,777.0,110.0,4.1,29.0,598.0,475.54,355.44
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.0,526.72,394.81
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,577.39,432.6
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,624.93,466.3
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,667.76,495.74
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,708.18,523.3
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,746.36,548.63
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,780.34,570.03
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,811.68,588.98
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,837.01,605.03
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,859.12,618.98
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,876.61,628.63
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,890.74,636.12
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.0,899.29,641.38
2016,8,1,12,30,904.0,122.0,4.1,35.0,1004.0,904.38,644.51
2016,8,1,12,45,904.5,120.5,4.1,35.5,1002.5,903.87,642.81
2016,8,1,13,0,905.0,119.0,4.1,36.0,1001.0,899.92,639.02
2016,8,1,13,15,902.5,118.5,4.1,36.0,990.5,890.77,633.32
2016,8,1,13,30,900.0,118.0,4.1,36.0,980.0,878.14,625.48
2016,8,1,13,45,897.0,116.5,4.15,36.0,962.0,860.77,614.85
2016,8,1,14,0,894.0,115.0,4.2,36.0,944.0,839.99,602.04
2016,8,1,14,15,888.0,114.0,4.2,36.0,917.5,813.96,585.58
2016,8,1,14,30,882.0,113.0,4.2,36.0,891.0,784.87,567.07
2016,8,1,14,45,874.0,111.5,4.2,36.0,858.0,750.97,545.27
2016,8,1,15,0,866.0,110.0,4.2,36.0,825.0,714.47,520.27
2016,8,1,15,15,855.5,108.0,4.2,35.5,785.5,673.46,492.65
2016,8,1,15,30,845.0,106.0,4.2,35.0,746.0,630.44,462.91
2016,8,1,15,45,830.5,103.5,4.2,35.0,701.0,582.9,428.24
2016,8,1,16,0,816.0,101.0,4.2,35.0,656.0,535.26,392.6
2016,8,1,16,15,798.0,98.0,4.2,34.5,606.5,482.84,353.33
2016,8,1,16,30,780.0,95.0,4.2,34.0,557.0,430.2,312.64
2016,8,1,16,45,754.5,91.5,4.2,34.0,504.0,374.33,267.86
2016,8,1,17,0,729.0,88.0,4.2,34.0,451.0,319.65,223.05
2016,8,1,17,15,696.0,83.0,3.95,33.5,396.5,260.53,174.89
2016,8,1,17,30,663.0,78.0,3.7,33.0,342.0,206.4,130.78
2016,8,1,17,45,613.5,72.5,3.45,32.5,287.0,152.37,89.24
2016,8,1,18,0,564.0,67.0,3.2,32.0,232.0,103.57,56.11
2016,8,1,18,15,493.0,59.0,3.05,31.0,180.5,57.67,33.59
2016,8,1,18,30,422.0,51.0,2.9,30.0,129.0,40.78,28.42
2016,8,1,18,45,305.5,39.0,2.8,29.0,85.0,31.63,20.3
2016,8,1,19,0,189.0,27.0,2.7,28.0,41.0,20.98,8.84
2016,8,1,19,15,94.5,13.5,2.95,27.5,20.5,11.52,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,16.28,3.52
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,32.23,21.07
2016,8,2,6,45,344.0,52.0,2.8,24.5,118.0,39.77,28.2
2016,8,2,7,0,457.0,62.0,3.0,25.0,166.0,53.91,35.29
2016,8,2,7,15,518.0,70.0,3.0,25.5,219.0,96.2,54.75
2016,8,2,7,30,579.0,78.0,3.0,26.0,272.0,145.59,87.89
2016,8,2,7,45,636.5,79.5,3.05,26.5,328.5,195.52,126.25
2016,8,2,8,0,694.0,81.0,3.1,27.0,385.0,251.3,171.57
2016,8,2,8,15,722.5,85.5,3.1,27.5,438.5,308.42,219.38
2016,8,2,8,30,751.0,90.0,3.1,28.0,492.0,364.86,265.99
2016,8,2,8,45,777.0,91.0,3.1,29.0,544.0,418.61,308.96
2016,8,2,9,0,803.0,92.0,3.1,30.0,596.0,473.28,351.17
2016,8,2,9,15,818.5,95.0,3.05,30.5,643.5,524.16,389.84
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,574.41,426.76
2016,8,2,9,45,847.5,99.0,3.0,31.5,733.5,620.58,459.83
2016,8,2,10,0,861.0,100.0,3.0,32.0,776.0,665.27,490.91
2016,8,2,10,15,869.5,101.5,3.0,32.0,812.5,705.22,518.93
2016,8,2,10,30,878.0,103.0,3.0,32.0,849.0,742.83,544.66
2016,8,2,10,45,885.0,104.0,3.0,32.5,878.5,776.29,564.99
2016,8,2,11,0,892.0,105.0,3.0,33.0,908.0,806.94,583.25
2016,8,2,11,15,896.5,106.0,3.0,33.5,930.5,832.57,598.07
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,854.96,610.72
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,871.46,619.54
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,884.46,626.17
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,893.07,631.69
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,898.19,635.1
2016,8,2,12,45,905.5,109.5,3.15,35.0,992.0,897.65,635.02
2016,8,2,13,0,905.0,109.0,3.2,35.0,990.0,893.64,632.86
2016,8,2,13,15,903.0,108.5,3.25,35.0,980.0,884.83,627.73
2016,8,2,13,30,901.0,108.0,3.3,35.0,970.0,872.54,620.45
2016,8,2,13,45,897.5,107.0,3.35,35.5,951.5,855.06,608.63
2016,8,2,14,0,894.0,106.0,3.4,36.0,933.0,834.21,594.71
2016,8,2,14,15,888.5,105.0,3.45,36.0,907.5,808.47,578.85
2016,8,2,14,30,883.0,104.0,3.5,36.0,882.0,779.66,560.91
2016,8,2,14,45,875.5,102.5,3.55,36.0,849.5,745.99,539.64
2016,8,2,15,0,868.0,101.0,3.6,36.0,817.0,709.69,515.48
2016,8,2,15,15,858.0,99.0,3.65,35.5,778.0,668.84,488.29
2016,8,2,15,30,848.0,97.0,3.7,35.0,739.0,625.95,458.92
2016,8,2,15,45,835.0,95.0,3.75,35.0,694.5,579.51,425.27
2016,8,2,16,0,822.0,93.0,3.8,35.0,650.0,531.77,389.76
2016,8,2,16,15,804.5,90.0,3.8,34.5,601.0,480.06,351.05
2016,8,2,16,30,787.0,87.0,3.8,34.0,552.0,427.27,310.28
2016,8,2,16,45,763.5,84.0,3.85,34.0,499.5,372.2,266.13
2016,8,2,17,0,740.0,81.0,3.9,34.0,447.0,318.08,221.68
2016,8,2,17,15,708.0,76.5,3.7,33.5,393.0,261.58,175.39
2016,8,2,17,30,676.0,72.0,3.5,33.0,339.0,207.63,131.29
2016,8,2,17,45,628.0,67.0,3.3,32.5,284.5,150.75,87.37
2016,8,2,18,0,580.0,62.0,3.1,32.0,230.0,101.59,53.84
2016,8,2,18,15,510.5,54.5,2.9,31.0,178.5,55.08,30.98
2016,8,2,18,30,441.0,47.0,2.7,30.0,127.0,37.59,25.74
2016,8,2,18,45,324.0,36.0,2.5,29.5,83.5,29.16,18.19
2016,8,2,19,0,207.0,25.0,2.3,29.0,40.0,20.6,8.03
2016,8,2,19,15,103.5,12.5,2.45,28.5,20.0,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.0,18.5,1.7,24.5,35.0,14.41,1.87
2016,8,3,6,30,282.0,37.0,1.9,25.0,70.0,30.21,19.26
2016,8,3,6,45,385.5,46.5,2.1,25.5,118.5,37.17,25.86
2016,8,3,7,0,489.0,56.0,2.3,26.0,167.0,50.46,31.5
2016,8,3,7,15,548.5,63.5,2.3,26.5,220.0,94.32,51.66
2016,8,3,7,30,608.0,71.0,2.3,27.0,273.0,145.03,85.75
2016,8,3,7,45,656.5,74.0,2.35,27.5,328.5,196.23,125.46
2016,8,3,8,0,705.0,77.0,2.4,28.0,384.0,254.73,173.07
2016,8,3,8,15,733.0,81.0,2.4,28.5,438.0,309.36,218.66
2016,8,3,8,30,761.0,85.0,2.4,29.0,492.0,365.81,264.96
2016,8,3,8,45,784.0,87.5,2.4,29.5,544.0,420.27,308.66
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,475.35,351.46
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,526.51,390.08
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,577.02,426.95
2016,8,3,9,45,849.5,98.0,2.4,31.5,733.5,623.11,459.58
2016,8,3,10,0,861.0,100.0,2.4,32.0,776.0,667.55,490.11
2016,8,3,10,15,870.0,101.5,2.4,32.0,812.5,707.89,518.07
2016,8,3,10,30,879.0,103.0,2.4,32.0,849.0,745.94,543.66
2016,8,3,10,45,886.0,104.0,2.45,32.5,879.0,779.48,564.05
2016,8,3,11,0,893.0,105.0,2.5,33.0,909.0,810.2,582.44
2016,8,3,11,15,897.5,106.0,2.55,33.5,931.0,835.88,597.44
2016,8,3,11,30,902.0,107.0,2.6,34.0,953.0,858.32,610.32
2016,8,3,11,45,904.0,108.0,2.65,34.5,967.5,875.27,619.68
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,888.73,626.89
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,897.36,632.41
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,902.48,635.84
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.0,902.35,634.74
2016,8,3,13,0,909.0,108.0,2.9,36.0,991.0,898.72,631.57
2016,8,3,13,15,907.0,107.5,2.95,36.0,981.0,889.84,626.48
2016,8,3,13,30,905.0,107.0,3.0,36.0,971.0,877.44,619.26
2016,8,3,13,45,902.0,106.0,3.1,36.0,953.0,860.26,609.33
2016,8,3,14,0,899.0,105.0,3.2,36.0,935.0,839.65,597.21
2016,8,3,14,15,893.5,103.5,3.25,36.0,909.5,813.27,581.02
2016,8,3,14,30,888.0,102.0,3.3,36.0,884.0,783.79,562.76
2016,8,3,14,45,876.0,103.5,3.35,36.0,850.5,749.3,541.06
2016,8,3,15,0,864.0,105.0,3.4,36.0,817.0,712.46,516.62
2016,8,3,15,15,854.0,103.0,3.45,35.5,778.0,671.67,489.61
2016,8,3,15,30,844.0,101.0,3.5,35.0,739.0,628.85,460.42
2016,8,3,15,45,831.5,98.0,3.55,35.0,694.5,581.87,426.54
2016,8,3,16,0,819.0,95.0,3.6,35.0,650.0,533.55,390.77
2016,8,3,16,15,801.5,92.5,3.6,34.5,600.5,482.47,352.62
2016,8,3,16,30,784.0,90.0,3.6,34.0,551.0,430.16,312.32
2016,8,3,16,45,760.5,86.0,3.6,34.0,498.5,374.2,267.59
2016,8,3,17,0,737.0,82.0,3.6,34.0,446.0,319.2,222.57
2016,8,3,17,15,705.0,77.5,3.35,33.5,392.0,262.75,176.36
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,206.15,130.26
2016,8,3,17,45,626.0,67.5,2.85,32.5,283.5,151.73,88.17
2016,8,3,18,0,579.0,62.0,2.6,32.0,229.0,102.24,54.25
2016,8,3,18,15,509.0,54.5,2.3,31.0,177.5,55.65,31.17
2016,8,3,18,30,439.0,47.0,2.0,30.0,126.0,37.64,25.77
2016,8,3,18,45,325.0,35.5,1.75,29.5,82.5,28.8,17.85
2016,8,3,19,0,211.0,24.0,1.5,29.0,39.0,19.78,6.9
2016,8,3,19,15,105.5,12.0,1.5,28.5,19.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.0,17.5,2.3,23.5,35.0,14.11,1.08
2016,8,4,6,30,304.0,35.0,2.5,24.0,70.0,28.57,17.94
2016,8,4,6,45,406.5,44.0,2.7,24.5,118.5,35.22,24.3
2016,8,4,7,0,509.0,53.0,2.9,25.0,167.0,49.42,29.99
2016,8,4,7,15,567.5,60.0,2.9,25.5,220.0,94.15,50.83
2016,8,4,7,30,626.0,67.0,2.9,26.0,273.0,145.56,85.83
2016,8,4,7,45,672.0,70.0,2.95,27.0,329.0,200.08,128.45
2016,8,4,8,0,718.0,73.0,3.0,28.0,385.0,256.15,174.27
2016,8,4,8,15,745.5,77.0,3.0,28.5,439.0,311.44,220.71
2016,8,4,8,30,773.0,81.0,3.0,29.0,493.0,368.48,267.77
2016,8,4,8,45,794.0,83.5,3.0,29.5,544.5,422.79,311.69
2016,8,4,9,0,815.0,86.0,3.0,30.0,596.0,477.46,354.51
2016,8,4,9,15,830.5,88.5,3.0,30.5,643.5,528.73,393.52
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,579.23,430.7
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.0,625.57,463.8
2016,8,4,10,0,867.0,96.0,3.0,32.0,775.0,670.16,494.7
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.0,710.8,522.08
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,749.1,546.71
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,782.34,566.74
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,812.59,584.6
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,838.32,600.91
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,860.81,615.13
2016,8,4,11,45,903.5,108.0,3.2,34.5,967.0,877.41,624.6
2016,8,4,12,0,904.0,110.0,3.3,35.0,981.0,890.46,631.87
2016,8,4,12,15,905.5,110.0,3.35,35.0,987.5,899.07,637.38
2016,8,4,12,30,907.0,110.0,3.4,35.0,994.0,904.17,640.78
2016,8,4,12,45,905.0,111.5,3.45,35.0,991.5,904.03,640.93
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,900.41,638.98
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,891.54,633.49
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,879.18,625.87
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,861.26,613.73
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,840.02,599.52
2016,8,4,14,15,883.5,110.5,3.6,36.0,907.0,813.83,583.1
2016,8,4,14,30,878.0,109.0,3.6,36.0,881.0,784.56,564.64
2016,8,4,14,45,871.0,107.5,3.6,36.0,848.5,751.27,543.43
2016,8,4,15,0,864.0,106.0,3.6,36.0,816.0,715.31,519.38
2016,8,4,15,15,853.5,104.0,3.6,35.5,776.5,674.1,491.86
2016,8,4,15,30,843.0,102.0,3.6,35.0,737.0,630.89,462.24
2016,8,4,15,45,831.0,99.0,3.6,35.0,692.5,584.14,428.39
2016,8,4,16,0,819.0,96.0,3.6,35.0,648.0,536.01,392.67
2016,8,4,16,15,801.0,93.0,3.6,34.5,599.0,484.2,354.04
2016,8,4,16,30,783.0,90.0,3.6,34.0,550.0,431.13,313.23
2016,8,4,16,45,761.0,85.5,3.6,34.0,497.5,375.22,268.53
2016,8,4,17,0,739.0,81.0,3.6,34.0,445.0,320.13,223.41
2016,8,4,17,15,707.0,77.0,3.35,33.5,390.5,263.9,177.33
2016,8,4,17,30,675.0,73.0,3.1,33.0,336.0,207.55,131.36
2016,8,4,17,45,630.5,66.5,2.9,32.5,282.0,152.41,88.54
2016,8,4,18,0,586.0,60.0,2.7,32.0,228.0,101.94,53.65
2016,8,4,18,15,515.5,52.5,2.55,31.0,176.0,54.8,30.12
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,36.07,24.43
2016,8,4,18,45,331.0,34.0,2.3,29.5,81.0,27.59,16.81
2016,8,4,19,0,217.0,23.0,2.2,29.0,38.0,18.97,5.67
2016,8,4,19,15,108.5,11.5,2.3,28.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.0,17.5,1.65,24.0,34.5,14.14,0.31
2016,8,5,6,30,296.0,35.0,1.8,24.0,69.0,28.6,17.92
2016,8,5,6,45,393.5,45.5,2.0,24.5,117.0,36.48,25.36
2016,8,5,7,0,491.0,56.0,2.2,25.0,165.0,52.62,32.14
2016,8,5,7,15,551.5,63.5,2.25,25.5,218.5,97.01,53.47
2016,8,5,7,30,612.0,71.0,2.3,26.0,272.0,148.38,88.61
2016,8,5,7,45,656.5,75.5,2.35,26.5,327.5,200.61,129.7
2016,8,5,8,0,701.0,80.0,2.4,27.0,383.0,259.7,178.17
2016,8,5,8,15,730.0,84.0,2.35,27.5,437.5,314.68,224.11
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,371.61,270.75
2016,8,5,8,45,781.0,91.0,2.3,28.5,544.0,426.23,314.6
2016,8,5,9,0,803.0,94.0,2.3,29.0,596.0,481.39,357.43
2016,8,5,9,15,818.5,97.0,2.2,29.0,643.0,532.26,396.27
2016,8,5,9,30,834.0,100.0,2.1,29.0,690.0,582.75,433.57
2016,8,5,9,45,845.5,102.0,2.05,29.5,732.5,628.81,465.91
2016,8,5,10,0,857.0,104.0,2.0,30.0,775.0,673.22,496.07
2016,8,5,10,15,865.5,106.0,2.0,30.5,811.5,713.63,522.9
2016,8,5,10,30,874.0,108.0,2.0,31.0,848.0,751.7,547.17
2016,8,5,10,45,880.0,109.5,2.0,31.5,877.0,784.84,566.82
2016,8,5,11,0,886.0,111.0,2.0,32.0,906.0,815.11,584.41
2016,8,5,11,15,589.0,283.0,2.05,32.0,817.5,760.11,543.91
2016,8,5,11,30,292.0,455.0,2.1,32.0,729.0,666.96,475.61
2016,8,5,11,45,295.0,462.5,2.15,32.5,742.5,682.48,485.66
2016,8,5,12,0,298.0,470.0,2.2,33.0,756.0,696.63,493.98
2016,8,5,12,15,591.0,298.0,2.25,33.0,871.0,811.86,577.08
2016,8,5,12,30,884.0,126.0,2.3,33.0,986.0,900.51,636.76
2016,8,5,12,45,882.0,126.5,2.4,33.0,983.0,899.44,636.11
2016,8,5,13,0,880.0,127.0,2.5,33.0,980.0,894.99,634.18
2016,8,5,13,15,877.0,126.5,2.55,33.0,969.5,885.41,628.69
2016,8,5,13,30,874.0,126.0,2.6,33.0,959.0,872.47,621.13
2016,8,5,13,45,867.5,126.5,2.65,33.0,940.0,854.09,610.13
2016,8,5,14,0,861.0,127.0,2.7,33.0,921.0,832.54,597.11
2016,8,5,14,15,855.0,125.5,2.75,33.0,894.5,806.58,581.19
2016,8,5,14,30,849.0,124.0,2.8,33.0,868.0,777.68,563.25
2016,8,5,14,45,831.0,127.5,2.9,33.0,833.0,741.45,540.34
2016,8,5,15,0,813.0,131.0,3.0,33.0,798.0,708.9,518.28
2016,8,5,15,15,801.0,128.5,3.05,32.5,758.5,667.2,490.56
2016,8,5,15,30,789.0,126.0,3.1,32.0,719.0,623.79,460.91
2016,8,5,15,45,776.0,121.5,3.15,32.0,675.0,576.48,426.76
2016,8,5,16,0,763.0,117.0,3.2,32.0,631.0,528.06,390.89
2016,8,5,16,15,743.0,113.5,3.2,32.0,582.0,476.26,351.45
2016,8,5,16,30,723.0,110.0,3.2,32.0,533.0,423.07,309.95
2016,8,5,16,45,701.5,103.5,3.25,32.0,481.5,368.14,266.14
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,314.13,221.99
2016,8,5,17,15,644.5,91.5,3.05,31.5,376.0,258.4,176.49
2016,8,5,17,30,609.0,86.0,2.8,31.0,322.0,205.75,133.56
2016,8,5,17,45,567.0,77.0,2.55,30.5,269.5,152.51,91.99
2016,8,5,18,0,525.0,68.0,2.3,30.0,217.0,103.77,57.76
2016,8,5,18,15,451.5,59.0,2.15,29.5,166.5,58.85,34.36
2016,8,5,18,30,378.0,50.0,2.0,29.0,116.0,40.05,27.84
2016,8,5,18,45,272.0,36.5,1.85,28.5,75.0,28.25,17.38
2016,8,5,19,0,166.0,23.0,1.7,28.0,34.0,17.91,4.24
2016,8,5,19,15,83.0,11.5,1.7,27.5,17.0,9.82,0.0
2016,8,5,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.0,19.5,2.15,24.0,31.0,15.13,0.0
2016,8,6,6,30,212.0,39.0,2.4,24.0,62.0,29.97,18.97
2016,8,6,6,45,306.5,52.0,2.65,24.5,107.5,39.64,28.0
2016,8,6,7,0,401.0,65.0,2.9,25.0,153.0,57.16,36.29
2016,8,6,7,15,465.0,74.5,2.95,25.5,205.0,100.23,59.09
2016,8,6,7,30,529.0,84.0,3.0,26.0,257.0,148.81,92.59
2016,8,6,7,45,582.5,88.5,3.1,27.0,312.0,198.22,130.79
2016,8,6,8,0,636.0,93.0,3.2,28.0,367.0,253.19,175.1
2016,8,6,8,15,368.0,160.5,3.2,28.5,324.0,260.02,190.59
2016,8,6,8,30,100.0,228.0,3.2,29.0,281.0,227.39,171.29
2016,8,6,8,45,181.0,250.0,3.2,29.5,358.0,291.77,219.39
2016,8,6,9,0,262.0,272.0,3.2,30.0,435.0,366.02,274.3
2016,8,6,9,15,527.0,192.5,3.2,30.5,554.0,461.44,345.11
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,574.7,428.31
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,621.62,461.42
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,663.32,490.41
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,703.47,517.51
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,741.47,542.49
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,774.81,563.03
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,805.42,581.53
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,830.61,597.32
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,852.7,611.09
2016,8,6,11,45,868.0,127.5,3.35,34.5,950.5,869.42,620.4
2016,8,6,12,0,871.0,128.0,3.4,35.0,965.0,882.81,627.63
2016,8,6,12,15,872.5,128.5,3.35,35.0,971.5,891.52,632.65
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,896.86,635.62
2016,8,6,12,45,873.0,129.0,3.3,35.0,976.0,896.2,635.15
2016,8,6,13,0,872.0,129.0,3.3,35.0,974.0,892.19,632.67
2016,8,6,13,15,870.0,128.5,3.25,35.0,964.0,883.51,627.03
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,871.45,619.33
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,853.9,606.93
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,833.09,592.57
2016,8,6,14,15,853.5,124.5,3.0,36.0,891.0,806.67,575.58
2016,8,6,14,30,847.0,123.0,2.9,36.0,865.0,777.33,556.71
2016,8,6,14,45,835.5,123.0,2.8,36.0,831.5,742.83,534.42
2016,8,6,15,0,824.0,123.0,2.7,36.0,798.0,706.07,509.22
2016,8,6,15,15,812.5,120.5,2.65,35.5,759.0,669.3,484.8
2016,8,6,15,30,801.0,118.0,2.6,35.0,720.0,625.67,455.17
2016,8,6,15,45,785.5,115.5,2.55,35.0,675.0,578.15,421.19
2016,8,6,16,0,770.0,113.0,2.5,35.0,630.0,529.71,385.72
2016,8,6,16,15,750.5,109.0,2.45,34.5,581.0,477.27,347.23
2016,8,6,16,30,731.0,105.0,2.4,34.0,532.0,424.88,307.55
2016,8,6,16,45,703.0,101.0,2.4,34.0,479.5,367.71,262.79
2016,8,6,17,0,675.0,97.0,2.4,34.0,427.0,313.62,219.31
2016,8,6,17,15,639.0,91.5,2.2,33.5,373.0,257.92,174.47
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,205.38,132.17
2016,8,6,17,45,549.5,79.0,1.8,32.5,265.0,152.31,91.65
2016,8,6,18,0,496.0,72.0,1.6,32.0,211.0,105.14,59.28
2016,8,6,18,15,420.0,62.0,1.5,31.5,161.0,60.95,36.0
2016,8,6,18,30,344.0,52.0,1.4,31.0,111.0,39.78,27.33
2016,8,6,18,45,229.5,37.5,1.3,30.5,70.5,28.87,17.63
2016,8,6,19,0,115.0,23.0,1.2,30.0,30.0,17.82,3.05
2016,8,6,19,15,57.5,11.5,1.3,29.5,15.0,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,15.13,0.0
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,29.94,18.78
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,38.57,26.95
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,58.29,36.21
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.0,100.4,57.94
2016,8,7,7,30,551.0,80.0,3.2,27.0,259.0,150.02,92.27
2016,8,7,7,45,610.0,82.5,3.25,28.0,315.5,200.28,131.0
2016,8,7,8,0,669.0,85.0,3.3,29.0,372.0,256.67,176.33
2016,8,7,8,15,699.0,89.5,3.3,29.5,425.5,311.17,221.69
2016,8,7,8,30,729.0,94.0,3.3,30.0,479.0,369.68,269.36
2016,8,7,8,45,756.5,95.5,3.3,30.5,531.5,423.95,312.78
2016,8,7,9,0,784.0,97.0,3.3,31.0,584.0,479.36,355.78
2016,8,7,9,15,800.0,100.0,3.2,31.5,631.0,530.79,394.4
2016,8,7,9,30,816.0,103.0,3.1,32.0,678.0,579.56,429.85
2016,8,7,9,45,830.0,104.0,3.05,32.5,721.0,625.63,462.41
2016,8,7,10,0,844.0,105.0,3.0,33.0,764.0,670.29,493.0
2016,8,7,10,15,853.0,107.0,2.95,33.5,800.0,710.66,519.77
2016,8,7,10,30,862.0,109.0,2.9,34.0,836.0,748.75,543.88
2016,8,7,10,45,868.5,110.0,2.85,34.5,865.5,781.52,563.2
2016,8,7,11,0,875.0,111.0,2.8,35.0,895.0,811.48,580.47
2016,8,7,11,15,879.5,112.0,2.8,35.0,917.0,836.81,596.1
2016,8,7,11,30,884.0,113.0,2.8,35.0,939.0,858.93,609.67
2016,8,7,11,45,887.0,113.5,2.8,35.5,953.5,876.02,618.77
2016,8,7,12,0,890.0,114.0,2.8,36.0,968.0,889.7,625.74
2016,8,7,12,15,891.0,114.5,2.8,36.0,974.0,898.16,630.78
2016,8,7,12,30,892.0,115.0,2.8,36.0,980.0,903.16,633.77
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.0,902.47,632.32
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,898.33,628.84
2016,8,7,13,15,887.5,114.5,2.95,37.0,965.5,888.97,623.48
2016,8,7,13,30,885.0,114.0,3.0,37.0,955.0,876.16,616.03
2016,8,7,13,45,881.0,113.5,3.05,37.0,936.5,858.66,605.66
2016,8,7,14,0,877.0,113.0,3.1,37.0,918.0,837.84,593.19
2016,8,7,14,15,871.0,111.5,3.1,37.0,892.5,811.29,576.74
2016,8,7,14,30,865.0,110.0,3.1,37.0,867.0,781.74,558.32
2016,8,7,14,45,845.5,115.5,3.1,37.0,831.5,745.59,535.47
2016,8,7,15,0,826.0,121.0,3.1,37.0,796.0,707.62,510.07
2016,8,7,15,15,815.0,118.5,3.1,36.5,756.5,666.76,483.17
2016,8,7,15,30,804.0,116.0,3.1,36.0,717.0,627.45,456.52
2016,8,7,15,45,789.0,113.0,3.1,36.0,672.5,579.53,422.32
2016,8,7,16,0,774.0,110.0,3.1,36.0,628.0,530.64,386.58
2016,8,7,16,15,754.5,106.5,3.1,35.5,579.0,478.37,348.18
2016,8,7,16,30,735.0,103.0,3.1,35.0,530.0,426.14,308.57
2016,8,7,16,45,708.0,99.0,3.1,35.0,477.5,369.06,263.71
2016,8,7,17,0,681.0,95.0,3.1,35.0,425.0,314.94,220.06
2016,8,7,17,15,645.5,89.5,2.9,34.5,371.5,258.94,174.91
2016,8,7,17,30,610.0,84.0,2.7,34.0,318.0,206.03,132.24
2016,8,7,17,45,556.5,77.0,2.5,33.5,264.0,152.45,91.26
2016,8,7,18,0,503.0,70.0,2.3,33.0,210.0,104.75,58.44
2016,8,7,18,15,427.5,60.0,2.1,32.0,160.0,60.03,34.86
2016,8,7,18,30,352.0,50.0,1.9,31.0,110.0,40.12,27.58
2016,8,7,18,45,236.5,36.0,1.75,30.5,69.5,27.78,16.67
2016,8,7,19,0,121.0,22.0,1.6,30.0,29.0,17.07,1.37
2016,8,7,19,15,60.5,11.0,1.75,30.0,14.5,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,62.5,21.0,2.5,25.0,27.5,16.51,0.0
2016,8,8,6,30,125.0,42.0,2.6,25.0,55.0,32.23,20.56
2016,8,8,6,45,232.0,57.5,2.75,25.5,101.0,43.37,30.96
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,63.36,41.05
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.0,103.34,63.2
2016,8,8,7,30,472.0,97.0,2.9,27.0,249.0,151.11,96.47
2016,8,8,7,45,539.0,100.0,2.95,27.5,305.5,202.06,135.46
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,257.28,179.53
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,310.84,223.63
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,366.98,269.02
2016,8,8,8,45,704.0,116.5,2.9,30.0,521.5,420.88,311.14
2016,8,8,9,0,736.0,118.0,2.9,31.0,574.0,477.45,353.86
2016,8,8,9,15,754.0,121.5,2.85,31.5,621.5,528.28,391.73
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,578.78,428.13
2016,8,8,9,45,788.0,126.5,2.8,32.5,712.0,625.53,461.0
2016,8,8,10,0,804.0,128.0,2.8,33.0,755.0,671.16,492.18
2016,8,8,10,15,814.0,130.5,2.8,33.5,791.0,712.07,519.3
2016,8,8,10,30,824.0,133.0,2.8,34.0,827.0,750.9,544.39
2016,8,8,10,45,832.0,134.0,2.8,34.5,857.0,777.15,560.06
2016,8,8,11,0,840.0,135.0,2.8,35.0,887.0,807.28,577.79
2016,8,8,11,15,845.0,136.5,2.8,35.0,909.0,832.57,593.41
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,854.79,607.06
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.0,872.12,616.66
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,886.24,624.27
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,894.39,629.13
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,899.2,632.01
2016,8,8,12,45,861.0,137.5,2.95,36.5,970.5,898.01,630.24
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,893.51,626.52
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,884.4,620.97
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,871.97,613.43
2016,8,8,13,45,847.0,137.5,3.0,37.0,928.0,853.27,601.98
2016,8,8,14,0,840.0,138.0,3.0,37.0,909.0,831.49,588.61
2016,8,8,14,15,833.5,136.5,2.95,37.0,883.0,805.42,572.21
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,776.48,553.96
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,748.64,536.22
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,711.15,511.13
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,669.48,483.86
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,626.12,454.71
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.0,578.19,420.84
2016,8,8,16,0,747.0,123.0,3.0,36.0,621.0,529.48,385.52
2016,8,8,16,15,726.5,119.0,3.0,35.5,572.0,476.46,346.78
2016,8,8,16,30,706.0,115.0,3.0,35.0,523.0,424.18,307.34
2016,8,8,16,45,677.0,110.0,3.0,35.0,470.5,368.22,263.54
2016,8,8,17,0,648.0,105.0,3.0,35.0,418.0,314.01,220.12
2016,8,8,17,15,610.0,99.0,2.8,34.5,364.5,258.54,175.71
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,206.51,134.06
2016,8,8,17,45,521.0,84.0,2.4,33.5,258.0,153.67,93.67
2016,8,8,18,0,470.0,75.0,2.2,33.0,205.0,106.52,60.99
2016,8,8,18,15,391.5,64.0,2.05,32.5,155.0,60.75,35.78
2016,8,8,18,30,313.0,53.0,1.9,32.0,105.0,40.41,27.65
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.0,28.44,17.02
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,16.27,0.0
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,8.96,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.0,14.76,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,58.0,29.2,17.93
2016,8,9,6,45,307.0,50.0,3.0,26.5,105.0,38.21,26.48
2016,8,9,7,0,418.0,62.0,3.2,27.0,152.0,60.3,36.74
2016,8,9,7,15,412.5,80.0,3.2,27.5,190.5,101.21,60.8
2016,8,9,7,30,407.0,98.0,3.2,28.0,229.0,143.35,92.72
2016,8,9,7,45,538.5,91.5,3.2,28.5,300.0,196.19,130.57
2016,8,9,8,0,670.0,85.0,3.2,29.0,371.0,260.58,179.78
2016,8,9,8,15,700.5,89.5,3.15,29.5,425.0,315.55,225.43
2016,8,9,8,30,731.0,94.0,3.1,30.0,479.0,374.51,273.29
2016,8,9,8,45,762.0,94.5,3.05,30.5,532.0,429.73,317.17
2016,8,9,9,0,793.0,95.0,3.0,31.0,585.0,486.41,360.82
2016,8,9,9,15,809.0,97.5,2.95,31.5,633.0,537.97,399.41
2016,8,9,9,30,825.0,100.0,2.9,32.0,681.0,586.82,434.84
2016,8,9,9,45,840.0,101.0,2.9,32.5,724.0,634.04,468.17
2016,8,9,10,0,855.0,102.0,2.9,33.0,767.0,679.91,499.61
2016,8,9,10,15,864.0,103.5,2.9,33.5,804.0,720.33,526.48
2016,8,9,10,30,873.0,105.0,2.9,34.0,841.0,758.45,550.37
2016,8,9,10,45,880.5,106.0,2.9,34.5,871.0,792.41,570.66
2016,8,9,11,0,888.0,107.0,2.9,35.0,901.0,823.57,588.93
2016,8,9,11,15,892.5,108.0,2.95,35.5,923.0,849.26,603.81
2016,8,9,11,30,897.0,109.0,3.0,36.0,945.0,871.69,616.57
2016,8,9,11,45,901.0,109.0,3.1,36.5,959.5,889.43,626.64
2016,8,9,12,0,905.0,109.0,3.2,37.0,974.0,903.72,634.59
2016,8,9,12,15,906.0,109.0,3.3,37.0,980.5,911.85,640.04
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,916.43,643.37
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,915.67,643.44
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,911.37,641.37
2016,8,9,13,15,902.5,108.5,3.65,37.0,971.5,901.75,635.74
2016,8,9,13,30,900.0,108.0,3.7,37.0,961.0,888.61,627.96
2016,8,9,13,45,896.5,107.0,3.8,37.5,942.5,870.66,616.11
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,849.32,602.13
2016,8,9,14,15,887.0,105.0,3.9,37.5,898.0,822.65,586.74
2016,8,9,14,30,881.0,104.0,3.9,37.0,872.0,792.92,569.25
2016,8,9,14,45,873.5,102.5,3.95,37.0,838.5,758.69,547.66
2016,8,9,15,0,866.0,101.0,4.0,37.0,805.0,721.84,523.78
2016,8,9,15,15,855.5,99.0,4.0,37.0,765.5,680.04,494.93
2016,8,9,15,30,845.0,97.0,4.0,37.0,726.0,636.25,464.1
2016,8,9,15,45,831.5,94.5,4.0,37.0,681.0,588.47,429.74
2016,8,9,16,0,818.0,92.0,4.0,37.0,636.0,539.46,393.62
2016,8,9,16,15,799.5,89.5,3.95,36.5,586.5,487.54,355.09
2016,8,9,16,30,781.0,87.0,3.9,36.0,537.0,434.28,314.36
2016,8,9,16,45,756.0,83.5,3.9,36.0,484.0,377.68,269.48
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,322.25,224.44
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,265.03,177.96
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,208.09,131.75
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,152.96,89.11
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,103.25,54.64
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,55.91,29.99
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,34.59,22.85
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,25.22,14.36
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,15.64,0.0
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,76.5,19.5,2.4,25.0,27.5,15.39,0.0
2016,8,10,6,30,153.0,39.0,2.6,25.0,55.0,30.18,18.72
2016,8,10,6,45,256.0,54.0,2.8,25.5,100.0,40.94,28.87
2016,8,10,7,0,359.0,69.0,3.0,26.0,145.0,62.85,39.46
2016,8,10,7,15,425.5,80.0,3.05,26.5,196.5,103.56,62.28
