Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,30,0.0,45.0,2.6,24.0,45.0,37.19,25.21
2016,8,20,7,45,0.0,52.0,2.75,24.0,52.0,43.02,29.97
2016,8,20,8,0,0.0,59.0,2.9,24.0,59.0,48.86,34.65
2016,8,20,8,15,0.0,63.0,3.05,24.0,63.0,52.21,37.24
2016,8,20,8,30,0.0,67.0,3.2,24.0,67.0,55.57,39.82
2016,8,20,8,45,0.0,86.0,3.4,24.5,86.0,71.48,52.41
2016,8,20,9,0,0.0,105.0,3.6,25.0,105.0,87.43,64.85
2016,8,20,9,15,0.0,107.0,3.65,25.0,107.0,89.17,66.01
2016,8,20,9,30,0.0,109.0,3.7,25.0,109.0,90.92,67.19
2016,8,20,9,45,0.5,128.5,3.75,25.5,129.5,107.78,80.17
2016,8,20,10,0,1.0,148.0,3.8,26.0,150.0,124.78,93.12
2016,8,20,10,15,2.0,150.5,3.8,26.0,153.0,127.81,95.29
2016,8,20,10,30,3.0,153.0,3.8,26.0,156.0,130.91,97.56
2016,8,20,10,45,6.5,179.5,3.8,26.0,185.5,156.62,117.41
2016,8,20,11,0,10.0,206.0,3.8,26.0,215.0,182.68,137.36
2016,8,20,11,15,11.0,219.5,3.75,26.0,229.5,195.61,147.08
2016,8,20,11,30,12.0,233.0,3.7,26.0,244.0,208.58,156.83
2016,8,20,11,45,14.0,261.0,3.7,26.5,274.0,235.12,176.5
2016,8,20,12,0,16.0,289.0,3.7,27.0,304.0,261.78,196.04
2016,8,20,12,15,15.5,283.5,3.65,27.0,298.0,256.73,192.11
2016,8,20,12,30,15.0,278.0,3.6,27.0,292.0,251.55,188.19
2016,8,20,12,45,19.5,318.0,3.55,27.0,336.5,290.89,217.62
2016,8,20,13,0,24.0,358.0,3.5,27.0,381.0,330.3,246.73
2016,8,20,13,15,12.0,229.5,3.4,27.0,241.0,206.11,153.84
2016,8,20,13,30,0.0,101.0,3.3,27.0,101.0,84.83,60.8
2016,8,20,13,45,9.5,205.5,3.2,27.0,214.5,182.49,136.44
2016,8,20,14,0,19.0,310.0,3.1,27.0,328.0,281.3,210.96
2016,8,20,14,15,12.0,236.0,2.95,26.5,247.5,210.18,157.65
2016,8,20,14,30,5.0,162.0,2.8,26.0,167.0,140.37,104.61
2016,8,20,14,45,2.5,146.5,2.65,26.0,149.0,124.94,92.82
2016,8,20,15,0,0.0,131.0,2.5,26.0,131.0,109.74,81.09
2016,8,20,15,15,3.5,164.5,2.35,26.0,167.5,140.51,105.34
2016,8,20,15,30,7.0,198.0,2.2,26.0,204.0,171.08,129.22
2016,8,20,15,45,40.5,239.0,2.05,26.0,265.5,232.04,176.73
2016,8,20,16,0,74.0,280.0,1.9,26.0,327.0,284.17,216.53
2016,8,20,16,15,263.5,235.5,1.7,25.5,382.5,349.37,266.54
2016,8,20,16,30,453.0,191.0,1.5,25.0,438.0,386.92,292.88
2016,8,20,16,45,523.5,149.5,1.3,25.0,406.5,351.15,262.61
2016,8,20,17,0,594.0,108.0,1.1,25.0,375.0,310.22,226.89
2016,8,20,17,15,550.5,100.5,0.95,25.0,321.5,253.54,180.29
2016,8,20,17,30,507.0,93.0,0.8,25.0,268.0,201.18,137.21
2016,8,20,17,45,441.0,83.5,0.65,25.0,215.5,145.19,93.31
2016,8,20,18,0,375.0,74.0,0.5,25.0,163.0,99.95,60.6
2016,8,20,18,15,285.0,59.5,0.4,24.5,116.5,57.66,34.94
2016,8,20,18,30,195.0,45.0,0.3,24.0,70.0,34.31,22.95
2016,8,20,18,45,97.5,22.5,0.25,24.0,35.0,17.37,5.15
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,21.0,9.5,8.11,0.0
2016,8,21,6,30,0.0,19.0,1.9,21.0,19.0,15.68,6.13
2016,8,21,6,45,0.0,39.5,1.95,21.0,39.5,32.04,21.6
2016,8,21,7,0,0.0,60.0,2.0,21.0,60.0,48.53,34.63
2016,8,21,7,15,6.5,82.5,2.05,21.0,84.5,67.76,50.62
2016,8,21,7,30,13.0,105.0,2.1,21.0,109.0,88.1,67.25
2016,8,21,7,45,45.0,135.0,2.15,21.0,152.5,123.07,94.75
2016,8,21,8,0,77.0,165.0,2.2,21.0,196.0,161.55,125.15
2016,8,21,8,15,101.5,192.5,2.3,21.0,240.0,199.33,155.15
2016,8,21,8,30,126.0,220.0,2.4,21.0,284.0,244.85,191.1
2016,8,21,8,45,97.0,239.0,2.5,21.5,292.0,250.9,195.63
2016,8,21,9,0,68.0,258.0,2.6,22.0,300.0,258.49,200.92
2016,8,21,9,15,140.5,288.0,2.55,22.0,382.5,338.36,262.55
2016,8,21,9,30,213.0,318.0,2.5,22.0,465.0,418.73,323.31
2016,8,21,9,45,205.0,342.0,2.5,22.5,491.0,446.3,342.33
2016,8,21,10,0,197.0,366.0,2.5,23.0,517.0,472.69,360.33
2016,8,21,10,15,213.0,384.0,2.3,23.0,554.0,510.39,386.9
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,548.56,413.21
2016,8,21,10,45,249.5,414.0,1.95,23.5,627.0,596.3,445.07
2016,8,21,11,0,270.0,426.0,1.8,24.0,663.0,633.56,468.92
2016,8,21,11,15,191.5,442.0,1.6,24.0,612.5,576.78,426.12
2016,8,21,11,30,113.0,458.0,1.4,24.0,562.0,514.47,379.74
2016,8,21,11,45,101.0,460.5,1.25,24.5,554.5,508.51,373.99
2016,8,21,12,0,89.0,463.0,1.1,25.0,547.0,501.66,367.24
2016,8,21,12,15,53.0,382.5,1.05,25.0,432.5,393.84,290.66
2016,8,21,12,30,17.0,302.0,1.0,25.0,318.0,274.67,204.08
2016,8,21,12,45,18.0,314.5,0.95,25.0,332.0,286.61,213.35
2016,8,21,13,0,19.0,327.0,0.9,25.0,346.0,298.43,221.86
2016,8,21,13,15,24.5,349.5,1.0,25.0,373.0,336.25,249.72
2016,8,21,13,30,30.0,372.0,1.1,25.0,400.0,361.33,268.11
2016,8,21,13,45,24.0,338.5,1.2,25.0,361.0,323.96,241.25
2016,8,21,14,0,18.0,305.0,1.3,25.0,322.0,276.24,206.68
2016,8,21,14,15,14.0,262.0,1.35,25.0,275.0,234.56,176.07
2016,8,21,14,30,10.0,219.0,1.4,25.0,228.0,193.42,145.35
2016,8,21,14,45,12.5,239.0,1.5,25.0,249.5,212.13,160.03
2016,8,21,15,0,15.0,259.0,1.6,25.0,271.0,230.64,174.39
2016,8,21,15,15,20.5,265.5,1.65,25.0,280.5,239.28,181.36
2016,8,21,15,30,26.0,272.0,1.7,25.0,290.0,247.36,187.96
2016,8,21,15,45,15.5,228.0,1.8,25.0,238.5,201.51,153.29
2016,8,21,16,0,5.0,184.0,1.9,25.0,187.0,157.04,119.27
2016,8,21,16,15,21.5,199.0,1.85,24.5,211.0,177.69,136.21
2016,8,21,16,30,38.0,214.0,1.8,24.0,235.0,200.65,154.66
2016,8,21,16,45,35.0,191.5,1.8,24.0,209.0,176.97,136.35
2016,8,21,17,0,32.0,169.0,1.8,24.0,183.0,153.74,118.29
2016,8,21,17,15,27.5,146.0,1.7,23.5,157.0,130.16,99.92
2016,8,21,17,30,23.0,123.0,1.6,23.0,131.0,106.06,80.83
2016,8,21,17,45,15.0,101.0,1.55,23.0,106.0,84.75,63.78
2016,8,21,18,0,7.0,79.0,1.5,23.0,81.0,64.63,47.48
2016,8,21,18,15,3.5,57.0,1.45,22.5,58.0,45.97,32.04
2016,8,21,18,30,0.0,35.0,1.4,22.0,35.0,28.42,18.13
2016,8,21,18,45,0.0,17.5,1.35,22.0,17.5,14.45,2.45
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.85,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.64,0.0
2016,8,22,6,45,0.0,4.5,2.3,22.5,4.5,3.69,0.0
2016,8,22,7,0,0.0,7.0,2.5,23.0,7.0,5.74,0.0
2016,8,22,7,15,0.0,10.0,2.6,23.5,10.0,8.22,1.18
2016,8,22,7,30,0.0,13.0,2.7,24.0,13.0,10.69,3.24
2016,8,22,7,45,0.0,70.0,2.8,24.5,70.0,58.03,42.24
2016,8,22,8,0,0.0,127.0,2.9,25.0,127.0,105.08,80.15
2016,8,22,8,15,12.5,157.5,2.95,25.0,164.0,135.34,103.82
2016,8,22,8,30,25.0,188.0,3.0,25.0,201.0,167.31,128.71
2016,8,22,8,45,29.5,211.5,3.1,25.5,228.5,195.59,150.26
2016,8,22,9,0,34.0,235.0,3.2,26.0,256.0,220.92,169.22
2016,8,22,9,15,106.5,277.5,3.25,26.0,349.5,303.0,232.32
2016,8,22,9,30,179.0,320.0,3.3,26.0,443.0,400.5,305.77
2016,8,22,9,45,136.5,338.0,3.35,26.5,435.5,398.08,302.09
2016,8,22,10,0,94.0,356.0,3.4,27.0,428.0,381.99,288.47
2016,8,22,10,15,176.5,375.5,3.45,27.0,518.5,476.64,359.04
2016,8,22,10,30,259.0,395.0,3.5,27.0,609.0,577.97,432.48
2016,8,22,10,45,253.0,412.5,3.55,27.0,627.5,599.47,446.67
2016,8,22,11,0,247.0,430.0,3.6,27.0,646.0,619.62,460.21
2016,8,22,11,15,545.5,282.0,3.65,27.0,776.0,761.09,566.39
2016,8,22,11,30,844.0,134.0,3.7,27.0,906.0,884.51,653.3
2016,8,22,11,45,470.0,299.5,3.75,27.5,730.5,731.46,541.76
2016,8,22,12,0,96.0,465.0,3.8,28.0,555.0,510.88,376.7
2016,8,22,12,15,484.0,294.5,3.8,28.0,753.0,750.35,556.23
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,933.28,682.72
2016,8,22,12,45,605.0,285.0,3.8,28.0,858.0,856.68,627.64
2016,8,22,13,0,338.0,446.0,3.8,28.0,765.0,743.92,544.19
2016,8,22,13,15,601.5,285.0,3.8,28.0,844.5,844.2,620.66
2016,8,22,13,30,865.0,124.0,3.8,28.0,924.0,903.78,663.22
2016,8,22,13,45,859.0,124.5,3.8,28.5,904.5,884.49,649.09
2016,8,22,14,0,853.0,125.0,3.8,29.0,885.0,862.0,633.48
2016,8,22,14,15,545.0,268.5,3.8,29.0,748.5,728.66,539.33
2016,8,22,14,30,237.0,412.0,3.8,29.0,612.0,572.04,423.65
2016,8,22,14,45,156.0,386.5,3.8,29.0,516.5,476.5,355.14
2016,8,22,15,0,75.0,361.0,3.8,29.0,421.0,375.82,281.12
2016,8,22,15,15,432.5,239.0,3.75,28.5,550.5,540.13,409.11
2016,8,22,15,30,790.0,117.0,3.7,28.0,680.0,644.31,488.51
2016,8,22,15,45,767.5,116.5,3.65,28.0,633.0,593.09,449.86
2016,8,22,16,0,745.0,116.0,3.6,28.0,586.0,541.64,411.01
2016,8,22,16,15,475.5,175.5,3.4,28.0,466.0,413.71,314.05
2016,8,22,16,30,206.0,235.0,3.2,28.0,346.0,301.75,229.12
2016,8,22,16,45,418.5,167.0,3.05,28.0,362.0,325.82,244.84
2016,8,22,17,0,631.0,99.0,2.9,28.0,378.0,316.6,231.18
2016,8,22,17,15,587.0,92.0,2.7,27.5,323.5,257.92,182.82
2016,8,22,17,30,543.0,85.0,2.5,27.0,269.0,203.59,137.94
2016,8,22,17,45,478.0,76.5,2.4,26.5,215.5,149.13,94.95
2016,8,22,18,0,413.0,68.0,2.3,26.0,162.0,99.82,58.86
2016,8,22,18,15,317.0,54.5,2.3,25.5,115.0,55.62,32.25
2016,8,22,18,30,221.0,41.0,2.3,25.0,68.0,31.47,20.25
2016,8,22,18,45,110.5,20.5,2.35,25.0,34.0,15.9,1.76
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,51.5,15.0,3.4,23.0,19.0,12.8,0.0
2016,8,23,6,30,103.0,30.0,3.5,23.0,38.0,23.34,11.12
2016,8,23,6,45,209.0,47.5,3.6,23.5,81.5,36.15,24.7
2016,8,23,7,0,315.0,65.0,3.7,24.0,125.0,72.06,43.36
2016,8,23,7,15,391.0,76.5,3.9,24.0,176.5,114.26,71.5
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,165.55,110.64
2016,8,23,7,45,233.5,96.5,4.3,24.5,166.5,143.15,103.42
2016,8,23,8,0,0.0,105.0,4.5,25.0,105.0,87.01,65.52
2016,8,23,8,15,93.5,161.0,4.6,25.0,208.0,175.04,134.49
2016,8,23,8,30,187.0,217.0,4.7,25.0,311.0,269.77,208.36
2016,8,23,8,45,172.0,243.5,4.8,25.5,337.5,297.85,230.07
2016,8,23,9,0,157.0,270.0,4.9,26.0,364.0,324.16,249.88
2016,8,23,9,15,471.5,193.5,4.9,26.5,509.0,464.11,358.12
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,619.0,475.17
2016,8,23,9,45,809.5,114.5,4.9,27.5,699.5,668.44,510.53
2016,8,23,10,0,833.0,112.0,4.9,28.0,745.0,712.08,541.46
2016,8,23,10,15,843.5,114.0,4.9,28.0,782.0,753.73,570.43
2016,8,23,10,30,854.0,116.0,4.9,28.0,819.0,793.16,596.87
2016,8,23,10,45,865.5,115.5,4.95,28.5,850.0,828.64,619.4
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,861.52,639.99
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,887.36,656.4
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,909.93,670.61
2016,8,23,11,45,888.0,119.0,4.9,29.0,940.0,926.44,681.11
2016,8,23,12,0,889.0,121.0,4.9,29.0,954.0,939.39,689.34
2016,8,23,12,15,890.5,121.5,4.9,29.0,960.0,947.83,694.68
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,952.68,697.76
2016,8,23,12,45,891.5,122.0,4.9,29.5,963.0,951.61,695.61
2016,8,23,13,0,891.0,122.0,4.9,30.0,960.0,946.94,691.22
2016,8,23,13,15,888.5,121.0,4.85,30.0,949.0,935.91,683.83
2016,8,23,13,30,886.0,120.0,4.8,30.0,938.0,921.35,674.23
2016,8,23,13,45,881.0,119.5,4.75,30.0,918.0,901.54,661.24
2016,8,23,14,0,876.0,119.0,4.7,30.0,898.0,878.42,646.11
2016,8,23,14,15,870.0,117.5,4.65,30.0,870.5,850.33,627.67
2016,8,23,14,30,864.0,116.0,4.6,30.0,843.0,819.21,607.18
2016,8,23,14,45,842.5,121.0,4.55,30.0,805.5,779.25,580.68
2016,8,23,15,0,821.0,126.0,4.5,30.0,768.0,744.0,556.92
2016,8,23,15,15,808.5,123.5,4.4,29.5,727.0,699.66,526.43
2016,8,23,15,30,796.0,121.0,4.3,29.0,686.0,653.65,494.07
2016,8,23,15,45,775.5,119.0,4.25,29.0,638.5,601.78,455.83
2016,8,23,16,0,755.0,117.0,4.2,29.0,591.0,549.51,416.42
2016,8,23,16,15,731.5,113.0,3.95,28.5,540.0,493.36,373.64
2016,8,23,16,30,708.0,109.0,3.7,28.0,489.0,437.81,330.12
2016,8,23,16,45,676.0,104.0,3.5,28.0,435.0,378.79,282.37
2016,8,23,17,0,644.0,99.0,3.3,28.0,381.0,321.97,235.34
2016,8,23,17,15,599.5,92.0,3.05,27.5,326.0,262.27,186.14
2016,8,23,17,30,555.0,85.0,2.8,27.0,271.0,206.96,140.33
2016,8,23,17,45,492.0,76.0,2.55,26.5,217.0,151.55,96.32
2016,8,23,18,0,429.0,67.0,2.3,26.0,163.0,103.52,61.14
2016,8,23,18,15,329.0,54.0,2.3,25.5,115.0,55.99,32.15
2016,8,23,18,30,229.0,41.0,2.3,25.0,67.0,31.52,20.17
2016,8,23,18,45,114.5,20.5,2.35,25.0,33.5,15.92,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,11.1,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,21.45,9.49
2016,8,24,6,45,340.0,37.0,2.95,22.5,89.5,29.97,19.6
2016,8,24,7,0,465.0,48.0,3.3,23.0,136.0,70.96,37.48
2016,8,24,7,15,536.0,56.0,3.45,23.5,190.0,119.09,69.3
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,175.66,113.14
2016,8,24,7,45,662.0,67.0,3.75,24.5,301.5,231.73,159.94
2016,8,24,8,0,717.0,70.0,3.9,25.0,359.0,295.09,213.37
2016,8,24,8,15,748.0,74.0,3.9,25.0,414.5,353.98,263.83
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,414.99,314.89
2016,8,24,8,45,805.0,79.5,3.9,25.5,523.5,472.92,361.67
2016,8,24,9,0,831.0,81.0,3.9,26.0,577.0,530.3,406.55
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.0,583.81,447.13
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,636.43,485.78
2016,8,24,9,45,874.5,87.5,3.95,27.5,718.0,684.88,520.46
2016,8,24,10,0,887.0,89.0,4.0,28.0,761.0,731.62,552.76
2016,8,24,10,15,895.5,91.0,3.95,28.0,798.0,773.85,580.67
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,813.56,606.57
2016,8,24,10,45,910.0,94.0,3.9,28.5,864.5,847.51,627.31
2016,8,24,11,0,916.0,95.0,3.9,29.0,894.0,878.4,645.83
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.0,904.31,662.23
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,926.77,676.38
2016,8,24,11,45,917.5,103.0,3.9,29.5,949.5,940.96,683.75
2016,8,24,12,0,911.0,109.0,3.9,30.0,961.0,951.18,688.64
2016,8,24,12,15,911.5,109.5,3.9,30.0,966.0,958.83,693.35
2016,8,24,12,30,912.0,110.0,3.9,30.0,971.0,962.78,695.77
2016,8,24,12,45,612.0,282.0,3.9,30.0,859.5,865.29,629.0
2016,8,24,13,0,312.0,454.0,3.9,30.0,748.0,731.01,530.89
2016,8,24,13,15,606.5,282.5,3.85,30.0,843.5,851.07,620.93
2016,8,24,13,30,901.0,111.0,3.8,30.0,939.0,928.81,674.56
2016,8,24,13,45,893.0,112.0,3.8,30.0,918.0,907.39,660.38
2016,8,24,14,0,885.0,113.0,3.8,30.0,897.0,882.72,644.79
2016,8,24,14,15,878.5,112.0,3.75,30.0,869.5,854.33,626.47
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,822.91,606.12
2016,8,24,14,45,549.5,242.0,3.65,30.0,696.0,673.54,500.0
2016,8,24,15,0,227.0,373.0,3.6,30.0,550.0,511.31,379.84
2016,8,24,15,15,210.0,353.0,3.55,29.5,510.0,470.35,351.96
2016,8,24,15,30,193.0,333.0,3.5,29.0,470.0,430.18,323.69
2016,8,24,15,45,127.0,300.5,3.45,29.0,388.0,349.72,264.06
2016,8,24,16,0,61.0,268.0,3.4,29.0,306.0,268.02,202.74
2016,8,24,16,15,388.5,186.0,3.2,28.5,396.0,380.34,289.51
2016,8,24,16,30,716.0,104.0,3.0,28.0,486.0,437.84,329.77
2016,8,24,16,45,683.0,99.5,2.85,28.0,432.0,378.39,281.43
2016,8,24,17,0,650.0,95.0,2.7,28.0,378.0,321.25,234.32
2016,8,24,17,15,606.5,88.0,2.45,27.5,323.0,261.42,185.05
2016,8,24,17,30,563.0,81.0,2.2,27.0,268.0,205.87,139.02
2016,8,24,17,45,495.5,73.0,2.0,26.5,213.5,150.03,94.86
2016,8,24,18,0,428.0,65.0,1.8,26.0,159.0,102.12,59.95
2016,8,24,18,15,331.0,51.5,1.75,25.5,111.5,54.4,30.7
2016,8,24,18,30,234.0,38.0,1.7,25.0,64.0,29.3,18.23
2016,8,24,18,45,117.0,19.0,1.7,25.0,32.0,14.78,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.0,13.0,1.45,22.0,20.5,11.1,0.0
2016,8,25,6,30,196.0,26.0,1.6,22.0,41.0,20.24,8.27
2016,8,25,6,45,304.0,40.0,1.8,22.5,85.5,32.59,21.78
2016,8,25,7,0,412.0,54.0,2.0,23.0,130.0,74.25,41.5
2016,8,25,7,15,485.0,63.0,2.05,23.0,183.5,120.48,72.61
2016,8,25,7,30,558.0,72.0,2.1,23.0,237.0,175.51,115.35
2016,8,25,7,45,606.5,78.5,2.15,23.5,292.5,230.5,161.12
2016,8,25,8,0,655.0,85.0,2.2,24.0,348.0,290.52,211.38
2016,8,25,8,15,688.5,90.5,2.2,24.0,403.0,348.7,260.38
2016,8,25,8,30,722.0,96.0,2.2,24.0,458.0,409.43,310.25
2016,8,25,8,45,750.5,98.5,2.2,24.5,511.0,467.8,356.38
2016,8,25,9,0,779.0,101.0,2.2,25.0,564.0,526.37,401.14
2016,8,25,9,15,796.5,104.0,2.15,25.0,612.5,579.82,441.37
2016,8,25,9,30,814.0,107.0,2.1,25.0,661.0,632.71,479.98
2016,8,25,9,45,832.5,106.5,2.05,25.5,705.0,677.62,511.11
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,725.11,542.99
2016,8,25,10,15,860.0,108.0,1.95,26.5,785.5,766.35,568.38
2016,8,25,10,30,869.0,110.0,1.9,27.0,822.0,805.2,591.52
2016,8,25,10,45,878.5,109.5,1.9,27.5,852.0,839.5,611.74
2016,8,25,11,0,888.0,109.0,1.9,28.0,882.0,871.04,629.97
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.0,896.67,645.03
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,918.97,657.93
2016,8,25,11,45,901.0,110.5,1.75,28.0,939.5,935.96,667.46
2016,8,25,12,0,905.0,110.0,1.7,28.0,953.0,949.41,674.83
2016,8,25,12,15,905.5,110.0,1.65,28.0,958.5,956.49,678.28
2016,8,25,12,30,906.0,110.0,1.6,28.0,964.0,959.88,679.58
2016,8,25,12,45,905.5,109.5,1.6,28.5,960.5,958.18,677.16
2016,8,25,13,0,905.0,109.0,1.6,29.0,957.0,952.8,672.62
2016,8,25,13,15,902.0,108.5,1.6,29.0,945.0,941.44,665.85
2016,8,25,13,30,899.0,108.0,1.6,29.0,933.0,926.5,656.98
2016,8,25,13,45,894.5,107.0,1.65,29.0,913.0,906.2,645.42
2016,8,25,14,0,890.0,106.0,1.7,29.0,893.0,882.52,631.73
2016,8,25,14,15,883.5,105.0,1.7,29.0,865.0,853.87,614.28
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,822.19,594.83
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,708.31,517.44
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,579.28,425.41
2016,8,25,15,15,235.5,339.5,1.8,28.5,517.5,476.92,354.29
2016,8,25,15,30,136.0,332.0,1.8,28.0,428.0,392.45,293.61
2016,8,25,15,45,91.0,294.0,1.85,28.0,356.0,314.14,236.6
2016,8,25,16,0,46.0,256.0,1.9,28.0,284.0,249.24,188.34
2016,8,25,16,15,226.5,224.5,1.8,27.5,346.5,324.44,246.69
2016,8,25,16,30,407.0,193.0,1.7,27.0,409.0,372.07,281.09
2016,8,25,16,45,526.5,142.5,1.65,27.0,390.0,350.57,261.72
2016,8,25,17,0,646.0,92.0,1.6,27.0,371.0,317.92,231.69
2016,8,25,17,15,602.0,85.5,1.5,26.5,316.5,258.57,183.01
2016,8,25,17,30,558.0,79.0,1.4,26.0,262.0,203.56,137.58
2016,8,25,17,45,491.5,70.5,1.3,26.0,208.5,147.68,93.16
2016,8,25,18,0,425.0,62.0,1.2,26.0,155.0,99.61,57.93
2016,8,25,18,15,328.0,49.0,1.2,25.5,108.0,52.59,29.18
2016,8,25,18,30,231.0,36.0,1.2,25.0,61.0,27.81,16.86
2016,8,25,18,45,115.5,18.0,1.2,24.5,30.5,14.02,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,13.5,0.6,22.5,18.0,11.52,0.0
2016,8,26,6,30,123.0,27.0,0.6,23.0,36.0,20.85,8.23
2016,8,26,6,45,232.5,43.0,0.6,23.5,78.5,33.88,22.75
2016,8,26,7,0,342.0,59.0,0.6,24.0,121.0,72.81,42.15
2016,8,26,7,15,415.5,70.0,0.6,24.0,172.5,116.54,71.83
2016,8,26,7,30,489.0,81.0,0.6,24.0,224.0,172.01,114.36
2016,8,26,7,45,542.5,88.5,0.65,24.5,279.0,225.28,157.46
2016,8,26,8,0,596.0,96.0,0.7,25.0,334.0,284.29,205.35
2016,8,26,8,15,631.5,102.0,0.6,25.0,388.0,340.54,250.83
2016,8,26,8,30,667.0,108.0,0.5,25.0,442.0,399.67,297.04
2016,8,26,8,45,698.5,110.5,0.45,25.5,494.5,456.03,339.3
2016,8,26,9,0,730.0,113.0,0.4,26.0,547.0,514.03,381.05
2016,8,26,9,15,548.5,197.5,0.35,26.0,539.0,519.37,383.62
2016,8,26,9,30,367.0,282.0,0.3,26.0,531.0,499.55,367.66
2016,8,26,9,45,582.5,204.0,0.3,26.5,630.0,608.56,444.67
2016,8,26,10,0,798.0,126.0,0.3,27.0,729.0,714.54,516.06
2016,8,26,10,15,809.0,128.5,0.4,27.0,765.5,756.65,543.37
2016,8,26,10,30,820.0,131.0,0.5,27.0,802.0,796.67,569.08
2016,8,26,10,45,640.5,241.0,0.65,27.5,777.0,783.49,558.02
2016,8,26,11,0,461.0,351.0,0.8,28.0,752.0,747.11,531.07
2016,8,26,11,15,439.0,369.0,0.9,28.0,758.5,757.04,538.22
2016,8,26,11,30,417.0,387.0,1.0,28.0,765.0,764.01,542.87
2016,8,26,11,45,636.0,262.0,1.15,28.0,849.0,859.39,611.35
2016,8,26,12,0,855.0,137.0,1.3,28.0,933.0,931.06,658.95
2016,8,26,12,15,651.5,272.0,1.4,28.0,880.5,896.32,635.76
2016,8,26,12,30,448.0,407.0,1.5,28.0,828.0,830.98,589.7
2016,8,26,12,45,651.0,273.0,1.65,28.5,882.5,898.43,639.9
2016,8,26,13,0,854.0,139.0,1.8,29.0,937.0,935.77,665.09
2016,8,26,13,15,851.5,138.5,1.85,29.0,925.5,925.3,658.9
2016,8,26,13,30,849.0,138.0,1.9,29.0,914.0,911.44,651.12
2016,8,26,13,45,843.5,137.0,2.0,29.0,894.5,891.09,639.74
2016,8,26,14,0,838.0,136.0,2.1,29.0,875.0,867.58,626.27
2016,8,26,14,15,449.0,257.5,2.15,28.5,652.0,644.29,474.45
2016,8,26,14,30,60.0,379.0,2.2,28.0,429.0,389.63,288.38
2016,8,26,14,45,172.0,369.0,2.25,28.0,504.0,476.59,355.23
2016,8,26,15,0,284.0,359.0,2.3,28.0,579.0,553.63,411.9
2016,8,26,15,15,395.0,300.5,2.3,28.0,588.0,564.52,421.74
2016,8,26,15,30,506.0,242.0,2.3,28.0,597.0,575.46,431.21
2016,8,26,15,45,392.0,255.5,2.35,28.0,519.0,482.19,363.26
2016,8,26,16,0,278.0,269.0,2.4,28.0,441.0,408.35,308.67
2016,8,26,16,15,217.5,250.0,2.35,27.5,377.5,336.38,255.64
2016,8,26,16,30,157.0,231.0,2.3,27.0,314.0,278.06,211.99
2016,8,26,16,45,186.0,202.5,2.25,27.0,290.0,254.33,193.36
2016,8,26,17,0,215.0,174.0,2.2,27.0,266.0,227.25,171.12
2016,8,26,17,15,201.5,150.0,2.05,26.5,226.5,188.19,139.9
2016,8,26,17,30,188.0,126.0,1.9,26.0,187.0,150.72,109.59
2016,8,26,17,45,165.0,102.5,1.75,25.5,148.5,113.77,80.12
2016,8,26,18,0,142.0,79.0,1.6,25.0,110.0,79.87,53.75
2016,8,26,18,15,104.0,57.0,1.6,24.5,76.0,49.7,32.13
2016,8,26,18,30,66.0,35.0,1.6,24.0,42.0,27.61,16.58
2016,8,26,18,45,33.0,17.5,1.6,24.0,21.0,14.11,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.0,12.5,0.35,22.0,17.5,10.67,0.0
2016,8,27,6,30,138.0,25.0,0.4,22.0,35.0,19.36,6.84
2016,8,27,6,45,242.5,41.0,0.5,22.5,77.5,33.4,22.42
2016,8,27,7,0,347.0,57.0,0.6,23.0,120.0,72.88,41.92
2016,8,27,7,15,419.5,68.0,0.6,23.5,171.5,116.97,72.12
2016,8,27,7,30,492.0,79.0,0.6,24.0,223.0,172.68,114.93
2016,8,27,7,45,541.0,87.5,0.65,24.5,277.0,226.03,158.35
2016,8,27,8,0,590.0,96.0,0.7,25.0,331.0,284.62,206.04
2016,8,27,8,15,625.5,102.5,0.6,25.0,384.5,341.12,251.67
2016,8,27,8,30,661.0,109.0,0.5,25.0,438.0,400.51,298.01
2016,8,27,8,45,690.0,113.0,0.4,25.5,490.0,456.89,339.83
2016,8,27,9,0,719.0,117.0,0.3,26.0,542.0,514.69,380.79
2016,8,27,9,15,738.5,120.5,0.35,26.0,590.0,567.02,418.58
2016,8,27,9,30,758.0,124.0,0.4,26.0,638.0,619.18,455.28
2016,8,27,9,45,771.5,128.0,0.5,26.5,680.0,667.18,487.95
2016,8,27,10,0,785.0,132.0,0.6,27.0,722.0,713.82,519.0
2016,8,27,10,15,796.0,134.5,0.7,27.0,758.5,755.49,547.22
2016,8,27,10,30,807.0,137.0,0.8,27.0,795.0,795.1,572.84
2016,8,27,10,45,813.0,140.0,0.95,27.5,824.0,828.76,594.11
2016,8,27,11,0,819.0,143.0,1.1,28.0,853.0,859.65,613.55
2016,8,27,11,15,566.5,288.0,1.15,28.0,785.5,797.16,569.58
2016,8,27,11,30,314.0,433.0,1.2,28.0,718.0,705.63,504.19
2016,8,27,11,45,581.0,286.0,1.3,28.0,822.5,833.1,595.95
2016,8,27,12,0,848.0,139.0,1.4,28.0,927.0,929.12,659.5
2016,8,27,12,15,849.0,139.5,1.45,28.0,932.0,936.56,663.52
2016,8,27,12,30,850.0,140.0,1.5,28.0,937.0,940.56,666.53
2016,8,27,12,45,847.0,141.0,1.6,28.5,933.5,937.81,664.76
2016,8,27,13,0,844.0,142.0,1.7,29.0,930.0,931.63,660.97
2016,8,27,13,15,841.5,141.5,1.75,29.0,918.0,921.17,655.28
2016,8,27,13,30,839.0,141.0,1.8,29.0,906.0,907.35,647.56
2016,8,27,13,45,464.0,283.5,1.85,29.0,705.0,708.17,513.82
2016,8,27,14,0,89.0,426.0,1.9,29.0,504.0,464.68,339.23
2016,8,27,14,15,212.5,403.0,1.9,28.5,582.0,557.19,409.56
2016,8,27,14,30,336.0,380.0,1.9,28.0,660.0,640.81,470.29
2016,8,27,14,45,558.5,259.0,1.95,28.0,699.5,701.22,516.67
2016,8,27,15,0,781.0,138.0,2.0,28.0,739.0,732.7,542.8
2016,8,27,15,15,767.0,135.0,2.0,28.0,698.0,687.86,511.6
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,641.6,479.37
2016,8,27,15,45,441.5,206.0,2.0,28.0,509.0,478.17,360.06
2016,8,27,16,0,130.0,280.0,2.0,28.0,361.0,327.05,246.9
2016,8,27,16,15,395.0,198.5,1.9,27.5,411.5,397.52,301.49
2016,8,27,16,30,660.0,117.0,1.8,27.0,462.0,427.38,321.52
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.0,368.87,274.69
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,312.76,229.06
2016,8,27,17,15,549.5,95.5,1.55,26.5,302.0,253.8,181.04
2016,8,27,17,30,504.0,87.0,1.4,26.0,248.0,199.5,136.47
2016,8,27,17,45,440.0,76.0,1.3,26.0,196.0,142.08,90.87
2016,8,27,18,0,376.0,65.0,1.2,26.0,144.0,95.4,56.41
2016,8,27,18,15,281.0,50.0,1.2,25.5,98.5,51.92,29.51
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,26.96,15.74
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,14.94,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,10.67,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,19.34,6.25
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,34.85,20.88
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,73.77,43.33
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,117.73,74.25
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,170.46,115.54
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,226.25,161.6
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,284.62,209.99
2016,8,28,8,15,605.5,108.0,2.6,24.5,380.5,340.94,256.64
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,400.32,304.59
2016,8,28,8,45,673.0,118.5,2.8,25.5,486.0,456.37,348.86
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,514.07,393.11
2016,8,28,9,15,724.0,126.0,2.95,26.0,585.5,566.99,433.33
2016,8,28,9,30,744.0,130.0,3.0,26.0,633.0,618.68,471.72
2016,8,28,9,45,765.0,130.5,3.1,26.5,677.0,667.95,506.81
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,716.46,540.58
2016,8,28,10,15,496.0,265.0,3.25,27.0,644.0,649.9,487.96
2016,8,28,10,30,206.0,399.0,3.3,27.0,567.0,537.61,401.84
2016,8,28,10,45,519.0,266.5,3.35,27.5,710.5,707.37,528.54
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,855.14,631.44
2016,8,28,11,15,837.5,135.0,3.4,28.0,875.5,880.24,646.49
2016,8,28,11,30,843.0,136.0,3.4,28.0,897.0,902.23,660.37
2016,8,28,11,45,839.0,141.5,3.45,28.0,909.0,916.39,669.43
2016,8,28,12,0,835.0,147.0,3.5,28.0,921.0,926.98,676.28
2016,8,28,12,15,836.0,147.5,3.5,28.0,926.0,934.26,680.8
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,938.15,683.21
2016,8,28,12,45,429.5,245.5,3.55,28.0,648.0,664.93,494.5
2016,8,28,13,0,22.0,343.0,3.6,28.0,365.0,317.07,235.26
2016,8,28,13,15,427.5,243.0,3.6,28.0,633.0,653.35,490.24
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,905.95,665.47
2016,8,28,13,45,567.5,281.0,3.6,28.0,792.0,802.39,591.0
2016,8,28,14,0,302.0,419.0,3.6,28.0,683.0,671.51,495.05
2016,8,28,14,15,273.0,410.5,3.6,28.0,643.5,629.35,466.26
2016,8,28,14,30,244.0,402.0,3.6,28.0,604.0,575.43,428.53
2016,8,28,14,45,220.5,386.0,3.65,28.0,563.0,532.39,398.3
2016,8,28,15,0,197.0,370.0,3.7,28.0,522.0,490.23,368.28
2016,8,28,15,15,466.5,254.0,3.7,27.5,586.0,585.48,443.65
2016,8,28,15,30,736.0,138.0,3.7,27.0,650.0,638.95,486.59
2016,8,28,15,45,719.0,133.0,3.7,27.0,604.0,587.94,448.61
2016,8,28,16,0,702.0,128.0,3.7,27.0,558.0,536.43,409.89
2016,8,28,16,15,357.0,153.0,3.55,27.0,371.5,337.43,259.07
2016,8,28,16,30,12.0,178.0,3.4,27.0,185.0,154.88,117.76
2016,8,28,16,45,26.0,170.0,3.25,27.0,182.0,156.56,119.59
2016,8,28,17,0,40.0,162.0,3.1,27.0,179.0,152.24,116.12
2016,8,28,17,15,271.5,124.0,2.8,26.5,211.5,190.59,140.46
2016,8,28,17,30,503.0,86.0,2.5,26.0,244.0,198.95,136.81
2016,8,28,17,45,440.0,74.5,2.2,25.5,192.5,141.25,90.62
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,94.21,55.66
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,50.59,28.46
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,25.47,14.34
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,12.0,3.1,22.0,16.0,10.24,0.0
2016,8,29,6,30,115.0,24.0,3.3,22.0,32.0,18.57,5.18
2016,8,29,6,45,222.5,40.0,3.5,22.0,73.5,34.28,19.94
2016,8,29,7,0,330.0,56.0,3.7,22.0,115.0,73.4,42.61
2016,8,29,7,15,165.0,32.0,3.85,22.5,61.5,52.72,30.94
2016,8,29,7,30,0.0,8.0,4.0,23.0,8.0,6.57,0.0
2016,8,29,7,45,0.0,59.5,4.15,23.5,59.5,49.27,35.23
2016,8,29,8,0,0.0,111.0,4.3,24.0,111.0,92.23,70.15
2016,8,29,8,15,9.0,144.0,4.35,24.0,148.5,123.63,95.14
2016,8,29,8,30,18.0,177.0,4.4,24.0,186.0,156.39,121.0
2016,8,29,8,45,99.0,221.0,4.5,24.5,278.5,241.31,187.54
2016,8,29,9,0,180.0,265.0,4.6,25.0,371.0,338.64,262.6
2016,8,29,9,15,173.5,290.0,4.6,25.5,399.5,368.1,284.05
2016,8,29,9,30,167.0,315.0,4.6,26.0,428.0,396.62,304.48
2016,8,29,9,45,105.0,315.0,4.6,26.5,387.5,352.81,269.62
2016,8,29,10,0,43.0,315.0,4.6,27.0,347.0,312.36,237.01
2016,8,29,10,15,265.0,312.5,4.6,27.0,526.5,506.31,385.67
2016,8,29,10,30,487.0,310.0,4.6,27.0,706.0,705.9,531.62
2016,8,29,10,45,402.5,358.0,4.65,27.0,693.5,685.33,513.98
2016,8,29,11,0,318.0,406.0,4.7,27.0,681.0,670.52,501.06
2016,8,29,11,15,222.5,429.5,4.7,27.0,624.5,603.63,451.15
2016,8,29,11,30,127.0,453.0,4.7,27.0,568.0,544.93,406.41
2016,8,29,11,45,286.0,423.5,4.7,27.5,687.0,680.67,506.13
2016,8,29,12,0,445.0,394.0,4.7,28.0,806.0,817.18,602.17
2016,8,29,12,15,668.5,250.5,4.65,28.0,872.5,900.12,664.0
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,954.4,700.28
2016,8,29,12,45,890.5,107.0,4.6,28.0,935.5,951.94,698.31
2016,8,29,13,0,889.0,107.0,4.6,28.0,932.0,945.84,694.43
2016,8,29,13,15,886.5,106.5,4.55,28.0,920.5,934.71,687.08
2016,8,29,13,30,884.0,106.0,4.5,28.0,909.0,920.03,677.5
2016,8,29,13,45,442.0,120.5,4.5,28.0,522.5,534.67,408.0
2016,8,29,14,0,0.0,135.0,4.5,28.0,136.0,113.63,82.79
2016,8,29,14,15,430.0,119.0,4.5,28.0,474.5,500.76,386.7
2016,8,29,14,30,860.0,103.0,4.5,28.0,813.0,814.7,611.25
2016,8,29,14,45,848.0,103.0,4.5,28.0,777.5,776.92,584.15
2016,8,29,15,0,836.0,103.0,4.5,28.0,742.0,736.92,557.4
2016,8,29,15,15,823.5,100.5,4.45,27.5,700.5,692.16,527.34
2016,8,29,15,30,811.0,98.0,4.4,27.0,659.0,645.7,494.41
2016,8,29,15,45,786.0,98.5,4.35,27.0,611.0,596.27,457.32
2016,8,29,16,0,761.0,99.0,4.3,27.0,563.0,542.9,416.59
2016,8,29,16,15,738.5,95.5,4.2,26.5,512.0,487.27,373.9
2016,8,29,16,30,716.0,92.0,4.1,26.0,461.0,432.14,330.27
2016,8,29,16,45,675.0,89.5,4.0,26.0,406.5,370.19,279.73
2016,8,29,17,0,634.0,87.0,3.9,26.0,352.0,312.23,231.31
2016,8,29,17,15,589.0,80.5,3.65,25.5,297.5,252.95,181.66
2016,8,29,17,30,544.0,74.0,3.4,25.0,243.0,198.2,135.5
2016,8,29,17,45,460.5,67.0,3.2,24.5,189.5,141.32,90.33
2016,8,29,18,0,377.0,60.0,3.0,24.0,136.0,92.08,54.16
2016,8,29,18,15,277.5,45.5,2.95,23.5,91.5,48.7,27.04
2016,8,29,18,30,178.0,31.0,2.9,23.0,47.0,23.95,12.86
2016,8,29,18,45,89.0,15.5,2.85,23.0,23.5,13.23,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.5,11.0,2.5,21.0,16.0,9.39,0.0
2016,8,30,6,30,149.0,22.0,2.7,21.0,32.0,17.11,3.74
