Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,45,258.5,37.0,2.95,21.5,74.0,33.56,18.51
2016,8,30,7,0,368.0,52.0,3.2,22.0,116.0,76.58,43.54
2016,8,30,7,15,214.5,80.0,3.25,22.5,121.0,100.2,67.79
2016,8,30,7,30,61.0,108.0,3.3,23.0,126.0,103.06,77.09
2016,8,30,7,45,73.0,133.5,3.4,23.5,159.0,132.51,100.95
2016,8,30,8,0,85.0,159.0,3.5,24.0,192.0,163.64,125.88
2016,8,30,8,15,186.0,179.0,3.55,24.5,266.5,230.97,178.0
2016,8,30,8,30,287.0,199.0,3.6,25.0,341.0,311.74,240.57
2016,8,30,8,45,298.5,219.0,3.65,25.5,381.5,353.47,272.8
2016,8,30,9,0,310.0,239.0,3.7,26.0,422.0,395.87,304.9
2016,8,30,9,15,273.5,273.5,3.75,26.0,445.0,423.15,325.02
2016,8,30,9,30,237.0,308.0,3.8,26.0,468.0,436.91,334.59
2016,8,30,9,45,272.0,323.5,3.85,26.5,518.0,497.86,378.95
2016,8,30,10,0,307.0,339.0,3.9,27.0,568.0,551.53,417.15
2016,8,30,10,15,287.5,363.0,3.9,27.0,586.0,572.73,431.2
2016,8,30,10,30,268.0,387.0,3.9,27.0,604.0,591.57,443.51
2016,8,30,10,45,242.5,407.5,3.95,27.0,609.5,587.04,439.32
2016,8,30,11,0,217.0,428.0,4.0,27.0,615.0,592.4,442.07
2016,8,30,11,15,171.5,440.0,4.0,27.0,590.0,569.72,424.35
2016,8,30,11,30,126.0,452.0,4.0,27.0,565.0,544.31,404.71
2016,8,30,11,45,151.0,461.5,4.0,27.5,599.5,579.49,429.36
2016,8,30,12,0,176.0,471.0,4.0,28.0,634.0,614.52,453.38
2016,8,30,12,15,185.5,473.5,4.0,28.0,646.0,627.66,462.53
2016,8,30,12,30,195.0,476.0,4.0,28.0,658.0,639.83,471.13
2016,8,30,12,45,109.5,412.5,4.05,28.0,514.5,497.52,369.07
2016,8,30,13,0,24.0,349.0,4.1,28.0,371.0,324.86,241.95
2016,8,30,13,15,128.5,401.5,4.05,28.0,518.0,502.05,374.45
2016,8,30,13,30,233.0,454.0,4.0,28.0,665.0,645.52,477.46
2016,8,30,13,45,195.0,445.5,4.0,28.0,619.5,597.99,442.83
2016,8,30,14,0,157.0,437.0,4.0,28.0,574.0,551.05,409.25
2016,8,30,14,15,342.5,371.0,3.9,28.0,657.0,653.86,487.14
2016,8,30,14,30,528.0,305.0,3.8,28.0,740.0,744.42,553.68
2016,8,30,14,45,451.0,317.5,3.75,28.0,677.5,674.89,503.54
2016,8,30,15,0,374.0,330.0,3.7,28.0,615.0,599.02,449.3
2016,8,30,15,15,349.5,314.5,3.6,28.0,569.0,550.04,414.48
2016,8,30,15,30,325.0,299.0,3.5,28.0,523.0,502.0,379.74
2016,8,30,15,45,391.0,258.0,3.45,28.0,508.0,487.97,370.71
2016,8,30,16,0,457.0,217.0,3.4,28.0,493.0,475.7,361.92
2016,8,30,16,15,453.0,196.0,3.15,27.5,449.5,428.15,326.2
2016,8,30,16,30,449.0,175.0,2.9,27.0,406.0,380.03,289.21
2016,8,30,16,45,400.5,161.5,2.7,27.0,349.5,319.86,241.93
2016,8,30,17,0,352.0,148.0,2.5,27.0,293.0,259.22,193.8
2016,8,30,17,15,322.0,129.5,2.2,26.5,247.0,211.07,154.85
2016,8,30,17,30,292.0,111.0,1.9,26.0,201.0,166.23,118.27
2016,8,30,17,45,247.5,91.5,1.65,25.5,156.5,121.58,82.84
2016,8,30,18,0,203.0,72.0,1.4,25.0,112.0,82.46,53.13
2016,8,30,18,15,139.0,51.0,1.3,24.5,74.5,47.05,28.79
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,23.35,11.89
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,12.8,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,9.39,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,17.34,3.09
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,36.88,21.72
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,75.39,46.37
2016,8,31,7,15,327.5,78.0,2.8,23.5,157.5,118.23,77.29
2016,8,31,7,30,400.0,93.0,2.7,24.0,207.0,169.96,117.72
2016,8,31,7,45,466.0,100.5,2.65,24.5,261.5,221.99,159.99
2016,8,31,8,0,532.0,108.0,2.6,25.0,316.0,285.28,211.47
2016,8,31,8,15,570.0,116.0,2.6,25.5,369.5,341.47,257.43
2016,8,31,8,30,608.0,124.0,2.6,26.0,423.0,400.96,304.81
2016,8,31,8,45,648.0,125.0,2.65,26.5,476.0,457.82,349.11
2016,8,31,9,0,688.0,126.0,2.7,27.0,529.0,517.22,394.08
2016,8,31,9,15,708.5,130.5,2.7,27.0,576.5,570.38,433.89
2016,8,31,9,30,729.0,135.0,2.7,27.0,624.0,623.5,472.66
2016,8,31,9,45,750.0,135.5,2.7,27.5,667.5,670.8,505.56
2016,8,31,10,0,771.0,136.0,2.7,28.0,711.0,718.9,538.16
2016,8,31,10,15,386.5,142.0,2.7,28.0,430.5,458.88,349.47
2016,8,31,10,30,2.0,148.0,2.7,28.0,150.0,126.17,92.63
2016,8,31,10,45,19.5,254.5,2.7,28.5,272.0,233.78,174.97
2016,8,31,11,0,37.0,361.0,2.7,29.0,394.0,359.52,267.07
2016,8,31,11,15,115.0,407.5,2.7,29.0,510.5,489.53,361.59
2016,8,31,11,30,193.0,454.0,2.7,29.0,627.0,608.62,445.47
2016,8,31,11,45,101.0,322.0,2.75,29.5,413.0,400.39,296.37
2016,8,31,12,0,9.0,190.0,2.8,30.0,199.0,169.91,124.66
2016,8,31,12,15,163.0,319.0,2.8,30.0,471.0,458.85,341.33
2016,8,31,12,30,317.0,448.0,2.8,30.0,743.0,745.06,539.17
2016,8,31,12,45,158.5,260.5,2.85,30.0,408.0,411.56,305.55
2016,8,31,13,0,0.0,73.0,2.9,30.0,73.0,61.14,41.68
2016,8,31,13,15,118.5,262.5,2.9,30.0,369.5,360.36,270.21
2016,8,31,13,30,237.0,452.0,2.9,30.0,666.0,648.61,473.65
2016,8,31,13,45,265.0,434.5,2.95,30.0,668.5,665.8,484.76
2016,8,31,14,0,293.0,417.0,3.0,30.0,671.0,666.22,486.31
2016,8,31,14,15,397.5,364.0,2.95,30.0,696.5,695.48,509.35
2016,8,31,14,30,502.0,311.0,2.9,30.0,722.0,730.16,535.27
2016,8,31,14,45,490.0,296.5,2.9,30.0,683.5,688.1,506.73
2016,8,31,15,0,478.0,282.0,2.9,30.0,645.0,645.05,477.62
2016,8,31,15,15,605.5,210.0,2.85,29.5,642.5,652.2,486.35
2016,8,31,15,30,733.0,138.0,2.8,29.0,640.0,641.15,481.46
2016,8,31,15,45,711.5,134.5,2.75,29.0,593.0,588.6,443.26
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,535.98,404.37
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,479.35,362.06
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,423.79,319.35
2016,8,31,16,45,602.5,113.0,2.25,28.0,391.5,364.34,272.04
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,307.71,225.93
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,248.64,177.92
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,191.43,131.2
2016,8,31,17,45,402.0,75.5,1.5,27.0,179.5,136.97,88.06
2016,8,31,18,0,334.0,63.0,1.3,27.0,128.0,90.66,53.84
2016,8,31,18,15,236.5,46.0,1.2,26.5,84.5,47.78,26.67
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,22.38,10.44
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,12.38,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,10.5,2.1,21.5,14.5,8.96,0.0
2016,9,1,6,30,121.0,21.0,2.4,22.0,29.0,16.3,1.77
2016,9,1,6,45,222.5,38.5,2.7,22.5,70.5,35.96,19.75
2016,9,1,7,0,324.0,56.0,3.0,23.0,112.0,76.85,44.74
2016,9,1,7,15,397.0,68.5,2.9,23.5,163.0,122.07,77.43
2016,9,1,7,30,470.0,81.0,2.8,24.0,214.0,179.25,122.67
2016,9,1,7,45,519.0,90.5,2.75,25.0,267.5,233.12,167.16
2016,9,1,8,0,568.0,100.0,2.7,26.0,321.0,292.27,215.66
2016,9,1,8,15,604.5,107.0,2.7,26.5,374.5,349.1,262.23
2016,9,1,8,30,641.0,114.0,2.7,27.0,428.0,408.97,309.91
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,464.6,353.09
2016,9,1,9,0,681.0,131.0,2.7,28.0,529.0,520.82,395.27
2016,9,1,9,15,702.0,135.5,2.7,28.0,576.5,574.07,434.9
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,627.32,473.53
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,676.04,507.11
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,721.27,537.5
2016,9,1,10,15,476.0,270.5,2.7,29.0,631.0,648.56,481.18
2016,9,1,10,30,192.0,397.0,2.7,29.0,552.0,530.06,391.79
2016,9,1,10,45,498.0,274.5,2.75,29.5,696.5,706.47,521.33
2016,9,1,11,0,804.0,152.0,2.8,30.0,841.0,869.85,632.95
2016,9,1,11,15,809.5,153.5,2.8,30.0,862.5,895.44,647.71
2016,9,1,11,30,815.0,155.0,2.8,30.0,884.0,917.95,661.57
2016,9,1,11,45,817.0,157.0,2.8,30.0,897.0,934.48,671.62
2016,9,1,12,0,819.0,159.0,2.8,30.0,910.0,947.6,679.61
2016,9,1,12,15,820.0,159.0,2.8,30.0,915.0,954.36,683.63
2016,9,1,12,30,821.0,159.0,2.8,30.0,920.0,957.61,685.57
2016,9,1,12,45,545.0,308.0,2.85,30.0,812.5,842.84,607.59
2016,9,1,13,0,269.0,457.0,2.9,30.0,705.0,707.33,510.64
2016,9,1,13,15,539.5,308.0,2.9,30.0,796.0,827.95,600.15
2016,9,1,13,30,810.0,159.0,2.9,30.0,887.0,921.46,665.01
2016,9,1,13,45,804.0,157.5,2.9,30.0,866.5,899.58,650.52
2016,9,1,14,0,798.0,156.0,2.9,30.0,846.0,874.61,634.98
2016,9,1,14,15,789.5,154.0,2.85,30.0,818.0,844.08,615.46
2016,9,1,14,30,781.0,152.0,2.8,30.0,790.0,810.92,594.18
2016,9,1,14,45,707.5,184.5,2.8,30.0,742.5,761.41,560.7
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,708.3,523.46
2016,9,1,15,15,616.5,211.0,2.7,30.0,654.5,662.32,491.6
2016,9,1,15,30,599.0,205.0,2.6,30.0,614.0,615.65,458.7
2016,9,1,15,45,445.0,230.5,2.55,30.0,522.0,507.99,380.6
2016,9,1,16,0,291.0,256.0,2.5,30.0,430.0,409.33,307.88
2016,9,1,16,15,233.0,237.5,2.35,29.5,368.5,337.29,255.01
2016,9,1,16,30,175.0,219.0,2.2,29.0,307.0,279.27,211.64
2016,9,1,16,45,157.5,197.0,2.1,28.5,269.5,240.95,182.61
2016,9,1,17,0,140.0,175.0,2.0,28.0,232.0,204.49,154.47
2016,9,1,17,15,123.0,149.5,1.8,27.5,194.0,167.15,125.17
2016,9,1,17,30,106.0,124.0,1.6,27.0,156.0,131.96,97.27
2016,9,1,17,45,82.5,98.0,1.4,26.5,120.0,97.55,70.12
2016,9,1,18,0,59.0,72.0,1.2,26.0,84.0,65.37,44.92
2016,9,1,18,15,29.5,47.5,1.15,25.5,53.5,39.53,25.13
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,18.77,7.24
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,9.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,7.68,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,14.72,0.21
2016,9,2,6,45,109.0,43.0,2.45,22.5,59.0,37.23,22.15
2016,9,2,7,0,178.0,68.0,2.6,23.0,98.0,73.47,47.43
2016,9,2,7,15,240.0,89.0,2.6,23.0,146.5,114.54,78.2
2016,9,2,7,30,302.0,110.0,2.6,23.0,195.0,163.42,116.9
2016,9,2,7,45,361.0,123.5,2.6,23.5,247.5,216.63,159.89
2016,9,2,8,0,420.0,137.0,2.6,24.0,300.0,273.45,205.85
2016,9,2,8,15,210.0,91.5,2.55,24.5,173.0,169.46,129.16
2016,9,2,8,30,0.0,46.0,2.5,25.0,46.0,38.07,25.44
2016,9,2,8,45,0.0,80.0,2.45,25.5,80.0,66.45,48.24
2016,9,2,9,0,0.0,114.0,2.4,26.0,114.0,95.15,70.81
2016,9,2,9,15,77.5,213.0,2.3,26.0,264.5,234.65,180.46
2016,9,2,9,30,155.0,312.0,2.2,26.0,415.0,390.73,297.87
2016,9,2,9,45,186.5,332.5,2.1,26.5,465.5,440.43,332.77
2016,9,2,10,0,218.0,353.0,2.0,27.0,516.0,492.33,368.98
2016,9,2,10,15,113.0,280.0,1.9,27.0,365.0,350.96,264.34
2016,9,2,10,30,8.0,207.0,1.8,27.0,214.0,182.26,135.96
2016,9,2,10,45,18.5,273.5,1.75,27.5,289.5,250.15,187.19
2016,9,2,11,0,29.0,340.0,1.7,28.0,365.0,333.77,247.87
2016,9,2,11,15,109.5,396.0,1.65,28.0,493.5,475.77,350.73
2016,9,2,11,30,190.0,452.0,1.6,28.0,622.0,606.82,441.48
2016,9,2,11,45,454.5,337.0,1.6,28.5,751.0,776.06,559.35
2016,9,2,12,0,719.0,222.0,1.6,29.0,880.0,925.49,658.22
2016,9,2,12,15,458.0,347.0,1.6,29.0,767.5,798.64,569.39
2016,9,2,12,30,197.0,472.0,1.6,29.0,655.0,642.04,460.25
2016,9,2,12,45,207.0,468.5,1.65,29.0,660.0,647.74,465.98
2016,9,2,13,0,217.0,465.0,1.7,29.0,665.0,652.21,469.63
2016,9,2,13,15,259.0,449.0,1.7,29.0,684.0,688.33,494.88
2016,9,2,13,30,301.0,433.0,1.7,29.0,703.0,706.81,508.25
2016,9,2,13,45,509.0,318.5,1.75,29.0,762.5,792.22,570.82
2016,9,2,14,0,717.0,204.0,1.8,29.0,822.0,858.1,618.94
2016,9,2,14,15,708.0,201.0,1.85,29.0,794.5,827.45,599.16
2016,9,2,14,30,699.0,198.0,1.9,29.0,767.0,794.44,578.44
2016,9,2,14,45,710.5,181.0,1.95,29.0,736.5,762.03,558.33
2016,9,2,15,0,722.0,164.0,2.0,29.0,706.0,726.11,535.41
2016,9,2,15,15,706.5,160.0,2.05,29.0,665.0,680.22,504.59
2016,9,2,15,30,691.0,156.0,2.1,29.0,624.0,633.26,472.33
2016,9,2,15,45,441.0,212.0,2.15,29.0,502.5,489.65,368.08
2016,9,2,16,0,191.0,268.0,2.2,29.0,381.0,355.24,268.16
2016,9,2,16,15,281.0,228.0,2.1,28.5,377.5,361.97,274.54
2016,9,2,16,30,371.0,188.0,2.0,28.0,374.0,350.32,265.42
2016,9,2,16,45,355.5,167.5,1.95,28.0,328.5,302.44,227.81
2016,9,2,17,0,340.0,147.0,1.9,28.0,283.0,255.82,190.48
2016,9,2,17,15,390.5,118.5,1.75,27.5,251.5,227.56,165.18
2016,9,2,17,30,441.0,90.0,1.6,27.0,220.0,187.44,129.17
2016,9,2,17,45,372.0,76.5,1.5,26.5,169.5,133.54,86.73
2016,9,2,18,0,303.0,63.0,1.4,26.0,119.0,87.99,53.05
2016,9,2,18,15,209.0,44.5,1.3,25.5,76.5,45.82,25.64
2016,9,2,18,30,115.0,26.0,1.2,25.0,34.0,20.08,7.17
2016,9,2,18,45,57.5,13.0,1.15,24.5,17.0,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,8.54,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,15.84,0.0
2016,9,3,6,45,168.0,40.5,2.25,21.5,64.5,37.85,21.44
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,77.77,47.74
2016,9,3,7,15,333.5,76.0,2.4,22.5,154.5,121.72,80.18
2016,9,3,7,30,406.0,91.0,2.4,23.0,204.0,174.58,122.07
2016,9,3,7,45,462.5,101.5,2.4,24.0,258.0,227.61,165.46
2016,9,3,8,0,519.0,112.0,2.4,25.0,312.0,286.87,213.68
2016,9,3,8,15,557.0,120.5,2.35,25.5,365.0,347.25,262.58
2016,9,3,8,30,595.0,129.0,2.3,26.0,418.0,406.95,309.69
2016,9,3,8,45,627.0,134.0,2.25,26.5,469.5,463.27,352.95
2016,9,3,9,0,659.0,139.0,2.2,27.0,521.0,521.43,396.17
2016,9,3,9,15,442.0,222.5,2.15,27.0,488.5,495.64,375.81
2016,9,3,9,30,225.0,306.0,2.1,27.0,456.0,432.71,327.15
2016,9,3,9,45,240.5,326.0,2.05,27.5,496.0,473.81,356.26
2016,9,3,10,0,256.0,346.0,2.0,28.0,536.0,527.16,392.74
2016,9,3,10,15,508.0,254.0,1.95,28.0,654.5,662.69,491.68
2016,9,3,10,30,760.0,162.0,1.9,28.0,773.0,801.08,587.98
2016,9,3,10,45,522.0,286.5,1.85,28.5,713.0,742.8,540.9
2016,9,3,11,0,284.0,411.0,1.8,29.0,653.0,654.97,474.54
2016,9,3,11,15,289.0,421.5,1.8,29.0,673.5,677.83,490.23
2016,9,3,11,30,294.0,432.0,1.8,29.0,694.0,699.57,504.22
2016,9,3,11,45,291.5,440.0,1.85,29.0,703.0,710.64,511.32
2016,9,3,12,0,289.0,448.0,1.9,29.0,712.0,720.16,517.52
2016,9,3,12,15,223.5,460.0,1.95,29.0,665.0,656.3,473.53
2016,9,3,12,30,158.0,472.0,2.0,29.0,618.0,606.15,438.42
2016,9,3,12,45,441.0,346.5,2.05,29.5,751.0,784.51,565.54
2016,9,3,13,0,724.0,221.0,2.1,30.0,884.0,933.26,665.82
2016,9,3,13,15,446.5,337.5,2.15,30.0,744.5,772.65,555.09
2016,9,3,13,30,169.0,454.0,2.2,30.0,605.0,591.74,427.98
2016,9,3,13,45,132.5,436.0,2.25,30.0,553.0,537.1,391.22
2016,9,3,14,0,96.0,418.0,2.3,30.0,501.0,468.87,343.58
2016,9,3,14,15,395.0,310.0,2.35,30.0,632.5,659.65,484.75
2016,9,3,14,30,694.0,202.0,2.4,30.0,764.0,795.86,582.18
2016,9,3,14,45,686.0,195.5,2.5,30.0,730.0,758.18,556.75
2016,9,3,15,0,678.0,189.0,2.6,30.0,696.0,718.52,530.86
2016,9,3,15,15,394.0,250.5,2.65,29.5,541.5,537.85,402.24
2016,9,3,15,30,110.0,312.0,2.7,29.0,387.0,353.62,265.92
2016,9,3,15,45,161.5,288.0,2.75,29.0,388.5,366.9,277.67
2016,9,3,16,0,213.0,264.0,2.8,29.0,390.0,364.96,277.03
2016,9,3,16,15,168.5,239.5,2.75,28.5,333.5,306.65,233.56
2016,9,3,16,30,124.0,215.0,2.7,28.0,277.0,252.88,193.1
2016,9,3,16,45,114.0,191.0,2.65,28.0,242.5,218.68,166.73
2016,9,3,17,0,104.0,167.0,2.6,28.0,208.0,185.62,140.8
2016,9,3,17,15,242.5,134.0,2.4,27.5,210.0,193.62,143.18
2016,9,3,17,30,381.0,101.0,2.2,27.0,212.0,183.52,128.54
2016,9,3,17,45,311.0,84.5,2.0,26.5,162.0,130.35,86.8
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,84.24,52.52
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,44.54,25.71
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,18.85,5.12
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,10.24,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,8.11,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,15.06,0.0
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,38.01,21.6
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,76.21,47.33
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,121.19,80.81
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,173.47,122.07
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,225.96,165.1
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,284.43,212.92
2016,9,4,8,15,516.0,132.5,2.6,25.5,359.0,339.51,257.69
2016,9,4,8,30,555.0,142.0,2.7,26.0,412.0,398.11,304.16
2016,9,4,8,45,586.5,149.0,2.8,26.5,463.0,458.74,350.94
2016,9,4,9,0,618.0,156.0,2.9,27.0,514.0,516.67,394.53
2016,9,4,9,15,413.0,231.5,2.9,27.0,480.0,487.96,372.01
2016,9,4,9,30,208.0,307.0,2.9,27.0,446.0,423.7,322.04
2016,9,4,9,45,207.5,330.0,2.9,27.5,476.0,455.59,344.54
2016,9,4,10,0,207.0,353.0,2.9,28.0,506.0,486.91,365.81
2016,9,4,10,15,218.5,371.0,2.9,28.0,540.0,522.35,390.73
2016,9,4,10,30,230.0,389.0,2.9,28.0,574.0,557.92,415.46
2016,9,4,10,45,158.5,399.0,2.9,28.5,529.0,514.85,381.83
2016,9,4,11,0,87.0,409.0,2.9,29.0,484.0,452.45,334.63
2016,9,4,11,15,427.0,297.5,2.9,29.0,675.5,699.54,516.9
2016,9,4,11,30,767.0,186.0,2.9,29.0,867.0,911.67,662.72
2016,9,4,11,45,456.0,325.0,2.95,29.5,731.5,770.34,560.32
2016,9,4,12,0,145.0,464.0,3.0,30.0,596.0,585.22,425.4
2016,9,4,12,15,474.5,316.5,3.0,30.0,752.0,789.44,574.81
2016,9,4,12,30,804.0,169.0,3.0,30.0,908.0,958.66,689.47
2016,9,4,12,45,432.5,297.5,3.05,30.0,695.0,731.27,533.12
2016,9,4,13,0,61.0,426.0,3.1,30.0,482.0,452.12,330.7
2016,9,4,13,15,432.5,293.0,3.1,30.0,679.5,718.65,528.42
2016,9,4,13,30,804.0,160.0,3.1,30.0,877.0,923.32,668.78
2016,9,4,13,45,548.5,285.0,3.15,30.0,769.0,799.6,582.56
2016,9,4,14,0,293.0,410.0,3.2,30.0,661.0,665.35,486.13
2016,9,4,14,15,539.5,278.0,3.2,29.5,720.5,755.0,556.28
2016,9,4,14,30,786.0,146.0,3.2,29.0,780.0,814.33,602.11
2016,9,4,14,45,763.5,149.0,3.2,29.0,742.0,771.94,573.85
2016,9,4,15,0,741.0,152.0,3.2,29.0,704.0,731.56,546.37
2016,9,4,15,15,522.0,223.5,3.15,29.0,601.5,605.5,454.63
2016,9,4,15,30,303.0,295.0,3.1,29.0,499.0,488.72,367.95
2016,9,4,15,45,229.0,280.0,3.1,29.0,428.0,402.5,304.92
2016,9,4,16,0,155.0,265.0,3.1,29.0,357.0,333.15,253.07
2016,9,4,16,15,266.5,224.0,3.0,28.5,363.0,352.23,268.76
2016,9,4,16,30,378.0,183.0,2.9,28.0,369.0,350.47,267.04
2016,9,4,16,45,360.0,162.5,2.8,28.0,323.0,301.03,227.84
2016,9,4,17,0,342.0,142.0,2.7,28.0,277.0,253.16,189.19
2016,9,4,17,15,309.5,123.5,2.45,27.5,230.5,204.55,149.91
2016,9,4,17,30,277.0,105.0,2.2,27.0,184.0,159.6,113.29
2016,9,4,17,45,228.5,85.0,2.0,26.5,140.5,114.49,77.57
2016,9,4,18,0,180.0,65.0,1.8,26.0,97.0,75.47,47.92
2016,9,4,18,15,110.0,44.0,1.75,25.5,61.0,40.99,23.95
2016,9,4,18,30,40.0,23.0,1.7,25.0,25.0,18.33,3.13
2016,9,4,18,45,20.0,11.5,1.7,25.0,12.5,9.82,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,9.5,1.5,21.5,13.5,8.11,0.0
2016,9,5,6,30,138.0,19.0,1.7,22.0,27.0,14.82,0.0
2016,9,5,6,45,269.0,32.0,1.95,22.5,69.0,37.65,18.39
2016,9,5,7,0,400.0,45.0,2.2,23.0,111.0,82.44,45.44
2016,9,5,7,15,479.0,53.5,2.4,23.5,163.5,131.15,81.37
2016,9,5,7,30,558.0,62.0,2.6,24.0,216.0,189.41,128.28
2016,9,5,7,45,279.0,86.0,2.85,24.5,163.0,164.57,120.75
2016,9,5,8,0,0.0,110.0,3.1,25.0,110.0,91.79,69.42
2016,9,5,8,15,18.0,149.0,3.2,25.5,157.5,132.52,101.64
2016,9,5,8,30,36.0,188.0,3.3,26.0,205.0,181.05,139.5
2016,9,5,8,45,39.5,211.0,3.4,26.5,232.0,206.08,158.42
2016,9,5,9,0,43.0,234.0,3.5,27.0,259.0,231.59,177.46
2016,9,5,9,15,42.0,253.0,3.5,27.0,279.5,251.03,191.88
2016,9,5,9,30,41.0,272.0,3.5,27.0,300.0,270.39,206.1
2016,9,5,9,45,60.5,305.5,3.55,27.5,349.0,317.97,241.44
2016,9,5,10,0,80.0,339.0,3.6,28.0,398.0,367.39,277.52
2016,9,5,10,15,69.0,349.0,3.65,28.0,401.5,371.7,279.83
2016,9,5,10,30,58.0,359.0,3.7,28.0,405.0,375.03,281.56
2016,9,5,10,45,47.0,356.5,3.75,28.5,395.0,365.44,273.33
2016,9,5,11,0,36.0,354.0,3.8,29.0,385.0,355.04,264.58
2016,9,5,11,15,167.0,391.0,3.8,29.0,538.5,526.31,391.78
2016,9,5,11,30,298.0,428.0,3.8,29.0,692.0,703.06,516.96
2016,9,5,11,45,303.5,433.5,3.85,29.0,706.0,719.23,527.01
2016,9,5,12,0,309.0,439.0,3.9,29.0,720.0,734.0,537.05
2016,9,5,12,15,368.0,415.5,3.95,29.0,752.0,770.15,563.39
2016,9,5,12,30,427.0,392.0,4.0,29.0,784.0,818.27,597.27
2016,9,5,12,45,261.5,421.0,4.05,29.5,660.5,673.69,493.68
2016,9,5,13,0,96.0,450.0,4.1,30.0,537.0,509.88,374.58
2016,9,5,13,15,53.0,333.5,4.1,29.5,381.5,354.75,263.78
2016,9,5,13,30,10.0,217.0,4.1,29.0,226.0,194.47,144.36
2016,9,5,13,45,8.5,199.0,4.1,29.0,207.0,177.01,131.47
2016,9,5,14,0,7.0,181.0,4.1,29.0,188.0,159.67,118.38
2016,9,5,14,15,3.5,137.5,4.1,29.0,141.0,118.75,87.05
2016,9,5,14,30,0.0,94.0,4.1,29.0,94.0,78.53,55.94
2016,9,5,14,45,26.0,208.0,4.1,29.0,227.5,205.57,154.7
2016,9,5,15,0,52.0,322.0,4.1,29.0,361.0,330.48,249.11
2016,9,5,15,15,111.0,317.0,4.05,29.0,393.5,376.73,284.84
2016,9,5,15,30,170.0,312.0,4.0,29.0,426.0,405.57,307.46
2016,9,5,15,45,248.0,276.5,3.95,29.0,428.5,421.54,320.62
2016,9,5,16,0,326.0,241.0,3.9,29.0,431.0,419.09,319.58
2016,9,5,16,15,459.5,183.0,3.75,28.5,423.5,425.13,324.73
2016,9,5,16,30,593.0,125.0,3.6,28.0,416.0,411.66,313.39
2016,9,5,16,45,609.5,104.5,3.45,28.0,372.0,363.13,273.42
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,311.5,229.63
2016,9,5,17,15,574.5,77.5,3.1,27.5,273.0,250.16,178.84
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,194.2,132.17
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,136.43,86.1
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,88.0,50.21
2016,9,5,18,15,245.0,36.5,2.55,25.5,72.5,41.56,20.95
2016,9,5,18,30,121.0,22.0,2.6,25.0,30.0,17.08,0.29
2016,9,5,18,45,60.5,11.0,2.65,25.0,15.0,9.39,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,2.0,2.1,22.5,2.0,1.71,0.0
2016,9,6,6,30,0.0,4.0,2.3,23.0,4.0,3.28,0.0
2016,9,6,6,45,0.0,12.0,2.5,23.5,12.0,9.86,2.08
2016,9,6,7,0,0.0,20.0,2.7,24.0,20.0,16.46,7.79
2016,9,6,7,15,0.0,29.5,2.85,24.0,29.5,24.33,14.46
2016,9,6,7,30,0.0,39.0,3.0,24.0,39.0,32.21,21.07
2016,9,6,7,45,42.5,96.0,3.15,24.5,112.5,94.45,70.9
2016,9,6,8,0,85.0,153.0,3.3,25.0,186.0,162.37,124.83
2016,9,6,8,15,388.5,123.5,3.4,25.5,306.5,283.23,217.2
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,426.1,326.97
2016,9,6,8,45,727.5,94.5,3.65,26.5,480.0,484.97,373.09
2016,9,6,9,0,763.0,95.0,3.8,27.0,533.0,545.41,419.41
2016,9,6,9,15,781.5,98.0,3.85,27.0,581.0,599.27,460.23
2016,9,6,9,30,800.0,101.0,3.9,27.0,629.0,652.64,499.73
2016,9,6,9,45,481.5,227.0,4.0,27.5,550.5,580.21,441.6
2016,9,6,10,0,163.0,353.0,4.1,28.0,472.0,456.39,344.39
2016,9,6,10,15,508.0,229.5,4.1,28.0,629.0,646.0,489.21
2016,9,6,10,30,853.0,106.0,4.1,28.0,786.0,823.09,615.63
2016,9,6,10,45,441.0,221.5,4.1,28.5,574.5,616.88,464.53
2016,9,6,11,0,29.0,337.0,4.1,29.0,363.0,333.11,247.88
2016,9,6,11,15,25.5,330.5,4.1,29.0,353.0,324.78,242.15
2016,9,6,11,30,22.0,324.0,4.1,29.0,343.0,301.37,224.6
2016,9,6,11,45,452.0,218.0,4.15,29.0,627.5,671.66,504.3
2016,9,6,12,0,882.0,112.0,4.2,29.0,912.0,961.99,703.1
2016,9,6,12,15,552.5,287.5,4.2,29.0,789.5,840.07,616.31
2016,9,6,12,30,223.0,463.0,4.2,29.0,667.0,663.78,486.74
2016,9,6,12,45,201.5,462.5,4.2,29.5,646.5,642.07,471.08
2016,9,6,13,0,180.0,462.0,4.2,30.0,626.0,619.43,454.03
2016,9,6,13,15,255.5,440.0,4.15,30.0,668.5,682.49,499.92
2016,9,6,13,30,331.0,418.0,4.1,30.0,711.0,726.37,531.89
2016,9,6,13,45,398.5,378.5,4.1,30.0,723.0,741.86,544.66
2016,9,6,14,0,466.0,339.0,4.1,30.0,735.0,766.68,563.6
2016,9,6,14,15,339.5,365.0,4.1,29.5,648.0,655.25,485.4
2016,9,6,14,30,213.0,391.0,4.1,29.0,561.0,549.49,409.67
2016,9,6,14,45,302.5,350.5,4.1,29.0,580.5,586.29,438.99
2016,9,6,15,0,392.0,310.0,4.1,29.0,600.0,602.3,452.7
2016,9,6,15,15,242.5,306.0,4.05,29.0,482.0,473.01,357.25
2016,9,6,15,30,93.0,302.0,4.0,29.0,364.0,334.64,253.33
2016,9,6,15,45,156.0,279.5,4.0,29.0,374.0,357.73,272.41
2016,9,6,16,0,219.0,257.0,4.0,29.0,384.0,364.13,278.06
2016,9,6,16,15,285.0,220.5,3.85,28.5,369.5,360.23,275.78
2016,9,6,16,30,351.0,184.0,3.7,28.0,355.0,340.08,260.2
2016,9,6,16,45,326.5,165.0,3.6,28.0,309.0,290.69,221.02
2016,9,6,17,0,302.0,146.0,3.5,28.0,263.0,243.65,183.09
2016,9,6,17,15,343.5,119.5,3.3,27.5,231.5,216.66,158.95
2016,9,6,17,30,385.0,93.0,3.1,27.0,200.0,178.87,124.99
2016,9,6,17,45,298.0,79.0,2.95,26.5,150.0,124.55,82.74
2016,9,6,18,0,211.0,65.0,2.8,26.0,100.0,79.29,49.57
2016,9,6,18,15,118.5,43.0,2.85,25.5,61.0,40.82,23.23
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,16.71,0.0
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,8.96,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,22.5,9.5,2.45,23.0,10.5,8.11,0.0
2016,9,7,6,30,45.0,19.0,2.6,23.0,21.0,14.98,0.0
2016,9,7,6,45,147.5,39.0,2.8,23.5,60.0,38.67,21.01
2016,9,7,7,0,250.0,59.0,3.0,24.0,99.0,79.74,48.8
2016,9,7,7,15,334.0,72.5,3.15,24.5,149.0,124.64,82.04
2016,9,7,7,30,418.0,86.0,3.3,25.0,199.0,179.87,125.74
2016,9,7,7,45,481.0,94.0,3.45,25.5,253.5,233.98,170.42
2016,9,7,8,0,544.0,102.0,3.6,26.0,308.0,299.25,223.97
2016,9,7,8,15,584.0,109.0,3.75,26.0,362.0,356.99,271.89
2016,9,7,8,30,624.0,116.0,3.9,26.0,416.0,418.17,321.55
2016,9,7,8,45,657.0,120.5,4.05,26.5,468.0,476.34,367.2
2016,9,7,9,0,690.0,125.0,4.2,27.0,520.0,536.37,413.02
2016,9,7,9,15,465.0,212.5,4.2,27.0,489.0,509.24,391.18
2016,9,7,9,30,240.0,300.0,4.2,27.0,458.0,442.7,338.69
2016,9,7,9,45,219.0,325.0,4.2,27.5,476.5,463.21,352.55
2016,9,7,10,0,198.0,350.0,4.2,28.0,495.0,481.4,364.07
2016,9,7,10,15,497.0,245.5,4.2,28.0,634.5,654.9,495.26
2016,9,7,10,30,796.0,141.0,4.2,28.0,774.0,821.73,615.11
2016,9,7,10,45,806.5,142.0,4.2,28.5,803.5,856.79,635.86
2016,9,7,11,0,817.0,143.0,4.2,29.0,833.0,889.27,655.49
2016,9,7,11,15,822.5,144.0,4.15,29.0,854.0,914.42,671.18
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,936.41,684.8
2016,9,7,11,45,844.0,137.5,4.1,29.5,891.0,943.99,687.84
2016,9,7,12,0,860.0,130.0,4.1,30.0,907.0,960.96,697.24
2016,9,7,12,15,861.0,130.5,4.05,30.0,911.5,967.8,701.13
2016,9,7,12,30,862.0,131.0,4.0,30.0,916.0,971.09,702.87
2016,9,7,12,45,860.0,131.5,4.0,30.0,912.0,967.91,700.84
2016,9,7,13,0,858.0,132.0,4.0,30.0,908.0,961.18,696.65
2016,9,7,13,15,855.0,131.5,3.95,30.0,895.0,949.04,688.79
2016,9,7,13,30,852.0,131.0,3.9,30.0,882.0,933.46,678.8
2016,9,7,13,45,547.0,273.5,3.9,30.0,751.5,792.18,581.62
2016,9,7,14,0,242.0,416.0,3.9,30.0,621.0,615.27,452.96
2016,9,7,14,15,532.5,271.5,3.85,30.0,701.5,747.4,553.28
2016,9,7,14,30,823.0,127.0,3.8,30.0,782.0,830.99,614.28
2016,9,7,14,45,562.5,230.0,3.75,30.0,668.5,692.95,516.01
2016,9,7,15,0,302.0,333.0,3.7,30.0,555.0,556.99,415.61
2016,9,7,15,15,523.0,231.5,3.6,30.0,587.5,617.36,463.72
2016,9,7,15,30,744.0,130.0,3.5,30.0,620.0,649.53,489.54
2016,9,7,15,45,721.5,126.5,3.45,30.0,572.5,595.16,449.69
2016,9,7,16,0,699.0,123.0,3.4,30.0,525.0,540.84,409.42
2016,9,7,16,15,670.5,117.5,3.2,29.5,473.0,481.77,365.11
2016,9,7,16,30,642.0,112.0,3.0,29.0,421.0,424.08,320.59
2016,9,7,16,45,601.5,106.0,2.8,29.0,367.0,362.65,271.56
2016,9,7,17,0,561.0,100.0,2.6,29.0,313.0,304.65,224.2
2016,9,7,17,15,504.5,91.0,2.35,28.5,259.0,242.97,174.09
2016,9,7,17,30,448.0,82.0,2.1,28.0,205.0,184.31,126.25
2016,9,7,17,45,366.0,69.5,1.85,27.5,154.0,128.36,82.42
2016,9,7,18,0,284.0,57.0,1.6,27.0,103.0,82.42,48.75
2016,9,7,18,15,169.5,38.5,1.6,26.5,63.0,40.26,21.22
2016,9,7,18,30,55.0,20.0,1.6,26.0,23.0,15.71,0.0
2016,9,7,18,45,27.5,10.0,1.65,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,7.68,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,14.63,0.0
2016,9,8,6,45,125.0,40.0,2.9,22.5,59.0,39.15,21.74
2016,9,8,7,0,231.0,62.0,3.3,23.0,99.0,79.66,49.6
2016,9,8,7,15,317.5,76.5,3.4,23.5,149.5,126.74,84.82
2016,9,8,7,30,404.0,91.0,3.5,24.0,200.0,182.78,129.28
2016,9,8,7,45,486.0,96.0,3.6,24.5,257.5,239.28,175.47
2016,9,8,8,0,568.0,101.0,3.7,25.0,315.0,309.15,232.5
2016,9,8,8,15,609.0,107.5,3.7,25.0,370.0,368.38,281.72
2016,9,8,8,30,650.0,114.0,3.7,25.0,425.0,431.09,332.56
2016,9,8,8,45,696.0,113.0,3.75,25.5,480.5,492.24,380.45
2016,9,8,9,0,742.0,112.0,3.8,26.0,536.0,556.34,429.22
2016,9,8,9,15,762.5,115.5,3.8,26.5,584.5,610.47,469.11
2016,9,8,9,30,783.0,119.0,3.8,27.0,633.0,665.05,508.16
2016,9,8,9,45,805.5,118.0,3.8,27.5,677.5,715.98,543.67
2016,9,8,10,0,828.0,117.0,3.8,28.0,722.0,766.05,576.94
2016,9,8,10,15,838.5,119.0,3.8,28.0,758.5,808.43,604.77
2016,9,8,10,30,849.0,121.0,3.8,28.0,795.0,840.08,625.08
2016,9,8,10,45,860.0,121.0,3.8,28.5,825.0,875.36,646.54
2016,9,8,11,0,871.0,121.0,3.8,29.0,855.0,907.94,665.97
2016,9,8,11,15,876.0,122.0,3.8,29.0,876.0,933.12,681.73
2016,9,8,11,30,881.0,123.0,3.8,29.0,897.0,954.99,695.37
2016,9,8,11,45,874.5,129.5,3.8,29.5,907.5,967.83,701.77
2016,9,8,12,0,868.0,136.0,3.8,30.0,918.0,976.85,705.8
2016,9,8,12,15,869.0,136.0,3.8,30.0,922.0,983.19,709.66
2016,9,8,12,30,870.0,136.0,3.8,30.0,926.0,985.93,711.33
2016,9,8,12,45,866.5,137.0,3.8,30.5,921.0,981.67,707.19
2016,9,8,13,0,863.0,138.0,3.8,31.0,916.0,973.84,700.93
2016,9,8,13,15,859.5,137.5,3.75,31.0,902.5,961.08,692.73
2016,9,8,13,30,856.0,137.0,3.7,31.0,889.0,944.87,682.43
2016,9,8,13,45,847.5,137.0,3.7,31.0,866.5,921.19,667.63
2016,9,8,14,0,839.0,137.0,3.7,31.0,844.0,905.27,658.04
2016,9,8,14,15,830.5,135.5,3.65,31.0,814.5,873.44,637.64
2016,9,8,14,30,822.0,134.0,3.6,31.0,785.0,838.83,615.44
2016,9,8,14,45,807.0,133.0,3.6,31.0,748.0,796.96,588.45
2016,9,8,15,0,792.0,132.0,3.6,31.0,711.0,753.18,559.97
2016,9,8,15,15,776.5,128.5,3.5,30.5,667.5,704.97,527.53
2016,9,8,15,30,761.0,125.0,3.4,30.0,624.0,655.49,493.37
2016,9,8,15,45,736.5,122.5,3.35,30.0,575.5,601.67,454.37
2016,9,8,16,0,712.0,120.0,3.3,30.0,527.0,546.39,413.43
2016,9,8,16,15,683.5,115.0,3.1,29.5,474.5,487.07,368.97
2016,9,8,16,30,655.0,110.0,2.9,29.0,422.0,429.09,324.25
2016,9,8,16,45,611.5,104.0,2.7,29.0,367.0,365.61,273.69
2016,9,8,17,0,568.0,98.0,2.5,29.0,312.0,305.9,225.04
2016,9,8,17,15,510.0,89.0,2.25,28.0,257.0,243.28,174.55
2016,9,8,17,30,452.0,80.0,2.0,27.0,202.0,183.9,126.27
2016,9,8,17,45,363.0,68.0,1.75,26.5,151.0,126.9,81.66
2016,9,8,18,0,274.0,56.0,1.5,26.0,100.0,80.78,47.96
2016,9,8,18,15,157.5,37.0,1.5,25.5,60.0,38.7,20.14
2016,9,8,18,30,41.0,18.0,1.5,25.0,20.0,14.44,0.0
2016,9,8,18,45,20.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.83,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,13.15,0.0
2016,9,9,6,45,98.5,40.0,3.0,22.5,55.0,38.52,21.67
2016,9,9,7,0,187.0,64.0,3.3,23.0,94.0,77.47,49.54
2016,9,9,7,15,271.0,81.0,3.4,23.5,143.5,121.1,82.23
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,178.98,128.11
2016,9,9,7,45,442.0,103.0,3.6,24.5,249.5,234.44,173.02
2016,9,9,8,0,529.0,108.0,3.7,25.0,306.0,299.61,226.04
2016,9,9,8,15,571.0,115.5,3.7,25.5,360.5,362.3,277.16
2016,9,9,8,30,613.0,123.0,3.7,26.0,415.0,424.55,326.69
2016,9,9,8,45,663.0,121.0,3.7,26.5,470.0,485.24,373.86
2016,9,9,9,0,713.0,119.0,3.7,27.0,525.0,549.27,422.24
2016,9,9,9,15,734.5,123.0,3.7,27.0,573.5,604.25,463.38
