Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,30,756.0,127.0,3.7,27.0,622.0,657.36,502.25
2016,9,9,9,45,782.5,125.0,3.7,27.5,667.0,709.19,538.44
2016,9,9,10,0,809.0,123.0,3.7,28.0,712.0,760.51,572.81
2016,9,9,10,15,820.0,125.0,3.7,28.0,748.5,802.61,600.44
2016,9,9,10,30,831.0,127.0,3.7,28.0,785.0,842.49,626.37
2016,9,9,10,45,845.0,125.5,3.7,28.5,815.5,869.47,642.13
2016,9,9,11,0,859.0,124.0,3.7,29.0,846.0,902.87,662.17
2016,9,9,11,15,864.5,125.0,3.65,29.0,867.0,928.18,677.73
2016,9,9,11,30,870.0,126.0,3.6,29.0,888.0,950.25,691.18
2016,9,9,11,45,880.5,121.5,3.6,29.5,903.0,968.35,700.99
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,983.05,708.66
2016,9,9,12,15,892.0,117.5,3.55,30.0,922.0,989.96,712.48
2016,9,9,12,30,893.0,118.0,3.5,30.0,926.0,993.16,714.09
2016,9,9,12,45,892.0,117.5,3.5,30.5,921.5,989.73,710.5
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,982.6,704.71
2016,9,9,13,15,888.0,116.5,3.45,31.0,904.0,969.89,696.58
2016,9,9,13,30,885.0,116.0,3.4,31.0,891.0,953.61,686.28
2016,9,9,13,45,879.5,114.5,3.4,31.0,869.0,930.54,672.01
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,904.17,655.65
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,872.91,637.34
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,838.74,616.97
2016,9,9,14,45,841.5,111.5,3.4,30.0,750.0,796.82,589.93
2016,9,9,15,0,824.0,113.0,3.4,30.0,712.0,759.74,566.04
2016,9,9,15,15,809.5,110.5,3.35,29.5,669.0,711.97,534.8
2016,9,9,15,30,795.0,108.0,3.3,29.0,626.0,662.75,500.9
2016,9,9,15,45,774.0,105.0,3.3,29.0,577.0,607.77,461.14
2016,9,9,16,0,753.0,102.0,3.3,29.0,528.0,552.56,420.19
2016,9,9,16,15,726.0,97.5,3.1,28.5,476.0,492.89,375.14
2016,9,9,16,30,699.0,93.0,2.9,28.0,424.0,433.98,329.33
2016,9,9,16,45,661.0,87.5,2.75,28.0,369.0,370.95,278.64
2016,9,9,17,0,623.0,82.0,2.6,28.0,314.0,311.02,229.17
2016,9,9,17,15,568.0,75.0,2.4,27.5,259.0,248.03,177.25
2016,9,9,17,30,513.0,68.0,2.2,27.0,204.0,190.91,129.75
2016,9,9,17,45,430.5,57.5,2.05,26.5,152.5,132.09,83.01
2016,9,9,18,0,348.0,47.0,1.9,26.0,101.0,83.38,46.95
2016,9,9,18,15,216.5,31.5,1.9,25.5,60.5,37.01,17.11
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,13.66,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,35.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,71.0,17.0,0.7,22.0,20.0,13.49,0.0
2016,9,10,6,45,200.0,33.0,0.7,22.5,60.0,39.43,19.41
2016,9,10,7,0,329.0,49.0,0.7,23.0,100.0,83.87,48.66
2016,9,10,7,15,413.0,59.5,0.65,23.0,151.0,134.32,86.87
2016,9,10,7,30,497.0,70.0,0.6,23.0,202.0,193.03,133.94
2016,9,10,7,45,451.0,96.0,0.6,23.5,237.5,232.69,170.16
2016,9,10,8,0,405.0,122.0,0.6,24.0,273.0,269.53,202.47
2016,9,10,8,15,420.0,141.5,0.6,24.5,320.0,320.26,242.78
2016,9,10,8,30,435.0,161.0,0.6,25.0,367.0,372.06,282.38
2016,9,10,8,45,222.5,174.5,0.6,25.5,280.0,288.12,219.98
2016,9,10,9,0,10.0,188.0,0.6,26.0,193.0,165.59,125.03
2016,9,10,9,15,233.0,214.5,0.9,26.0,365.5,358.64,274.55
2016,9,10,9,30,456.0,241.0,1.2,26.0,538.0,560.74,422.22
2016,9,10,9,45,411.5,276.5,1.5,26.5,558.0,584.15,436.66
2016,9,10,10,0,367.0,312.0,1.8,27.0,578.0,591.46,441.05
2016,9,10,10,15,596.0,217.5,1.95,27.0,675.5,719.74,534.93
2016,9,10,10,30,825.0,123.0,2.1,27.0,773.0,836.16,615.35
2016,9,10,10,45,832.0,125.0,2.25,27.0,801.5,860.39,630.62
2016,9,10,11,0,839.0,127.0,2.4,27.0,830.0,890.52,650.69
2016,9,10,11,15,844.0,128.5,2.55,27.0,851.0,915.36,667.24
2016,9,10,11,30,849.0,130.0,2.7,27.0,872.0,937.0,681.81
2016,9,10,11,45,860.0,125.5,2.85,27.0,886.5,955.25,694.26
2016,9,10,12,0,871.0,121.0,3.0,27.0,901.0,970.19,704.69
2016,9,10,12,15,872.0,121.0,3.05,27.0,905.0,976.4,708.79
2016,9,10,12,30,873.0,121.0,3.1,27.0,909.0,978.99,710.75
2016,9,10,12,45,873.0,120.0,3.2,27.0,904.5,975.99,709.61
2016,9,10,13,0,873.0,119.0,3.3,27.0,900.0,969.36,706.24
2016,9,10,13,15,869.5,118.5,3.3,27.0,887.0,956.27,698.06
2016,9,10,13,30,866.0,118.0,3.3,27.0,874.0,939.69,687.73
2016,9,10,13,45,862.0,116.0,3.35,27.0,852.5,917.76,674.27
2016,9,10,14,0,858.0,114.0,3.4,27.0,831.0,892.54,658.65
2016,9,10,14,15,850.5,112.5,3.35,27.0,802.0,861.59,638.59
2016,9,10,14,30,843.0,111.0,3.3,27.0,773.0,827.81,616.61
2016,9,10,14,45,509.5,228.5,3.3,27.0,623.5,652.89,492.22
2016,9,10,15,0,176.0,346.0,3.3,27.0,474.0,463.96,350.47
2016,9,10,15,15,283.0,303.5,3.25,27.0,494.0,503.82,382.99
2016,9,10,15,30,390.0,261.0,3.2,27.0,514.0,521.27,397.65
2016,9,10,15,45,575.0,177.0,3.15,27.0,517.5,548.83,420.13
2016,9,10,16,0,760.0,93.0,3.1,27.0,521.0,548.48,420.75
2016,9,10,16,15,734.0,89.0,2.9,26.5,469.0,489.37,375.42
2016,9,10,16,30,708.0,85.0,2.7,26.0,417.0,431.23,329.76
2016,9,10,16,45,670.0,80.5,2.55,26.0,362.5,368.41,278.77
2016,9,10,17,0,632.0,76.0,2.4,26.0,308.0,308.98,229.22
2016,9,10,17,15,579.0,69.0,2.3,25.5,253.5,246.08,176.87
2016,9,10,17,30,526.0,62.0,2.2,25.0,199.0,188.82,128.7
2016,9,10,17,45,437.5,53.0,2.1,25.0,147.5,129.55,81.16
2016,9,10,18,0,349.0,44.0,2.0,25.0,96.0,81.1,45.19
2016,9,10,18,15,220.0,29.0,2.15,24.5,57.0,35.3,15.41
2016,9,10,18,30,91.0,14.0,2.3,24.0,18.0,11.95,0.0
2016,9,10,18,45,45.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.5,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,81.0,16.0,2.7,19.0,19.0,13.66,0.0
2016,9,11,6,45,198.5,33.0,2.9,19.5,58.5,40.33,20.03
2016,9,11,7,0,316.0,50.0,3.1,20.0,98.0,84.63,50.39
2016,9,11,7,15,398.5,62.0,3.0,20.5,149.0,133.03,87.76
2016,9,11,7,30,481.0,74.0,2.9,21.0,200.0,194.77,138.31
2016,9,11,7,45,531.5,83.0,2.85,22.0,254.0,251.1,185.98
2016,9,11,8,0,582.0,92.0,2.8,23.0,308.0,312.81,237.31
2016,9,11,8,15,620.5,99.0,2.65,23.5,362.5,372.53,286.36
2016,9,11,8,30,659.0,106.0,2.5,24.0,417.0,435.44,336.27
2016,9,11,8,45,684.0,112.0,2.4,24.5,468.0,492.94,380.52
2016,9,11,9,0,709.0,118.0,2.3,25.0,519.0,551.42,423.88
2016,9,11,9,15,730.0,122.5,2.2,25.5,567.0,606.48,463.2
2016,9,11,9,30,751.0,127.0,2.1,26.0,615.0,659.46,499.72
2016,9,11,9,45,765.0,131.0,2.05,26.5,657.0,707.95,532.12
2016,9,11,10,0,779.0,135.0,2.0,27.0,699.0,755.06,562.43
2016,9,11,10,15,791.0,137.5,2.0,27.0,735.0,797.41,589.47
2016,9,11,10,30,803.0,140.0,2.0,27.0,771.0,837.7,614.88
2016,9,11,10,45,810.5,142.5,2.0,27.5,800.0,871.77,634.74
2016,9,11,11,0,818.0,145.0,2.0,28.0,829.0,903.07,652.65
2016,9,11,11,15,824.0,146.5,2.0,28.0,850.0,929.04,668.34
2016,9,11,11,30,830.0,148.0,2.0,28.0,871.0,951.84,682.06
2016,9,11,11,45,554.5,293.5,2.0,28.5,779.5,847.96,609.96
2016,9,11,12,0,279.0,439.0,2.0,29.0,688.0,715.77,514.71
2016,9,11,12,15,325.5,423.5,2.0,29.0,716.0,747.73,538.22
2016,9,11,12,30,372.0,408.0,2.0,29.0,744.0,778.28,559.35
2016,9,11,12,45,633.5,260.0,2.0,29.5,827.0,905.97,648.11
2016,9,11,13,0,895.0,112.0,2.0,30.0,910.0,985.68,697.43
2016,9,11,13,15,892.0,111.5,2.0,30.0,897.0,972.72,688.82
2016,9,11,13,30,889.0,111.0,2.0,30.0,884.0,956.16,679.02
2016,9,11,13,45,884.5,109.5,2.05,30.0,862.5,933.7,666.11
2016,9,11,14,0,880.0,108.0,2.1,30.0,841.0,907.88,651.07
2016,9,11,14,15,872.5,106.5,2.1,29.5,811.5,876.23,633.02
2016,9,11,14,30,865.0,105.0,2.1,29.0,782.0,841.66,612.94
2016,9,11,14,45,844.5,108.5,2.1,29.0,743.0,798.93,586.05
2016,9,11,15,0,824.0,112.0,2.1,29.0,704.0,761.29,562.37
2016,9,11,15,15,809.5,109.0,2.1,29.0,661.5,712.79,530.58
2016,9,11,15,30,795.0,106.0,2.1,29.0,619.0,662.88,496.12
2016,9,11,15,45,775.5,103.0,2.1,29.0,570.5,608.66,457.71
2016,9,11,16,0,756.0,100.0,2.1,29.0,522.0,554.08,417.95
2016,9,11,16,15,729.0,95.5,2.0,28.5,469.5,493.97,373.4
2016,9,11,16,30,702.0,91.0,1.9,28.0,417.0,434.9,328.17
2016,9,11,16,45,665.5,85.5,1.85,28.0,362.5,372.19,278.33
2016,9,11,17,0,629.0,80.0,1.8,28.0,308.0,312.4,229.39
2016,9,11,17,15,574.0,72.5,1.65,27.0,253.0,248.45,177.3
2016,9,11,17,30,519.0,65.0,1.5,26.0,198.0,190.4,129.33
2016,9,11,17,45,438.0,54.0,1.35,25.5,146.5,130.9,81.82
2016,9,11,18,0,357.0,43.0,1.2,25.0,95.0,81.36,44.9
2016,9,11,18,15,221.5,28.0,1.2,24.5,55.5,34.72,14.44
2016,9,11,18,30,86.0,13.0,1.2,24.0,16.0,11.1,0.0
2016,9,11,18,45,43.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,47.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,94.0,15.0,0.3,20.0,19.0,12.8,0.0
2016,9,12,6,45,218.5,31.0,0.3,20.5,59.0,40.78,19.4
2016,9,12,7,0,343.0,47.0,0.3,21.0,99.0,88.69,52.13
2016,9,12,7,15,426.0,58.0,0.35,21.5,151.0,138.82,90.49
2016,9,12,7,30,509.0,69.0,0.4,22.0,203.0,199.12,139.07
2016,9,12,7,45,561.5,77.5,0.45,23.0,257.5,257.4,187.18
2016,9,12,8,0,614.0,86.0,0.5,24.0,312.0,321.28,238.72
2016,9,12,8,15,651.5,92.0,0.7,24.5,366.5,381.48,287.44
2016,9,12,8,30,689.0,98.0,0.9,25.0,421.0,444.7,337.09
2016,9,12,8,45,713.0,103.5,1.1,25.5,472.5,502.75,381.61
2016,9,12,9,0,737.0,109.0,1.3,26.0,524.0,561.62,425.44
2016,9,12,9,15,402.0,197.0,1.3,26.5,426.5,464.74,352.28
2016,9,12,9,30,67.0,285.0,1.3,27.0,329.0,304.89,229.78
2016,9,12,9,45,85.0,312.5,1.35,27.5,371.5,347.73,261.58
2016,9,12,10,0,103.0,340.0,1.4,28.0,414.0,392.09,292.96
2016,9,12,10,15,465.5,234.0,1.45,28.0,595.5,629.04,467.68
2016,9,12,10,30,828.0,128.0,1.5,28.0,777.0,849.4,617.1
2016,9,12,10,45,543.5,267.0,1.55,28.5,699.5,763.39,553.33
2016,9,12,11,0,259.0,406.0,1.6,29.0,622.0,643.73,465.78
2016,9,12,11,15,169.0,411.5,1.6,29.0,554.0,557.05,405.45
2016,9,12,11,30,79.0,417.0,1.6,29.0,486.0,464.57,339.19
2016,9,12,11,45,252.0,398.0,1.65,29.0,622.0,647.17,470.05
2016,9,12,12,0,425.0,379.0,1.7,29.0,758.0,813.43,582.36
2016,9,12,12,15,646.0,255.5,1.7,29.0,833.5,916.51,653.0
2016,9,12,12,30,867.0,132.0,1.7,29.0,909.0,988.33,697.94
2016,9,12,12,45,865.0,132.0,1.7,29.5,904.0,984.21,693.26
2016,9,12,13,0,863.0,132.0,1.7,30.0,899.0,976.5,687.35
2016,9,12,13,15,590.0,272.0,1.7,30.0,793.0,864.92,615.15
2016,9,12,13,30,317.0,412.0,1.7,30.0,687.0,716.51,512.74
2016,9,12,13,45,580.0,270.5,1.75,30.0,757.5,831.2,597.04
2016,9,12,14,0,843.0,129.0,1.8,30.0,828.0,897.06,642.27
2016,9,12,14,15,835.0,127.0,1.8,29.5,798.5,875.08,629.62
2016,9,12,14,30,827.0,125.0,1.8,29.0,769.0,839.86,609.19
2016,9,12,14,45,816.0,122.5,1.85,29.0,732.5,799.12,584.27
2016,9,12,15,0,805.0,120.0,1.9,29.0,696.0,756.21,557.6
2016,9,12,15,15,789.5,117.0,1.9,29.0,652.5,707.61,525.59
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,657.74,491.31
2016,9,12,15,45,753.0,110.0,1.95,29.0,561.0,602.38,452.53
2016,9,12,16,0,732.0,106.0,2.0,29.0,513.0,547.61,412.97
2016,9,12,16,15,704.0,101.5,1.9,28.5,460.5,487.82,368.72
2016,9,12,16,30,676.0,97.0,1.8,28.0,408.0,429.32,324.01
2016,9,12,16,45,636.0,91.0,1.75,28.0,353.5,365.95,273.87
2016,9,12,17,0,596.0,85.0,1.7,28.0,299.0,305.97,225.03
2016,9,12,17,15,539.5,76.5,1.55,27.5,244.5,242.45,173.16
2016,9,12,17,30,483.0,68.0,1.4,27.0,190.0,185.09,125.83
2016,9,12,17,45,394.0,56.5,1.25,26.5,139.0,125.9,79.24
2016,9,12,18,0,305.0,45.0,1.1,26.0,88.0,75.86,42.32
2016,9,12,18,15,181.5,28.0,1.1,25.5,50.5,32.93,13.35
2016,9,12,18,30,58.0,11.0,1.1,25.0,13.0,9.39,0.0
2016,9,12,18,45,29.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.5,0.55,21.5,2.5,0.0,0.0
2016,9,13,6,30,0.0,5.0,0.6,22.0,5.0,4.27,0.0
2016,9,13,6,45,0.0,17.0,0.7,22.5,17.0,14.01,5.02
2016,9,13,7,0,0.0,29.0,0.8,23.0,29.0,23.94,13.88
2016,9,13,7,15,0.0,44.5,0.95,23.5,44.5,36.82,24.77
2016,9,13,7,30,0.0,60.0,1.1,24.0,60.0,49.78,35.57
2016,9,13,7,45,0.0,77.0,1.25,24.5,77.0,64.11,47.25
2016,9,13,8,0,0.0,94.0,1.4,25.0,94.0,78.53,58.77
2016,9,13,8,15,14.0,135.5,1.35,25.5,142.0,120.47,92.02
2016,9,13,8,30,28.0,177.0,1.3,26.0,190.0,170.56,130.98
2016,9,13,8,45,142.5,210.0,1.3,26.5,288.5,273.54,210.31
2016,9,13,9,0,257.0,243.0,1.3,27.0,387.0,391.12,297.93
2016,9,13,9,15,183.0,270.0,1.2,27.0,377.0,373.24,282.72
2016,9,13,9,30,109.0,297.0,1.1,27.0,367.0,346.37,261.16
2016,9,13,9,45,79.5,303.5,1.05,27.5,357.0,335.74,251.82
2016,9,13,10,0,50.0,310.0,1.0,28.0,347.0,322.44,240.36
2016,9,13,10,15,30.5,272.0,0.95,28.0,295.0,271.92,202.58
2016,9,13,10,30,11.0,234.0,0.9,28.0,243.0,210.02,156.05
2016,9,13,10,45,17.0,272.0,0.85,28.5,286.0,249.89,185.33
2016,9,13,11,0,23.0,310.0,0.8,29.0,329.0,290.43,214.08
2016,9,13,11,15,35.5,348.0,0.8,29.0,378.5,354.84,260.04
2016,9,13,11,30,48.0,386.0,0.8,29.0,428.0,405.16,295.07
2016,9,13,11,45,74.5,413.0,0.8,29.5,479.5,458.5,331.58
2016,9,13,12,0,101.0,440.0,0.8,30.0,531.0,512.36,367.63
2016,9,13,12,15,78.0,425.0,0.85,30.0,495.0,475.48,341.77
2016,9,13,12,30,55.0,410.0,0.9,30.0,459.0,438.09,315.99
2016,9,13,12,45,167.5,422.5,1.0,30.0,571.0,578.16,415.44
2016,9,13,13,0,280.0,435.0,1.1,30.0,683.0,715.38,507.95
2016,9,13,13,15,208.5,434.5,1.2,30.0,618.0,625.5,447.2
2016,9,13,13,30,137.0,434.0,1.3,30.0,553.0,553.76,398.8
2016,9,13,13,45,225.5,411.0,1.4,30.5,600.5,608.9,439.29
2016,9,13,14,0,314.0,388.0,1.5,31.0,648.0,675.14,485.25
2016,9,13,14,15,572.0,252.5,1.6,30.5,704.0,771.87,557.57
2016,9,13,14,30,830.0,117.0,1.7,30.0,760.0,827.02,598.59
2016,9,13,14,45,805.5,121.0,1.8,30.0,720.5,790.42,576.03
2016,9,13,15,0,781.0,125.0,1.9,30.0,681.0,744.08,547.44
2016,9,13,15,15,765.0,122.0,1.95,30.0,638.0,695.97,515.9
2016,9,13,15,30,749.0,119.0,2.0,30.0,595.0,646.7,482.31
2016,9,13,15,45,727.5,115.0,2.1,30.0,547.0,593.39,445.14
2016,9,13,16,0,706.0,111.0,2.2,30.0,499.0,538.45,405.62
2016,9,13,16,15,677.0,105.5,2.15,29.5,447.5,478.33,361.34
2016,9,13,16,30,648.0,100.0,2.1,29.0,396.0,419.7,316.71
2016,9,13,16,45,604.5,94.0,2.1,29.0,341.5,356.34,266.71
2016,9,13,17,0,561.0,88.0,2.1,29.0,287.0,296.82,218.41
2016,9,13,17,15,502.5,79.5,1.9,28.0,233.5,234.68,168.13
2016,9,13,17,30,444.0,71.0,1.7,27.0,180.0,178.99,122.55
2016,9,13,17,45,352.5,58.5,1.55,26.5,130.5,118.41,75.0
2016,9,13,18,0,261.0,46.0,1.4,26.0,81.0,72.23,41.11
2016,9,13,18,15,130.5,28.0,1.4,25.5,45.5,30.63,12.02
2016,9,13,18,30,0.0,10.0,1.4,25.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,67.0,14.0,1.4,22.0,16.0,11.99,0.0
2016,9,14,6,45,191.5,30.0,1.7,22.5,54.5,40.27,18.81
2016,9,14,7,0,316.0,46.0,2.0,23.0,93.0,85.28,49.97
2016,9,14,7,15,399.5,57.5,2.0,23.5,143.5,136.79,89.86
2016,9,14,7,30,483.0,69.0,2.0,24.0,194.0,196.6,138.46
2016,9,14,7,45,542.0,76.0,2.0,24.5,248.0,254.28,186.81
2016,9,14,8,0,601.0,83.0,2.0,25.0,302.0,318.31,239.62
2016,9,14,8,15,310.0,126.0,2.05,25.5,240.0,265.4,204.15
2016,9,14,8,30,19.0,169.0,2.1,26.0,178.0,153.29,117.37
2016,9,14,8,45,120.5,207.5,2.15,26.5,274.5,260.08,200.84
2016,9,14,9,0,222.0,246.0,2.2,27.0,371.0,364.78,280.13
2016,9,14,9,15,230.5,265.5,2.3,27.5,405.0,400.95,306.05
2016,9,14,9,30,239.0,285.0,2.4,28.0,439.0,437.43,332.0
2016,9,14,9,45,514.5,203.5,2.5,28.5,563.5,599.03,452.32
2016,9,14,10,0,790.0,122.0,2.6,29.0,688.0,758.73,565.39
2016,9,14,10,15,419.0,230.5,2.65,29.0,532.5,591.62,442.52
2016,9,14,10,30,48.0,339.0,2.7,29.0,377.0,353.69,263.16
2016,9,14,10,45,434.0,237.0,2.8,29.5,595.5,641.54,479.1
2016,9,14,11,0,820.0,135.0,2.9,30.0,814.0,902.54,656.74
2016,9,14,11,15,465.0,281.5,2.95,30.0,669.0,738.8,540.67
2016,9,14,11,30,110.0,428.0,3.0,30.0,524.0,506.89,371.52
2016,9,14,11,45,216.0,425.0,3.1,30.0,616.0,625.33,458.19
2016,9,14,12,0,322.0,422.0,3.2,30.0,708.0,745.59,542.07
2016,9,14,12,15,353.5,410.0,3.2,30.0,724.5,766.64,556.27
2016,9,14,12,30,385.0,398.0,3.2,30.0,741.0,786.07,570.02
2016,9,14,12,45,608.0,270.0,3.25,30.5,808.5,896.39,648.46
2016,9,14,13,0,831.0,142.0,3.3,31.0,876.0,972.52,698.18
2016,9,14,13,15,477.5,285.5,3.3,31.0,706.0,770.15,560.48
2016,9,14,13,30,124.0,429.0,3.3,31.0,536.0,537.59,392.4
2016,9,14,13,45,65.5,310.0,3.3,31.0,366.5,345.68,256.17
2016,9,14,14,0,7.0,191.0,3.3,31.0,197.0,168.96,124.25
2016,9,14,14,15,401.5,162.0,3.3,31.0,472.0,540.37,408.54
2016,9,14,14,30,796.0,133.0,3.3,31.0,747.0,824.8,607.67
2016,9,14,14,45,780.5,132.0,3.35,31.0,709.5,782.76,578.57
2016,9,14,15,0,765.0,131.0,3.4,31.0,672.0,738.98,550.29
2016,9,14,15,15,748.5,127.5,3.4,30.5,629.5,690.52,518.09
2016,9,14,15,30,732.0,124.0,3.4,30.0,587.0,642.99,485.53
2016,9,14,15,45,714.5,118.0,3.4,30.0,540.0,589.18,446.74
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,535.06,406.73
2016,9,14,16,15,667.5,107.0,3.25,29.5,441.5,475.56,362.04
2016,9,14,16,30,638.0,102.0,3.1,29.0,390.0,417.6,317.19
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,356.53,268.2
2016,9,14,17,0,576.0,83.0,2.9,29.0,285.0,297.95,219.89
2016,9,14,17,15,518.0,74.5,2.55,28.5,231.5,235.08,168.16
2016,9,14,17,30,460.0,66.0,2.2,28.0,178.0,178.59,121.36
2016,9,14,17,45,376.0,54.0,1.9,27.5,129.0,121.15,75.88
2016,9,14,18,0,292.0,42.0,1.6,27.0,80.0,72.39,39.67
2016,9,14,18,15,167.0,25.5,1.55,26.5,44.5,30.21,9.77
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,7.68,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.2,22.0,10.0,7.78,0.0
2016,9,15,6,45,94.5,33.0,1.55,22.5,45.5,36.04,18.3
2016,9,15,7,0,164.0,57.0,1.9,23.0,81.0,74.16,47.38
2016,9,15,7,15,231.0,78.5,1.8,23.5,128.5,118.65,82.02
2016,9,15,7,30,298.0,100.0,1.7,24.0,176.0,171.64,124.59
2016,9,15,7,45,354.5,115.5,1.65,25.0,228.0,229.25,171.09
2016,9,15,8,0,411.0,131.0,1.6,26.0,280.0,289.18,218.67
2016,9,15,8,15,451.5,143.5,1.65,26.5,332.0,345.43,263.17
2016,9,15,8,30,492.0,156.0,1.7,27.0,384.0,405.51,309.4
2016,9,15,8,45,385.0,196.5,1.75,27.5,388.0,404.81,308.99
2016,9,15,9,0,278.0,237.0,1.8,28.0,392.0,401.01,305.06
2016,9,15,9,15,286.0,259.5,1.85,28.0,431.5,443.47,336.17
2016,9,15,9,30,294.0,282.0,1.9,28.0,471.0,486.05,366.54
2016,9,15,9,45,278.0,307.0,2.0,28.5,495.5,513.2,384.4
2016,9,15,10,0,262.0,332.0,2.1,29.0,520.0,538.23,400.5
2016,9,15,10,15,469.0,268.5,2.15,29.0,625.0,671.55,497.37
2016,9,15,10,30,676.0,205.0,2.2,29.0,730.0,810.27,594.04
2016,9,15,10,45,381.5,300.5,2.3,29.5,599.0,659.34,483.99
2016,9,15,11,0,87.0,396.0,2.4,30.0,468.0,449.77,330.37
2016,9,15,11,15,152.5,413.5,2.45,30.0,543.5,547.54,401.57
2016,9,15,11,30,218.0,431.0,2.5,30.0,619.0,630.95,459.96
2016,9,15,11,45,460.0,329.5,2.55,30.5,733.0,800.48,578.96
2016,9,15,12,0,702.0,228.0,2.6,31.0,847.0,946.71,677.17
2016,9,15,12,15,465.0,338.0,2.6,31.0,748.5,822.19,589.5
2016,9,15,12,30,228.0,448.0,2.6,31.0,650.0,666.2,480.14
2016,9,15,12,45,330.0,409.5,2.65,31.0,700.0,744.22,536.6
2016,9,15,13,0,432.0,371.0,2.7,31.0,750.0,816.8,587.01
2016,9,15,13,15,558.5,300.0,2.7,31.0,783.0,863.83,621.21
2016,9,15,13,30,685.0,229.0,2.7,31.0,816.0,908.87,653.83
2016,9,15,13,45,668.5,232.0,2.75,31.0,792.5,881.83,636.32
2016,9,15,14,0,652.0,235.0,2.8,31.0,769.0,852.47,617.76
2016,9,15,14,15,390.5,304.0,2.8,31.0,621.0,666.01,487.91
2016,9,15,14,30,129.0,373.0,2.8,31.0,473.0,470.57,346.81
2016,9,15,14,45,67.5,282.5,2.8,31.0,335.0,312.53,233.05
2016,9,15,15,0,6.0,192.0,2.8,31.0,197.0,168.13,124.42
2016,9,15,15,15,304.5,187.5,2.8,30.5,379.5,424.21,323.08
2016,9,15,15,30,603.0,183.0,2.8,30.0,562.0,613.73,462.3
2016,9,15,15,45,581.0,174.5,2.8,30.0,515.0,554.81,418.91
2016,9,15,16,0,559.0,166.0,2.8,30.0,468.0,502.12,380.37
2016,9,15,16,15,526.0,156.5,2.65,29.5,417.5,443.46,336.79
2016,9,15,16,30,493.0,147.0,2.5,29.0,367.0,387.13,293.84
2016,9,15,16,45,458.5,132.5,2.45,29.0,316.0,328.19,247.47
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,272.53,202.57
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,213.24,154.83
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,160.56,112.2
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,104.65,68.27
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,61.7,36.05
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,24.2,6.37
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,62.0,12.0,0.7,22.0,14.0,10.69,0.0
2016,9,16,6,45,186.5,29.0,0.8,23.0,52.0,40.99,18.69
2016,9,16,7,0,311.0,46.0,0.9,24.0,90.0,87.41,51.48
2016,9,16,7,15,395.0,57.5,0.9,24.5,140.5,139.24,91.58
2016,9,16,7,30,479.0,69.0,0.9,25.0,191.0,199.48,140.11
2016,9,16,7,45,536.0,77.0,0.9,25.5,245.0,257.64,188.18
2016,9,16,8,0,593.0,85.0,0.9,26.0,299.0,321.92,240.18
2016,9,16,8,15,631.5,91.5,1.0,26.5,353.0,382.28,288.38
2016,9,16,8,30,670.0,98.0,1.1,27.0,407.0,445.8,337.44
2016,9,16,8,45,465.0,168.5,1.2,27.5,395.0,433.95,329.08
2016,9,16,9,0,260.0,239.0,1.3,28.0,383.0,393.59,298.0
2016,9,16,9,15,512.0,177.5,1.3,28.5,493.5,525.39,395.88
2016,9,16,9,30,764.0,116.0,1.3,29.0,604.0,671.13,498.73
2016,9,16,9,45,780.0,118.5,1.3,29.5,646.0,720.1,529.61
2016,9,16,10,0,796.0,121.0,1.3,30.0,688.0,767.78,558.51
2016,9,16,10,15,807.5,123.5,1.3,30.0,724.0,810.18,584.54
2016,9,16,10,30,819.0,126.0,1.3,30.0,760.0,850.43,608.94
2016,9,16,10,45,534.5,264.0,1.3,30.5,684.0,761.28,545.5
2016,9,16,11,0,250.0,402.0,1.3,31.0,608.0,638.27,456.5
2016,9,16,11,15,260.0,411.0,1.3,31.0,630.0,663.58,474.08
2016,9,16,11,30,270.0,420.0,1.3,31.0,652.0,688.07,489.74
2016,9,16,11,45,568.0,272.0,1.35,31.5,768.5,853.88,603.69
2016,9,16,12,0,866.0,124.0,1.4,32.0,885.0,982.19,683.09
2016,9,16,12,15,477.5,278.5,1.4,32.0,698.5,777.34,549.63
2016,9,16,12,30,89.0,433.0,1.4,32.0,512.0,497.19,355.22
2016,9,16,12,45,477.0,278.5,1.45,32.0,697.0,775.93,554.02
2016,9,16,13,0,865.0,124.0,1.5,32.0,882.0,978.36,683.17
2016,9,16,13,15,579.5,267.5,1.55,32.0,772.0,857.52,604.35
2016,9,16,13,30,294.0,411.0,1.6,32.0,662.0,699.55,496.77
2016,9,16,13,45,571.5,265.0,1.65,32.0,736.5,820.5,585.24
2016,9,16,14,0,849.0,119.0,1.7,32.0,811.0,898.74,637.74
2016,9,16,14,15,840.5,117.5,1.75,32.0,781.0,866.53,617.87
2016,9,16,14,30,832.0,116.0,1.8,32.0,751.0,831.6,597.2
2016,9,16,14,45,812.0,118.0,1.9,32.0,712.5,796.29,576.5
2016,9,16,15,0,792.0,120.0,2.0,32.0,674.0,750.88,548.71
2016,9,16,15,15,776.0,117.0,2.0,32.0,631.0,702.06,516.9
2016,9,16,15,30,760.0,114.0,2.0,32.0,588.0,652.06,482.81
2016,9,16,15,45,738.5,110.0,2.05,32.0,539.5,596.67,444.32
2016,9,16,16,0,717.0,106.0,2.1,32.0,491.0,542.25,405.34
2016,9,16,16,15,687.5,101.0,2.05,31.5,439.0,481.61,361.06
2016,9,16,16,30,658.0,96.0,2.0,31.0,387.0,422.5,316.42
2016,9,16,16,45,616.5,89.5,1.95,31.0,333.0,358.74,266.37
2016,9,16,17,0,575.0,83.0,1.9,31.0,279.0,298.62,217.8
2016,9,16,17,15,515.0,74.0,1.7,30.0,225.0,234.58,166.32
2016,9,16,17,30,455.0,65.0,1.5,29.0,171.0,177.21,119.61
2016,9,16,17,45,368.5,52.0,1.3,28.5,122.5,118.64,73.6
2016,9,16,18,0,282.0,39.0,1.1,28.0,74.0,69.23,37.05
2016,9,16,18,15,141.0,19.5,1.1,27.5,37.0,23.96,3.46
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,11.14,0.0
2016,9,17,6,45,215.0,27.0,1.55,23.0,52.5,43.5,19.16
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,91.95,53.59
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,143.57,93.91
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,205.58,144.46
2016,9,17,7,45,568.0,71.0,1.55,26.0,247.0,264.43,193.47
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,328.77,245.64
2016,9,17,8,15,657.5,84.5,1.35,27.5,355.0,389.26,293.66
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,452.72,341.87
2016,9,17,8,45,717.5,96.0,1.05,28.5,460.0,510.97,384.14
2016,9,17,9,0,740.0,102.0,0.9,29.0,511.0,568.97,424.19
2016,9,17,9,15,759.5,105.5,0.8,29.5,558.0,623.29,460.23
2016,9,17,9,30,779.0,109.0,0.7,30.0,605.0,677.21,494.41
2016,9,17,9,45,504.0,222.0,0.6,30.5,551.5,615.74,445.96
2016,9,17,10,0,229.0,335.0,0.5,31.0,498.0,504.72,364.16
2016,9,17,10,15,132.0,326.0,0.55,31.0,421.5,425.07,308.59
2016,9,17,10,30,35.0,317.0,0.6,31.0,345.0,322.84,234.87
2016,9,17,10,45,433.5,224.0,0.7,31.5,579.0,633.39,458.72
2016,9,17,11,0,832.0,131.0,0.8,32.0,813.0,916.9,638.74
2016,9,17,11,15,837.5,132.0,0.85,32.0,833.5,930.11,643.18
2016,9,17,11,30,843.0,133.0,0.9,32.0,854.0,951.23,656.12
2016,9,17,11,45,566.5,280.0,1.0,32.0,767.5,858.46,597.73
2016,9,17,12,0,290.0,427.0,1.1,32.0,681.0,724.41,507.51
2016,9,17,12,15,311.5,422.5,1.15,32.0,696.5,743.0,521.76
2016,9,17,12,30,333.0,418.0,1.2,32.0,712.0,760.09,533.53
2016,9,17,12,45,205.0,418.5,1.25,32.5,599.5,615.49,436.36
2016,9,17,13,0,77.0,419.0,1.3,33.0,487.0,471.06,336.58
2016,9,17,13,15,458.0,276.5,1.35,33.0,666.5,746.87,532.54
2016,9,17,13,30,839.0,134.0,1.4,33.0,846.0,942.19,658.19
2016,9,17,13,45,834.5,132.0,1.5,33.0,824.5,931.11,651.08
2016,9,17,14,0,830.0,130.0,1.6,33.0,803.0,904.66,636.73
2016,9,17,14,15,497.5,250.5,1.65,33.0,650.0,710.01,509.47
2016,9,17,14,30,165.0,371.0,1.7,33.0,497.0,500.88,362.66
2016,9,17,14,45,459.5,254.0,1.75,33.0,579.5,645.48,470.53
2016,9,17,15,0,754.0,137.0,1.8,33.0,662.0,739.77,539.07
2016,9,17,15,15,736.5,133.5,1.85,32.5,618.5,693.62,508.66
2016,9,17,15,30,719.0,130.0,1.9,32.0,575.0,643.27,475.76
2016,9,17,15,45,697.0,124.5,1.95,32.0,527.0,587.41,437.07
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,531.72,397.35
2016,9,17,16,15,643.5,113.0,1.95,31.5,427.5,470.97,353.11
2016,9,17,16,30,612.0,107.0,1.9,31.0,376.0,412.06,308.78
2016,9,17,16,45,569.0,99.5,1.85,31.0,322.0,349.07,259.53
2016,9,17,17,0,526.0,92.0,1.8,31.0,268.0,289.97,212.03
2016,9,17,17,15,463.5,81.5,1.65,30.0,215.0,223.03,158.73
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,167.43,113.8
2016,9,17,17,45,311.5,56.0,1.35,28.5,114.5,110.46,69.41
2016,9,17,18,0,222.0,41.0,1.2,28.0,67.0,64.76,35.74
2016,9,17,18,15,111.0,20.5,1.2,27.5,33.5,23.44,1.23
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,9.85,0.0
2016,9,18,6,45,140.0,30.0,1.85,23.5,48.0,39.98,18.51
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,83.88,51.26
2016,9,18,7,15,333.0,63.0,2.2,24.5,133.0,132.36,88.92
2016,9,18,7,30,419.0,77.0,2.3,25.0,182.0,191.54,136.82
2016,9,18,7,45,483.5,86.0,2.4,25.5,236.0,253.04,187.74
2016,9,18,8,0,548.0,95.0,2.5,26.0,290.0,318.61,241.35
2016,9,18,8,15,589.0,102.0,2.45,26.5,343.5,378.4,289.53
2016,9,18,8,30,630.0,109.0,2.4,27.0,397.0,441.67,338.83
2016,9,18,8,45,660.5,114.0,2.35,27.5,448.0,500.18,383.02
2016,9,18,9,0,691.0,119.0,2.3,28.0,499.0,560.23,426.82
2016,9,18,9,15,712.5,123.5,2.15,28.5,546.0,614.99,464.91
2016,9,18,9,30,734.0,128.0,2.0,29.0,593.0,669.7,501.53
2016,9,18,9,45,749.5,131.5,1.9,29.5,634.5,715.56,531.12
2016,9,18,10,0,765.0,135.0,1.8,30.0,676.0,762.73,559.94
2016,9,18,10,15,777.0,137.5,1.65,30.0,711.5,804.47,584.68
2016,9,18,10,30,789.0,140.0,1.5,30.0,747.0,844.16,607.5
2016,9,18,10,45,798.0,141.5,1.4,30.5,775.0,877.87,625.29
2016,9,18,11,0,807.0,143.0,1.3,31.0,803.0,908.91,641.05
2016,9,18,11,15,813.0,144.5,1.15,31.0,823.5,934.26,653.53
2016,9,18,11,30,819.0,146.0,1.0,31.0,844.0,956.47,663.77
2016,9,18,11,45,847.0,130.5,0.85,31.5,861.5,966.38,664.99
2016,9,18,12,0,875.0,115.0,0.7,32.0,879.0,986.29,672.1
2016,9,18,12,15,692.5,234.5,0.6,32.0,840.5,954.39,650.69
2016,9,18,12,30,510.0,354.0,0.5,32.0,802.0,888.02,604.33
2016,9,18,12,45,501.0,353.0,0.45,32.5,791.0,876.26,595.98
2016,9,18,13,0,492.0,352.0,0.4,33.0,780.0,862.06,585.52
2016,9,18,13,15,414.5,373.5,0.45,33.0,730.0,786.25,539.28
2016,9,18,13,30,337.0,395.0,0.5,33.0,680.0,726.97,502.57
2016,9,18,13,45,598.0,252.5,0.6,33.0,742.0,840.43,582.58
2016,9,18,14,0,859.0,110.0,0.7,33.0,804.0,901.51,622.78
2016,9,18,14,15,851.5,108.5,0.75,32.5,774.0,869.69,605.53
2016,9,18,14,30,844.0,107.0,0.8,32.0,744.0,835.07,587.46
2016,9,18,14,45,828.0,107.0,0.9,32.0,706.5,792.47,563.54
2016,9,18,15,0,812.0,107.0,1.0,32.0,669.0,754.89,542.36
2016,9,18,15,15,681.0,149.0,1.05,32.0,599.5,670.06,486.65
2016,9,18,15,30,550.0,191.0,1.1,32.0,530.0,582.43,426.79
2016,9,18,15,45,646.0,142.5,1.15,32.0,508.0,573.76,423.06
2016,9,18,16,0,742.0,94.0,1.2,32.0,486.0,545.31,404.01
2016,9,18,16,15,713.5,89.5,1.15,31.5,434.0,484.97,360.38
2016,9,18,16,30,685.0,85.0,1.1,31.0,382.0,425.46,316.01
2016,9,18,16,45,645.0,79.0,1.1,31.0,328.0,361.33,266.32
2016,9,18,17,0,605.0,73.0,1.1,31.0,274.0,300.64,217.71
2016,9,18,17,15,544.0,65.5,1.0,30.0,220.0,235.99,165.96
2016,9,18,17,30,483.0,58.0,0.9,29.0,166.0,178.08,118.85
2016,9,18,17,45,388.0,46.5,0.85,28.5,117.0,117.63,71.69
2016,9,18,18,0,293.0,35.0,0.8,28.0,68.0,69.04,35.94
2016,9,18,18,15,146.5,17.5,0.85,27.5,34.0,23.36,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,10.22,0.0
2016,9,19,6,45,188.5,26.5,1.75,24.0,50.0,41.42,17.44
2016,9,19,7,0,329.0,42.0,2.0,25.0,88.0,92.43,54.33
2016,9,19,7,15,419.0,52.5,2.1,25.5,138.5,144.6,95.1
2016,9,19,7,30,509.0,63.0,2.2,26.0,189.0,207.79,146.57
2016,9,19,7,45,574.0,68.5,2.35,26.5,245.0,268.4,197.32
2016,9,19,8,0,639.0,74.0,2.5,27.0,301.0,335.97,252.93
2016,9,19,8,15,677.0,79.0,2.45,27.5,355.0,397.38,302.6
2016,9,19,8,30,715.0,84.0,2.4,28.0,409.0,461.59,352.68
2016,9,19,8,45,742.0,88.0,2.35,29.0,461.0,521.18,396.81
2016,9,19,9,0,769.0,92.0,2.3,30.0,513.0,581.75,439.81
