Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,45,920.0,95.0,4.4,24.5,795.5,954.34,715.58
2016,9,29,11,0,927.0,96.0,4.4,25.0,824.0,984.69,733.52
2016,9,29,11,15,932.0,97.0,4.4,25.0,843.5,1009.77,749.34
2016,9,29,11,30,937.0,98.0,4.4,25.0,863.0,1031.26,762.85
2016,9,29,11,45,939.0,98.5,4.45,25.5,874.5,1045.53,770.47
2016,9,29,12,0,941.0,99.0,4.5,26.0,886.0,1055.95,775.7
2016,9,29,12,15,941.5,99.0,4.5,26.0,888.0,1060.41,778.4
2016,9,29,12,30,942.0,99.0,4.5,26.0,890.0,1060.92,778.7
2016,9,29,12,45,941.0,98.5,4.5,26.0,883.5,1055.43,775.25
2016,9,29,13,0,940.0,98.0,4.5,26.0,877.0,1046.02,769.4
2016,9,29,13,15,937.0,97.5,4.45,26.0,862.0,1030.76,759.57
2016,9,29,13,30,934.0,97.0,4.4,26.0,847.0,1011.75,747.4
2016,9,29,13,45,929.0,95.5,4.4,26.0,823.0,986.1,731.2
2016,9,29,14,0,924.0,94.0,4.4,26.0,799.0,957.0,712.75
2016,9,29,14,15,916.0,92.5,4.35,26.0,767.5,921.93,689.99
2016,9,29,14,30,908.0,91.0,4.3,26.0,736.0,883.9,665.17
2016,9,29,14,45,894.0,90.5,4.3,26.0,696.0,839.29,635.89
2016,9,29,15,0,880.0,90.0,4.3,26.0,656.0,792.62,604.91
2016,9,29,15,15,864.5,87.5,4.2,25.5,611.0,740.89,570.75
2016,9,29,15,30,849.0,85.0,4.1,25.0,566.0,692.95,538.1
2016,9,29,15,45,829.0,81.0,4.05,25.0,515.5,633.54,494.06
2016,9,29,16,0,809.0,77.0,4.0,25.0,465.0,573.85,448.63
2016,9,29,16,15,779.0,73.0,3.65,24.5,410.5,508.82,398.01
2016,9,29,16,30,749.0,69.0,3.3,24.0,356.0,445.24,346.91
2016,9,29,16,45,706.0,63.5,3.0,23.5,300.0,376.42,290.27
2016,9,29,17,0,663.0,58.0,2.7,23.0,244.0,311.3,234.86
2016,9,29,17,15,591.5,50.5,2.5,22.0,188.0,240.09,174.45
2016,9,29,17,30,520.0,43.0,2.3,21.0,132.0,176.64,119.9
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.5,108.51,64.64
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,53.38,8.73
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,15.53,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,43.09,6.22
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,113.25,69.79
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,173.12,121.16
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,244.66,183.35
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,309.96,241.3
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,381.49,302.79
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,447.06,357.44
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,515.28,411.82
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,577.27,458.28
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,639.8,502.85
2016,9,30,9,15,855.5,83.0,1.9,19.5,564.5,692.29,540.25
2016,9,30,9,30,874.0,86.0,1.9,20.0,613.0,748.42,577.43
2016,9,30,9,45,886.5,88.5,1.9,20.5,655.5,798.19,608.97
2016,9,30,10,0,899.0,91.0,1.9,21.0,698.0,846.03,638.64
2016,9,30,10,15,908.5,92.5,1.85,21.0,733.5,888.02,664.62
2016,9,30,10,30,918.0,94.0,1.8,21.0,769.0,927.35,688.55
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.5,961.05,707.81
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,991.52,724.86
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,1015.64,738.52
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,1036.12,749.91
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,1051.15,757.22
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,1062.36,762.28
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,1066.77,764.74
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,1067.19,764.96
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,1061.08,760.58
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,1051.02,753.94
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,1034.61,744.22
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,1014.45,732.3
2016,9,30,13,45,933.5,92.5,1.85,24.0,820.0,988.14,717.21
2016,9,30,14,0,928.0,91.0,1.9,24.0,796.0,958.39,699.89
2016,9,30,14,15,919.5,89.5,1.9,24.0,763.5,922.68,678.03
2016,9,30,14,30,911.0,88.0,1.9,24.0,731.0,884.03,654.15
2016,9,30,14,45,898.5,86.5,1.95,24.0,691.5,839.4,626.54
2016,9,30,15,0,886.0,85.0,2.0,24.0,652.0,792.58,597.06
2016,9,30,15,15,870.0,83.0,2.0,24.0,606.5,740.72,563.21
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,687.54,527.51
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,632.53,487.83
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,572.31,443.23
2016,9,30,16,15,780.5,70.5,1.8,23.5,404.5,507.45,393.65
2016,9,30,16,30,750.0,67.0,1.6,23.0,350.0,444.09,343.53
2016,9,30,16,45,704.5,61.5,1.45,22.5,294.0,374.15,286.9
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,308.23,231.56
2016,9,30,17,15,586.0,49.0,1.2,21.0,183.0,237.33,171.93
2016,9,30,17,30,513.0,42.0,1.1,20.0,128.0,174.39,118.12
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.5,106.16,62.76
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,50.87,1.49
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,14.88,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,41.0,19.0,0.6,15.5,23.5,22.54,0.1
2016,10,1,7,0,82.0,38.0,0.6,16.0,47.0,55.04,35.63
2016,10,1,7,15,106.5,61.0,0.75,16.0,80.0,85.27,61.96
2016,10,1,7,30,131.0,84.0,0.9,16.0,113.0,121.62,93.39
2016,10,1,7,45,146.5,107.0,1.05,16.5,148.0,157.66,124.36
2016,10,1,8,0,162.0,130.0,1.2,17.0,183.0,195.54,156.18
2016,10,1,8,15,184.0,154.0,1.15,17.5,224.5,239.33,191.79
2016,10,1,8,30,206.0,178.0,1.1,18.0,266.0,285.47,228.28
2016,10,1,8,45,222.5,201.0,1.05,18.5,307.0,329.47,262.04
2016,10,1,9,0,239.0,224.0,1.0,19.0,348.0,374.87,295.91
2016,10,1,9,15,300.0,235.5,1.0,19.5,406.0,453.26,354.29
2016,10,1,9,30,361.0,247.0,1.0,20.0,464.0,524.99,406.0
2016,10,1,9,45,328.0,275.0,1.0,21.0,482.5,544.5,416.38
2016,10,1,10,0,295.0,303.0,1.0,22.0,501.0,560.39,424.3
2016,10,1,10,15,354.0,303.5,0.95,22.0,554.0,623.32,468.46
2016,10,1,10,30,413.0,304.0,0.9,22.0,607.0,688.93,512.91
2016,10,1,10,45,325.5,341.5,0.9,22.5,585.5,660.55,488.93
2016,10,1,11,0,238.0,379.0,0.9,23.0,564.0,607.92,449.58
2016,10,1,11,15,571.0,242.0,0.85,23.5,701.0,835.71,608.92
2016,10,1,11,30,904.0,105.0,0.8,24.0,838.0,1010.05,714.76
2016,10,1,11,45,703.0,214.5,0.8,24.5,789.0,958.33,678.56
2016,10,1,12,0,502.0,324.0,0.8,25.0,740.0,868.61,617.01
2016,10,1,12,15,328.5,372.0,0.75,25.0,644.5,728.06,523.05
2016,10,1,12,30,155.0,420.0,0.7,25.0,549.0,584.13,423.49
2016,10,1,12,45,254.5,401.0,0.65,25.0,611.0,682.75,493.19
2016,10,1,13,0,354.0,382.0,0.6,25.0,673.0,758.83,543.8
2016,10,1,13,15,381.0,361.0,0.55,25.0,668.5,758.0,542.78
2016,10,1,13,30,408.0,340.0,0.5,25.0,664.0,754.66,541.19
2016,10,1,13,45,647.0,220.0,0.5,25.5,716.5,871.4,621.04
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,930.63,656.17
2016,10,1,14,15,474.5,207.0,0.6,25.5,564.0,659.66,482.35
2016,10,1,14,30,63.0,314.0,0.7,25.0,359.0,351.87,262.48
2016,10,1,14,45,201.0,293.0,0.8,25.0,423.5,456.67,344.99
2016,10,1,15,0,339.0,272.0,0.9,25.0,488.0,548.93,413.35
2016,10,1,15,15,231.0,262.0,1.0,25.0,404.5,429.81,326.92
2016,10,1,15,30,123.0,252.0,1.1,25.0,321.0,334.26,256.19
2016,10,1,15,45,72.5,213.5,1.2,25.0,253.5,245.23,189.29
2016,10,1,16,0,22.0,175.0,1.3,25.0,186.0,165.35,127.31
2016,10,1,16,15,18.0,155.0,1.25,24.5,163.0,144.26,111.37
2016,10,1,16,30,14.0,135.0,1.2,24.0,140.0,123.69,95.38
2016,10,1,16,45,8.0,114.0,1.2,23.5,116.5,101.86,78.1
2016,10,1,17,0,2.0,93.0,1.2,23.0,93.0,80.82,61.13
2016,10,1,17,15,1.0,70.5,1.1,22.0,70.5,60.66,44.58
2016,10,1,17,30,0.0,48.0,1.0,21.0,48.0,40.67,27.81
2016,10,1,17,45,0.0,29.5,0.95,20.5,29.5,24.71,13.87
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.06,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,4.69,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.85,15.5,33.5,37.17,0.0
2016,10,2,7,0,266.0,38.0,0.9,16.0,67.0,93.57,58.88
2016,10,2,7,15,361.0,52.0,0.95,16.5,116.5,148.87,105.17
2016,10,2,7,30,456.0,66.0,1.0,17.0,166.0,219.05,164.27
2016,10,2,7,45,518.0,76.5,1.1,17.5,220.5,282.87,218.88
2016,10,2,8,0,580.0,87.0,1.2,18.0,275.0,353.35,277.58
2016,10,2,8,15,623.0,94.5,1.15,19.0,329.5,417.83,328.91
2016,10,2,8,30,666.0,102.0,1.1,20.0,384.0,485.84,380.66
2016,10,2,8,45,695.5,108.0,1.1,21.0,436.0,547.39,425.66
2016,10,2,9,0,725.0,114.0,1.1,22.0,488.0,610.22,469.74
2016,10,2,9,15,748.0,118.5,1.15,22.5,536.0,667.83,509.84
2016,10,2,9,30,771.0,123.0,1.2,23.0,584.0,725.35,548.72
2016,10,2,9,45,785.0,128.0,1.25,23.5,626.0,772.09,578.35
2016,10,2,10,0,799.0,133.0,1.3,24.0,668.0,820.72,608.51
2016,10,2,10,15,811.5,135.5,1.3,24.0,703.5,863.69,635.04
2016,10,2,10,30,824.0,138.0,1.3,24.0,739.0,904.44,659.9
2016,10,2,10,45,831.0,141.0,1.35,24.5,766.5,938.21,679.49
2016,10,2,11,0,838.0,144.0,1.4,25.0,794.0,969.03,697.18
2016,10,2,11,15,843.5,145.5,1.4,25.0,813.0,993.71,711.6
2016,10,2,11,30,849.0,147.0,1.4,25.0,832.0,1015.05,724.03
2016,10,2,11,45,887.5,127.0,1.45,25.5,851.5,1029.62,731.75
2016,10,2,12,0,926.0,107.0,1.5,26.0,871.0,1054.39,745.93
2016,10,2,12,15,926.0,107.0,1.5,26.0,873.0,1058.04,747.71
2016,10,2,12,30,926.0,107.0,1.5,26.0,875.0,1057.8,747.53
2016,10,2,12,45,924.5,107.0,1.5,26.5,868.0,1052.17,742.78
2016,10,2,13,0,923.0,107.0,1.5,27.0,861.0,1042.7,735.89
2016,10,2,13,15,919.0,106.0,1.5,27.0,845.0,1025.9,726.13
2016,10,2,13,30,915.0,105.0,1.5,27.0,829.0,1005.46,714.29
2016,10,2,13,45,908.0,104.0,1.5,27.0,804.5,978.64,698.55
2016,10,2,14,0,901.0,103.0,1.5,27.0,780.0,948.55,680.81
2016,10,2,14,15,892.0,101.5,1.5,27.0,748.0,913.04,659.58
2016,10,2,14,30,883.0,100.0,1.5,27.0,716.0,874.73,636.45
2016,10,2,14,45,862.5,101.0,1.55,27.0,675.0,827.09,607.53
2016,10,2,15,0,842.0,102.0,1.6,27.0,634.0,785.14,582.02
2016,10,2,15,15,824.5,99.0,1.6,27.0,588.5,732.04,547.96
2016,10,2,15,30,807.0,96.0,1.6,27.0,543.0,677.85,511.5
2016,10,2,15,45,783.0,92.0,1.6,27.0,492.5,617.65,469.13
2016,10,2,16,0,759.0,88.0,1.6,27.0,442.0,557.66,425.58
2016,10,2,16,15,725.0,83.0,1.5,26.5,387.5,492.96,377.37
2016,10,2,16,30,691.0,78.0,1.4,26.0,333.0,429.07,328.07
2016,10,2,16,45,641.5,71.0,1.3,25.5,277.5,358.95,272.39
2016,10,2,17,0,592.0,64.0,1.2,25.0,222.0,293.52,218.51
2016,10,2,17,15,513.0,55.0,1.15,24.0,168.0,222.23,159.79
2016,10,2,17,30,434.0,46.0,1.1,23.0,114.0,160.03,107.8
2016,10,2,17,45,303.0,32.0,1.05,22.0,70.0,93.66,54.65
2016,10,2,18,0,172.0,18.0,1.0,21.0,26.0,39.88,0.0
2016,10,2,18,15,86.0,9.0,1.0,20.5,13.0,7.68,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,109.5,20.0,0.7,17.5,31.5,35.71,0.0
2016,10,3,7,0,219.0,40.0,0.8,18.0,63.0,88.0,55.69
2016,10,3,7,15,314.5,55.0,0.9,18.5,111.0,141.71,100.17
2016,10,3,7,30,410.0,70.0,1.0,19.0,159.0,207.45,155.01
2016,10,3,7,45,478.0,80.0,1.1,19.5,213.0,272.97,210.27
2016,10,3,8,0,546.0,90.0,1.2,20.0,267.0,343.45,268.34
2016,10,3,8,15,590.5,98.0,1.35,21.0,320.5,407.38,319.52
2016,10,3,8,30,635.0,106.0,1.5,22.0,374.0,475.07,371.78
2016,10,3,8,45,669.5,111.0,1.65,23.0,425.5,537.04,418.06
2016,10,3,9,0,704.0,116.0,1.8,24.0,477.0,600.83,464.12
2016,10,3,9,15,727.0,120.5,1.85,24.0,524.0,657.46,504.93
2016,10,3,9,30,750.0,125.0,1.9,24.0,571.0,714.05,544.78
2016,10,3,9,45,767.5,128.0,1.95,24.5,612.5,764.28,577.49
2016,10,3,10,0,785.0,131.0,2.0,25.0,654.0,809.14,605.56
2016,10,3,10,15,797.0,134.0,2.05,25.5,689.0,851.63,631.69
2016,10,3,10,30,809.0,137.0,2.1,26.0,724.0,891.93,656.08
2016,10,3,10,45,824.0,135.5,2.15,26.5,752.5,927.86,677.38
2016,10,3,11,0,839.0,134.0,2.2,27.0,781.0,961.21,696.9
2016,10,3,11,15,844.5,135.5,2.2,27.0,800.5,985.81,711.61
2016,10,3,11,30,850.0,137.0,2.2,27.0,820.0,1007.08,724.31
2016,10,3,11,45,851.0,138.5,2.25,27.5,830.0,1020.42,731.22
2016,10,3,12,0,852.0,140.0,2.3,28.0,840.0,1030.13,736.02
2016,10,3,12,15,852.5,140.0,2.3,28.0,842.0,1034.03,738.24
2016,10,3,12,30,853.0,140.0,2.3,28.0,844.0,1034.24,738.34
2016,10,3,12,45,854.5,137.5,2.35,28.0,838.0,1029.03,735.78
2016,10,3,13,0,856.0,135.0,2.4,28.0,832.0,1020.1,731.05
2016,10,3,13,15,852.0,134.0,2.4,28.0,816.0,1003.7,721.2
2016,10,3,13,30,848.0,133.0,2.4,28.0,800.0,983.83,709.3
2016,10,3,13,45,843.0,130.5,2.45,28.5,776.5,958.02,692.77
2016,10,3,14,0,838.0,128.0,2.5,29.0,753.0,929.02,674.23
2016,10,3,14,15,827.5,126.0,2.5,28.5,721.5,892.63,653.06
2016,10,3,14,30,817.0,124.0,2.5,28.0,690.0,853.7,630.01
2016,10,3,14,45,798.0,123.5,2.5,28.0,650.5,807.06,600.26
2016,10,3,15,0,779.0,123.0,2.5,28.0,611.0,758.93,569.18
2016,10,3,15,15,759.5,119.0,2.5,28.0,566.0,708.96,535.9
2016,10,3,15,30,740.0,115.0,2.5,28.0,521.0,654.78,498.03
2016,10,3,15,45,713.5,110.0,2.5,28.0,471.5,594.66,454.9
2016,10,3,16,0,687.0,105.0,2.5,28.0,422.0,535.21,411.05
2016,10,3,16,15,650.0,98.5,2.3,27.5,369.0,469.58,361.45
2016,10,3,16,30,613.0,92.0,2.1,27.0,316.0,406.49,312.25
2016,10,3,16,45,560.5,83.5,1.9,26.5,262.0,337.75,257.31
2016,10,3,17,0,508.0,75.0,1.7,26.0,208.0,274.12,204.88
2016,10,3,17,15,428.5,63.0,1.55,25.0,156.5,204.56,147.77
2016,10,3,17,30,349.0,51.0,1.4,24.0,105.0,142.8,96.69
2016,10,3,17,45,230.0,34.0,1.25,23.0,63.0,81.76,47.57
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,27.11,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,30.53,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,73.65,46.24
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,129.31,91.61
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,193.24,144.46
2016,10,4,7,45,421.5,85.0,2.85,22.5,201.5,254.88,196.2
2016,10,4,8,0,502.0,94.0,3.0,23.0,254.0,325.61,254.62
2016,10,4,8,15,253.5,117.5,3.2,23.5,198.5,247.44,195.52
2016,10,4,8,30,5.0,141.0,3.4,24.0,143.0,124.58,96.02
2016,10,4,8,45,56.5,183.0,3.6,24.5,211.5,203.9,159.72
2016,10,4,9,0,108.0,225.0,3.8,25.0,280.0,282.43,221.25
2016,10,4,9,15,110.0,247.0,3.75,25.0,308.0,310.59,242.36
2016,10,4,9,30,112.0,269.0,3.7,25.0,336.0,338.86,263.39
2016,10,4,9,45,115.0,290.5,3.65,25.5,363.5,367.46,283.89
2016,10,4,10,0,118.0,312.0,3.6,26.0,391.0,411.68,315.6
2016,10,4,10,15,119.5,330.0,3.55,26.0,413.5,436.33,333.04
2016,10,4,10,30,121.0,348.0,3.5,26.0,436.0,460.79,350.27
2016,10,4,10,45,201.5,357.0,3.45,26.5,509.0,548.44,414.79
2016,10,4,11,0,282.0,366.0,3.4,27.0,582.0,658.38,492.69
2016,10,4,11,15,279.0,376.5,3.4,27.0,595.5,673.28,501.83
2016,10,4,11,30,276.0,387.0,3.4,27.0,609.0,686.82,510.59
2016,10,4,11,45,565.0,254.5,3.4,27.0,714.5,859.48,637.25
2016,10,4,12,0,854.0,122.0,3.4,27.0,820.0,1000.95,731.66
2016,10,4,12,15,854.0,122.0,3.35,27.0,821.5,1004.17,732.07
2016,10,4,12,30,854.0,122.0,3.3,27.0,823.0,1003.81,731.45
2016,10,4,12,45,602.0,247.5,3.3,27.5,740.0,899.73,660.41
2016,10,4,13,0,350.0,373.0,3.3,28.0,657.0,748.97,551.33
2016,10,4,13,15,597.0,245.5,3.25,28.0,718.0,877.86,646.7
2016,10,4,13,30,844.0,118.0,3.2,28.0,779.0,952.88,697.2
2016,10,4,13,45,839.5,115.0,3.15,28.5,756.0,927.67,679.02
2016,10,4,14,0,835.0,112.0,3.1,29.0,733.0,899.34,659.71
2016,10,4,14,15,825.5,110.5,3.05,29.0,701.5,874.77,644.3
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,837.39,620.25
2016,10,4,14,45,796.5,109.0,2.95,29.0,631.0,791.08,590.08
2016,10,4,15,0,777.0,109.0,2.9,29.0,592.0,743.37,558.7
2016,10,4,15,15,758.5,105.5,2.8,29.0,548.5,691.6,523.88
2016,10,4,15,30,740.0,102.0,2.7,29.0,505.0,639.04,486.54
2016,10,4,15,45,714.0,97.5,2.6,29.0,456.0,582.05,445.04
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,523.6,401.48
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.5,459.41,352.65
2016,10,4,16,30,615.0,82.0,1.9,28.0,304.0,397.74,304.3
2016,10,4,16,45,561.0,74.5,1.65,28.0,251.0,329.45,249.23
2016,10,4,17,0,507.0,67.0,1.4,28.0,198.0,266.48,197.09
2016,10,4,17,15,424.0,56.5,1.3,27.0,147.5,197.52,141.0
2016,10,4,17,30,341.0,46.0,1.2,26.0,97.0,138.27,92.42
2016,10,4,17,45,214.0,30.5,1.1,25.5,57.5,75.79,42.4
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,22.73,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,18.5,1.5,21.5,29.5,35.14,0.0
2016,10,5,7,0,221.0,37.0,1.7,22.0,59.0,87.51,53.9
2016,10,5,7,15,324.0,50.5,1.9,22.5,106.5,142.18,98.98
2016,10,5,7,30,427.0,64.0,2.1,23.0,154.0,212.74,157.34
2016,10,5,7,45,502.5,71.5,2.35,23.5,208.0,277.47,211.95
2016,10,5,8,0,578.0,79.0,2.6,24.0,262.0,350.28,272.1
2016,10,5,8,15,621.5,85.0,2.6,24.5,315.0,413.38,323.18
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,480.05,375.24
2016,10,5,8,45,704.5,93.0,2.65,25.5,420.5,543.12,423.09
2016,10,5,9,0,744.0,95.0,2.7,26.0,473.0,606.6,469.77
2016,10,5,9,15,765.5,98.5,2.65,26.5,519.5,662.53,509.04
2016,10,5,9,30,787.0,102.0,2.6,27.0,566.0,718.12,546.14
2016,10,5,9,45,805.0,103.5,2.55,27.5,607.5,768.11,577.61
2016,10,5,10,0,823.0,105.0,2.5,28.0,649.0,816.79,607.57
2016,10,5,10,15,834.5,107.0,2.45,28.5,683.0,858.81,632.48
2016,10,5,10,30,846.0,109.0,2.4,29.0,717.0,888.81,649.12
2016,10,5,10,45,854.0,110.5,2.4,29.5,744.0,921.53,667.89
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,951.35,684.6
2016,10,5,11,15,867.0,113.0,2.35,30.0,790.0,974.66,698.0
2016,10,5,11,30,872.0,114.0,2.3,30.0,809.0,994.64,709.35
2016,10,5,11,45,879.0,112.0,2.3,30.5,820.0,1009.97,716.94
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,1021.78,722.44
2016,10,5,12,15,886.0,110.0,2.25,31.0,832.5,1025.04,723.67
2016,10,5,12,30,886.0,110.0,2.2,31.0,834.0,1024.59,722.81
2016,10,5,12,45,885.0,109.0,2.2,31.0,827.0,1018.35,719.11
2016,10,5,13,0,884.0,108.0,2.2,31.0,820.0,1008.42,713.31
2016,10,5,13,15,880.0,107.5,2.2,31.0,804.5,992.45,703.88
2016,10,5,13,30,876.0,107.0,2.2,31.0,789.0,973.0,692.42
2016,10,5,13,45,870.5,105.0,2.25,31.5,765.0,947.14,676.11
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,918.09,657.82
2016,10,5,14,15,855.0,101.0,2.3,32.0,709.5,882.01,635.86
2016,10,5,14,30,845.0,99.0,2.3,32.0,678.0,843.34,612.11
2016,10,5,14,45,833.0,96.5,2.35,32.0,639.5,807.86,590.66
2016,10,5,15,0,821.0,94.0,2.4,32.0,601.0,761.94,561.91
2016,10,5,15,15,803.0,91.0,2.4,31.5,556.5,709.29,528.95
2016,10,5,15,30,785.0,88.0,2.4,31.0,512.0,655.72,493.78
2016,10,5,15,45,761.0,84.0,2.45,31.0,463.0,596.57,451.96
2016,10,5,16,0,737.0,80.0,2.5,31.0,414.0,537.72,409.03
2016,10,5,16,15,702.0,75.5,2.3,30.5,361.0,473.06,360.44
2016,10,5,16,30,667.0,71.0,2.1,30.0,308.0,411.54,312.59
2016,10,5,16,45,616.5,64.5,1.95,29.5,254.5,342.98,258.04
2016,10,5,17,0,566.0,58.0,1.8,29.0,201.0,279.28,205.61
2016,10,5,17,15,482.5,49.0,1.6,28.0,149.5,208.26,147.4
2016,10,5,17,30,399.0,40.0,1.4,27.0,98.0,147.02,96.75
2016,10,5,17,45,258.5,27.0,1.25,26.0,57.5,82.16,44.22
2016,10,5,18,0,118.0,14.0,1.1,25.0,17.0,25.49,0.0
2016,10,5,18,15,59.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,112.5,17.5,1.35,21.5,29.0,34.79,0.0
2016,10,6,7,0,225.0,35.0,1.5,22.0,58.0,87.28,53.3
2016,10,6,7,15,331.0,48.5,1.65,22.5,105.5,143.22,99.58
2016,10,6,7,30,437.0,62.0,1.8,23.0,153.0,215.56,159.33
2016,10,6,7,45,531.5,65.0,1.95,23.5,209.0,283.74,216.32
2016,10,6,8,0,626.0,68.0,2.1,24.0,265.0,361.82,280.31
2016,10,6,8,15,668.0,73.5,2.1,24.5,318.5,426.16,332.17
2016,10,6,8,30,710.0,79.0,2.1,25.0,372.0,493.87,384.7
2016,10,6,8,45,499.5,144.5,2.15,25.5,364.0,467.83,363.92
2016,10,6,9,0,289.0,210.0,2.2,26.0,356.0,411.08,318.63
2016,10,6,9,15,254.0,238.0,2.2,26.5,375.0,430.26,331.49
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,431.51,330.48
2016,10,6,9,45,111.5,224.0,2.2,27.5,290.0,311.58,238.47
2016,10,6,10,0,4.0,182.0,2.2,28.0,186.0,159.9,119.81
2016,10,6,10,15,5.5,191.0,2.2,28.5,195.5,169.36,126.92
2016,10,6,10,30,7.0,200.0,2.2,29.0,205.0,178.96,133.78
2016,10,6,10,45,161.0,277.0,2.25,29.5,399.5,428.61,323.11
2016,10,6,11,0,315.0,354.0,2.3,30.0,594.0,679.73,499.3
2016,10,6,11,15,616.5,222.0,2.35,30.0,706.0,867.74,630.98
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,1015.32,724.66
2016,10,6,11,45,918.0,92.0,2.45,30.5,828.0,1028.49,730.08
2016,10,6,12,0,918.0,94.0,2.5,31.0,838.0,1037.85,734.56
2016,10,6,12,15,638.0,236.0,2.5,31.0,753.5,930.8,666.2
2016,10,6,12,30,358.0,378.0,2.5,31.0,669.0,770.23,554.58
2016,10,6,12,45,373.0,366.5,2.55,31.0,667.5,771.07,557.35
2016,10,6,13,0,388.0,355.0,2.6,31.0,666.0,769.95,557.65
2016,10,6,13,15,349.0,359.0,2.6,31.0,635.0,730.13,530.4
2016,10,6,13,30,310.0,363.0,2.6,31.0,604.0,689.89,502.92
2016,10,6,13,45,604.5,225.0,2.6,31.5,675.5,841.0,611.69
2016,10,6,14,0,899.0,87.0,2.6,32.0,747.0,932.5,670.81
2016,10,6,14,15,890.0,86.0,2.6,31.5,715.0,897.36,649.63
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,859.46,627.55
2016,10,6,14,45,853.0,89.5,2.6,31.0,641.5,809.53,595.93
2016,10,6,15,0,825.0,94.0,2.6,31.0,600.0,765.7,568.13
2016,10,6,15,15,806.5,91.0,2.6,31.0,555.0,712.48,533.44
2016,10,6,15,30,788.0,88.0,2.6,31.0,510.0,658.36,496.73
2016,10,6,15,45,760.0,85.0,2.6,31.0,460.0,597.54,453.35
2016,10,6,16,0,732.0,82.0,2.6,31.0,410.0,537.39,409.2
2016,10,6,16,15,695.5,77.0,2.4,30.5,357.0,472.73,360.54
2016,10,6,16,30,659.0,72.0,2.2,30.0,304.0,409.31,311.25
2016,10,6,16,45,599.5,66.5,2.05,29.5,249.5,338.4,254.93
2016,10,6,17,0,540.0,61.0,1.9,29.0,195.0,273.36,201.57
2016,10,6,17,15,453.5,51.5,1.75,28.0,144.0,202.39,143.55
2016,10,6,17,30,367.0,42.0,1.6,27.0,93.0,141.52,93.39
2016,10,6,17,45,223.0,27.0,1.45,26.5,54.0,75.43,39.25
2016,10,6,18,0,79.0,12.0,1.3,26.0,15.0,19.36,0.0
2016,10,6,18,15,39.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,136.0,16.0,0.85,21.5,29.5,37.82,0.0
2016,10,7,7,0,272.0,32.0,1.0,22.0,59.0,95.9,57.77
2016,10,7,7,15,378.5,43.0,1.1,22.5,106.5,153.85,106.4
2016,10,7,7,30,485.0,54.0,1.2,23.0,154.0,224.88,165.31
2016,10,7,7,45,570.5,57.5,1.3,23.5,209.5,292.6,222.08
2016,10,7,8,0,656.0,61.0,1.4,24.0,265.0,368.64,284.22
2016,10,7,8,15,369.5,116.0,1.55,24.5,235.0,317.43,247.96
2016,10,7,8,30,83.0,171.0,1.7,25.0,205.0,206.63,160.97
2016,10,7,8,45,159.5,193.5,1.85,25.5,269.5,289.94,226.57
2016,10,7,9,0,236.0,216.0,2.0,26.0,334.0,371.51,288.86
2016,10,7,9,15,537.5,147.0,2.15,26.5,450.5,551.48,426.0
2016,10,7,9,30,839.0,78.0,2.3,27.0,567.0,728.1,552.6
2016,10,7,9,45,501.5,194.0,2.5,27.5,492.0,622.39,472.15
2016,10,7,10,0,164.0,310.0,2.7,28.0,417.0,450.91,340.88
2016,10,7,10,15,170.0,322.5,2.85,28.0,438.5,475.27,359.22
2016,10,7,10,30,176.0,335.0,3.0,28.0,460.0,499.55,376.51
2016,10,7,10,45,193.0,353.0,3.15,28.5,495.5,539.71,404.54
2016,10,7,11,0,210.0,371.0,3.3,29.0,531.0,580.12,432.34
2016,10,7,11,15,556.5,231.0,3.45,29.0,667.0,812.71,603.23
2016,10,7,11,30,903.0,91.0,3.6,29.0,803.0,1003.02,730.17
2016,10,7,11,45,529.5,248.0,3.8,29.0,666.5,821.03,606.13
2016,10,7,12,0,156.0,405.0,4.0,29.0,530.0,574.94,425.97
2016,10,7,12,15,497.5,268.0,4.15,29.0,670.0,816.57,605.94
2016,10,7,12,30,839.0,131.0,4.3,29.0,810.0,1015.32,741.63
2016,10,7,12,45,831.0,134.0,4.5,29.0,801.5,1006.37,735.6
2016,10,7,13,0,823.0,137.0,4.7,29.0,793.0,993.91,729.01
2016,10,7,13,15,677.0,209.0,4.8,29.0,741.5,923.38,683.17
2016,10,7,13,30,531.0,281.0,4.9,29.0,690.0,836.77,622.37
2016,10,7,13,45,659.5,209.0,5.05,29.0,700.5,878.06,656.26
2016,10,7,14,0,788.0,137.0,5.2,29.0,711.0,896.1,670.24
2016,10,7,14,15,572.0,214.5,5.25,28.5,621.5,759.35,575.59
2016,10,7,14,30,356.0,292.0,5.3,28.0,532.0,617.51,471.2
2016,10,7,14,45,289.5,285.5,5.4,28.0,473.5,542.07,416.12
2016,10,7,15,0,223.0,279.0,5.5,28.0,415.0,455.9,351.9
2016,10,7,15,15,449.0,201.5,5.45,27.5,448.5,560.64,436.3
2016,10,7,15,30,675.0,124.0,5.4,27.0,482.0,621.91,486.32
2016,10,7,15,45,639.0,120.0,5.4,26.5,433.0,559.56,439.76
2016,10,7,16,0,603.0,116.0,5.4,26.0,384.0,498.93,393.7
2016,10,7,16,15,562.5,108.0,5.35,25.5,332.5,434.03,342.98
2016,10,7,16,30,522.0,100.0,5.3,25.0,281.0,372.22,293.22
2016,10,7,16,45,465.0,89.5,5.3,24.5,229.5,300.81,234.66
2016,10,7,17,0,408.0,79.0,5.3,24.0,178.0,240.17,183.4
2016,10,7,17,15,324.5,64.0,5.15,23.5,130.0,173.37,127.19
2016,10,7,17,30,241.0,49.0,5.0,23.0,82.0,116.82,79.81
2016,10,7,17,45,120.5,30.0,4.9,22.5,46.5,55.23,27.97
2016,10,7,18,0,0.0,11.0,4.8,22.0,11.0,9.39,0.0
2016,10,7,18,15,0.0,5.5,4.75,21.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,124.5,16.5,4.05,14.0,28.0,31.23,0.0
2016,10,8,7,0,249.0,33.0,4.2,14.0,56.0,92.16,57.32
2016,10,8,7,15,351.5,46.0,4.25,14.5,104.0,150.83,108.72
2016,10,8,7,30,454.0,59.0,4.3,15.0,152.0,221.21,169.69
2016,10,8,7,45,520.0,67.5,4.4,16.0,205.0,285.21,225.96
2016,10,8,8,0,586.0,76.0,4.5,17.0,258.0,356.22,286.71
2016,10,8,8,15,629.5,82.5,4.4,17.5,311.0,420.44,340.74
2016,10,8,8,30,673.0,89.0,4.3,18.0,364.0,488.22,395.72
2016,10,8,8,45,705.0,93.5,4.25,18.5,415.0,549.95,444.25
2016,10,8,9,0,737.0,98.0,4.2,19.0,466.0,613.15,492.38
2016,10,8,9,15,759.5,102.0,4.1,19.5,512.5,667.76,532.47
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,724.37,572.03
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,775.06,604.61
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,824.49,635.55
2016,10,8,10,15,830.5,112.0,3.8,22.5,676.5,866.26,661.49
2016,10,8,10,30,842.0,114.0,3.7,23.0,711.0,905.71,685.44
2016,10,8,10,45,852.5,114.5,3.65,23.5,738.5,940.0,705.85
2016,10,8,11,0,863.0,115.0,3.6,24.0,766.0,960.2,716.6
2016,10,8,11,15,868.0,116.5,3.5,24.5,785.0,983.87,729.42
2016,10,8,11,30,873.0,118.0,3.4,25.0,804.0,1004.2,739.92
2016,10,8,11,45,876.0,118.5,3.35,25.5,814.0,1018.01,746.54
2016,10,8,12,0,879.0,119.0,3.3,26.0,824.0,1028.25,750.95
2016,10,8,12,15,879.5,119.0,3.25,26.0,826.0,1031.78,752.62
2016,10,8,12,30,880.0,119.0,3.2,26.0,828.0,1031.64,752.12
2016,10,8,12,45,880.0,117.5,3.2,26.5,821.0,1025.7,746.98
2016,10,8,13,0,880.0,116.0,3.2,27.0,814.0,1016.09,739.68
2016,10,8,13,15,876.0,115.0,3.2,27.0,798.0,999.45,729.43
2016,10,8,13,30,872.0,114.0,3.2,27.0,782.0,979.34,717.09
2016,10,8,13,45,867.5,111.5,3.2,27.5,758.0,953.8,699.87
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,925.06,680.65
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.5,898.42,664.24
2016,10,8,14,30,843.0,105.0,3.2,28.0,671.0,858.97,639.13
2016,10,8,14,45,534.5,190.5,3.2,28.0,541.5,661.21,501.09
2016,10,8,15,0,226.0,276.0,3.2,28.0,412.0,455.87,347.97
2016,10,8,15,15,489.0,189.5,3.2,27.5,455.5,578.67,445.31
2016,10,8,15,30,752.0,103.0,3.2,27.0,499.0,653.1,503.85
2016,10,8,15,45,732.5,96.0,3.2,27.0,450.5,594.68,460.49
2016,10,8,16,0,713.0,89.0,3.2,27.0,402.0,536.29,416.68
2016,10,8,16,15,675.5,83.5,2.95,26.5,349.0,470.18,365.82
2016,10,8,16,30,638.0,78.0,2.7,26.0,296.0,406.66,315.35
2016,10,8,16,45,591.0,69.0,2.45,25.5,243.0,338.41,259.7
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,274.72,206.0
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,202.33,145.66
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,140.34,93.52
2016,10,8,17,45,227.5,25.0,1.65,22.0,50.0,73.67,34.49
2016,10,8,18,0,88.0,10.0,1.5,21.0,12.0,18.84,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,198.5,13.0,2.65,12.5,31.5,39.0,0.0
2016,10,9,7,0,397.0,26.0,2.9,13.0,63.0,116.35,70.3
2016,10,9,7,15,504.0,35.0,2.95,13.5,115.0,180.76,128.76
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,258.04,196.72
2016,10,9,7,45,672.0,49.5,3.05,15.0,223.5,326.16,257.36
2016,10,9,8,0,733.0,55.0,3.1,16.0,280.0,400.41,321.05
2016,10,9,8,15,607.0,90.0,3.15,17.0,300.0,418.68,338.26
2016,10,9,8,30,481.0,125.0,3.2,18.0,320.0,413.91,334.85
2016,10,9,8,45,497.5,141.0,3.3,19.0,366.0,467.79,376.7
2016,10,9,9,0,514.0,157.0,3.4,20.0,412.0,522.22,417.33
2016,10,9,9,15,708.0,116.0,3.3,20.5,504.0,650.94,515.37
2016,10,9,9,30,902.0,75.0,3.2,21.0,596.0,776.0,604.26
2016,10,9,9,45,915.5,77.5,3.15,21.5,638.5,827.29,636.63
2016,10,9,10,0,929.0,80.0,3.1,22.0,681.0,876.63,667.52
2016,10,9,10,15,939.0,81.5,3.05,22.5,716.5,919.55,693.46
2016,10,9,10,30,949.0,83.0,3.0,23.0,752.0,959.72,717.19
2016,10,9,10,45,956.0,84.0,3.0,23.5,780.0,993.58,736.84
2016,10,9,11,0,963.0,85.0,3.0,24.0,808.0,1024.1,754.21
