Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,45,378.5,141.0,3.5,25.5,288.0,406.42,321.09
2016,10,19,9,0,98.0,201.0,3.7,26.0,247.0,261.36,204.44
2016,10,19,9,15,118.5,224.5,3.75,26.0,285.5,318.04,248.58
2016,10,19,9,30,139.0,248.0,3.8,26.0,324.0,364.01,283.48
2016,10,19,9,45,275.5,246.5,3.85,26.5,410.5,494.25,383.17
2016,10,19,10,0,412.0,245.0,3.9,27.0,497.0,619.43,475.75
2016,10,19,10,15,359.0,274.0,3.9,27.5,503.0,619.04,471.67
2016,10,19,10,30,306.0,303.0,3.9,28.0,509.0,614.03,464.86
2016,10,19,10,45,378.0,293.5,3.9,28.5,557.0,680.24,512.19
2016,10,19,11,0,450.0,284.0,3.9,29.0,605.0,767.44,572.31
2016,10,19,11,15,661.5,194.5,3.9,29.0,679.5,898.66,665.56
2016,10,19,11,30,873.0,105.0,3.9,29.0,754.0,1001.84,732.69
2016,10,19,11,45,691.0,195.0,3.95,29.0,712.5,947.92,696.15
2016,10,19,12,0,509.0,285.0,4.0,29.0,671.0,855.97,631.25
2016,10,19,12,15,692.0,196.5,3.95,29.0,722.0,957.82,703.44
2016,10,19,12,30,875.0,108.0,3.9,29.0,773.0,1023.98,745.97
2016,10,19,12,45,703.5,189.0,3.9,29.0,720.5,956.17,701.08
2016,10,19,13,0,532.0,270.0,3.9,29.0,668.0,855.15,631.35
2016,10,19,13,15,694.0,188.5,3.85,29.0,695.5,928.32,684.39
2016,10,19,13,30,856.0,107.0,3.8,29.0,723.0,963.54,707.7
2016,10,19,13,45,657.5,184.5,3.75,29.0,648.0,859.56,638.26
2016,10,19,14,0,459.0,262.0,3.7,29.0,573.0,731.83,547.44
2016,10,19,14,15,526.0,225.0,3.6,28.5,565.0,737.85,555.81
2016,10,19,14,30,593.0,188.0,3.5,28.0,557.0,736.94,558.47
2016,10,19,14,45,674.5,147.5,3.45,28.0,542.0,745.83,566.82
2016,10,19,15,0,756.0,107.0,3.4,28.0,527.0,732.87,558.87
2016,10,19,15,15,733.0,103.0,3.2,28.0,483.0,681.12,522.88
2016,10,19,15,30,710.0,99.0,3.0,28.0,439.0,625.64,482.55
2016,10,19,15,45,680.0,94.0,2.85,28.0,390.5,564.64,437.39
2016,10,19,16,0,650.0,89.0,2.7,28.0,342.0,504.83,391.97
2016,10,19,16,15,603.5,82.5,2.35,27.5,291.0,435.99,338.7
2016,10,19,16,30,557.0,76.0,2.0,27.0,240.0,370.86,286.72
2016,10,19,16,45,494.0,66.0,1.7,26.5,189.5,299.21,228.41
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,234.08,173.84
2016,10,19,17,15,319.0,43.5,1.3,25.5,93.5,158.48,111.7
2016,10,19,17,30,207.0,31.0,1.2,25.0,48.0,95.6,55.92
2016,10,19,17,45,103.5,15.5,1.15,24.5,24.0,32.41,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,13.0,2.3,20.5,14.5,15.56,0.0
2016,10,20,7,0,53.0,26.0,2.7,21.0,29.0,40.43,14.28
2016,10,20,7,15,146.0,47.0,3.05,21.0,69.5,99.5,70.03
2016,10,20,7,30,239.0,68.0,3.4,21.0,110.0,162.7,123.18
2016,10,20,7,45,306.5,84.5,3.8,21.5,157.0,229.18,179.54
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,297.13,236.52
2016,10,20,8,15,428.0,112.5,4.55,22.0,253.5,360.05,289.18
2016,10,20,8,30,482.0,124.0,4.9,22.0,303.0,428.18,345.04
2016,10,20,8,45,241.0,65.5,5.25,22.5,155.0,235.42,190.99
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,5.77,0.0
2016,10,20,9,15,0.0,8.0,5.8,23.0,8.0,6.6,0.0
2016,10,20,9,30,0.0,9.0,6.0,23.0,9.0,7.43,0.45
2016,10,20,9,45,0.0,57.0,6.2,23.5,57.0,47.28,32.95
2016,10,20,10,0,0.0,105.0,6.4,24.0,105.0,87.93,65.58
2016,10,20,10,15,0.0,129.5,6.5,24.0,129.5,109.68,82.82
2016,10,20,10,30,0.0,154.0,6.6,24.0,154.0,131.76,100.24
2016,10,20,10,45,0.0,138.5,6.7,24.5,138.5,117.61,88.64
2016,10,20,11,0,0.0,123.0,6.8,25.0,123.0,103.75,77.36
2016,10,20,11,15,17.0,213.5,6.85,25.0,226.0,203.32,156.36
2016,10,20,11,30,34.0,304.0,6.9,25.0,329.0,330.25,254.77
2016,10,20,11,45,142.0,335.5,6.95,25.5,442.5,495.4,382.78
2016,10,20,12,0,250.0,367.0,7.0,26.0,556.0,641.37,492.65
2016,10,20,12,15,363.0,330.5,7.0,26.0,605.5,738.48,566.36
2016,10,20,12,30,476.0,294.0,7.0,26.0,655.0,833.29,637.33
2016,10,20,12,45,662.0,209.0,7.0,26.5,704.5,935.91,713.42
2016,10,20,13,0,848.0,124.0,7.0,27.0,754.0,1014.73,767.1
2016,10,20,13,15,579.0,227.0,7.0,27.0,653.0,847.87,648.64
2016,10,20,13,30,310.0,330.0,7.0,27.0,552.0,667.32,511.52
2016,10,20,13,45,576.0,220.5,7.0,27.0,615.0,812.94,626.05
2016,10,20,14,0,842.0,111.0,7.0,27.0,678.0,925.55,708.36
2016,10,20,14,15,831.0,109.0,6.95,26.5,646.0,888.05,683.57
2016,10,20,14,30,820.0,107.0,6.9,26.0,614.0,848.14,657.49
2016,10,20,14,45,488.5,179.5,6.9,26.0,476.5,619.06,486.93
2016,10,20,15,0,157.0,252.0,6.9,26.0,339.0,385.06,302.21
2016,10,20,15,15,292.0,210.5,6.8,25.5,355.5,447.96,355.52
2016,10,20,15,30,427.0,169.0,6.7,25.0,372.0,497.12,396.76
2016,10,20,15,45,564.5,124.5,6.6,25.0,362.0,522.36,417.91
2016,10,20,16,0,702.0,80.0,6.5,25.0,352.0,526.3,421.33
2016,10,20,16,15,659.0,74.5,6.25,24.5,300.0,457.88,366.11
2016,10,20,16,30,616.0,69.0,6.0,24.0,248.0,392.69,311.99
2016,10,20,16,45,558.0,59.5,5.75,23.5,196.5,320.45,250.74
2016,10,20,17,0,500.0,50.0,5.5,23.0,145.0,254.14,192.8
2016,10,20,17,15,389.5,38.5,5.15,22.5,97.5,176.01,125.84
2016,10,20,17,30,279.0,27.0,4.8,22.0,50.0,109.74,62.59
2016,10,20,17,45,139.5,13.5,4.5,21.5,25.0,37.51,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,38.02,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,108.17,39.47
2016,10,21,7,15,472.0,29.5,3.15,12.0,91.5,181.86,130.38
2016,10,21,7,30,599.0,39.0,3.4,13.0,141.0,266.93,206.03
2016,10,21,7,45,670.5,45.0,3.65,14.0,197.0,340.13,271.83
2016,10,21,8,0,742.0,51.0,3.9,15.0,253.0,420.54,341.51
2016,10,21,8,15,784.5,55.0,4.05,15.5,309.0,490.19,400.9
2016,10,21,8,30,827.0,59.0,4.2,16.0,365.0,562.84,460.46
2016,10,21,8,45,857.0,61.5,4.35,16.5,418.0,623.65,509.08
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,689.41,559.71
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,747.99,599.87
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,805.68,638.46
2016,10,21,9,45,941.0,70.5,4.1,18.5,609.0,857.29,672.07
2016,10,21,10,0,956.0,72.0,4.0,19.0,651.0,906.99,703.66
2016,10,21,10,15,965.5,73.5,3.85,19.5,686.0,949.6,729.4
2016,10,21,10,30,975.0,75.0,3.7,20.0,721.0,989.36,752.73
2016,10,21,10,45,982.0,75.5,3.6,20.5,748.0,1022.51,771.54
2016,10,21,11,0,989.0,76.0,3.5,21.0,775.0,1052.26,787.91
2016,10,21,11,15,993.0,77.0,3.4,21.0,793.5,1076.07,801.77
2016,10,21,11,30,997.0,78.0,3.3,21.0,812.0,1096.06,813.15
2016,10,21,11,45,998.0,79.0,3.2,21.5,821.0,1109.08,818.46
2016,10,21,12,0,999.0,80.0,3.1,22.0,830.0,1118.03,821.26
2016,10,21,12,15,999.0,80.0,3.05,22.0,830.5,1120.67,822.26
2016,10,21,12,30,999.0,80.0,3.0,22.0,831.0,1119.19,820.82
2016,10,21,12,45,997.0,79.5,2.95,22.5,822.5,1110.97,813.69
2016,10,21,13,0,995.0,79.0,2.9,23.0,814.0,1098.68,804.2
2016,10,21,13,15,991.0,78.0,2.85,23.0,796.5,1079.83,792.26
2016,10,21,13,30,987.0,77.0,2.8,23.0,779.0,1057.14,778.01
2016,10,21,13,45,980.0,76.0,2.75,23.5,753.0,1027.88,758.12
2016,10,21,14,0,973.0,75.0,2.7,24.0,727.0,995.18,736.15
2016,10,21,14,15,963.5,74.0,2.65,23.5,693.0,956.99,713.4
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,915.92,688.54
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,867.7,657.26
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,817.38,624.25
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,761.54,586.58
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,704.65,547.62
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,640.67,501.43
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,577.12,453.3
2016,10,21,16,15,798.0,55.0,1.9,22.0,324.0,510.02,401.28
2016,10,21,16,30,759.0,51.0,1.6,21.0,269.0,441.16,345.88
2016,10,21,16,45,696.0,45.5,1.35,20.5,213.0,363.24,280.94
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,291.4,218.77
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,207.14,147.2
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,134.35,73.35
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,47.67,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,37.88,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,107.04,32.38
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,181.51,129.29
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,267.05,204.6
2016,10,22,7,45,664.0,45.5,0.9,13.0,193.5,339.26,268.17
2016,10,22,8,0,732.0,52.0,1.0,14.0,249.0,418.28,334.85
2016,10,22,8,15,774.5,56.0,1.2,15.0,304.0,487.42,391.77
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,559.55,448.65
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.5,623.86,497.44
2016,10,22,9,0,871.0,67.0,1.8,18.0,464.0,683.3,541.06
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.5,741.44,580.54
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,798.78,618.63
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.5,849.46,650.18
2016,10,22,10,0,936.0,78.0,2.2,21.0,642.0,898.08,679.77
2016,10,22,10,15,946.0,79.5,2.2,21.0,676.5,940.38,706.34
2016,10,22,10,30,956.0,81.0,2.2,21.0,711.0,979.94,730.91
2016,10,22,10,45,961.5,83.0,2.2,21.5,737.5,1012.87,749.55
2016,10,22,11,0,967.0,85.0,2.2,22.0,764.0,1042.4,765.92
2016,10,22,11,15,971.5,85.5,2.2,22.5,782.0,1065.64,778.22
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,1085.16,788.23
2016,10,22,11,45,977.0,87.0,2.25,23.5,809.5,1097.89,794.71
2016,10,22,12,0,978.0,88.0,2.3,24.0,819.0,1106.64,798.9
2016,10,22,12,15,978.0,88.0,2.3,24.0,819.5,1109.19,800.29
2016,10,22,12,30,978.0,88.0,2.3,24.0,820.0,1107.7,799.4
2016,10,22,12,45,975.5,88.0,2.3,24.5,811.0,1099.65,793.04
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,1087.64,784.44
2016,10,22,13,15,968.5,87.0,2.3,25.0,785.0,1068.59,773.12
2016,10,22,13,30,964.0,86.0,2.3,25.0,768.0,1045.81,759.59
2016,10,22,13,45,956.0,85.5,2.35,25.0,742.0,1016.69,742.64
2016,10,22,14,0,948.0,85.0,2.4,25.0,716.0,984.27,723.53
2016,10,22,14,15,938.0,83.5,2.4,25.0,682.0,945.79,699.83
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,904.55,674.18
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,855.83,643.61
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,805.29,611.35
2016,10,22,15,15,876.0,76.5,2.5,24.5,519.0,749.1,575.33
2016,10,22,15,30,856.0,74.0,2.5,24.0,472.0,697.77,541.97
2016,10,22,15,45,827.5,70.5,2.5,24.0,420.5,632.83,494.66
2016,10,22,16,0,799.0,67.0,2.5,24.0,369.0,568.55,446.17
2016,10,22,16,15,757.0,62.0,2.2,23.0,314.0,496.28,390.48
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,426.89,334.79
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,348.23,269.83
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,278.58,209.87
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,194.52,138.59
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,121.74,62.83
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,42.38,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,71.5,11.5,1.45,13.5,15.5,22.35,0.0
2016,10,23,7,0,143.0,23.0,1.6,14.0,31.0,65.51,13.3
2016,10,23,7,15,259.5,38.0,1.7,14.0,73.0,130.72,93.34
2016,10,23,7,30,376.0,53.0,1.8,14.0,115.0,205.85,158.91
2016,10,23,7,45,443.5,65.0,1.95,14.5,164.0,271.02,216.38
2016,10,23,8,0,511.0,77.0,2.1,15.0,213.0,343.41,278.48
2016,10,23,8,15,580.5,77.0,2.05,15.0,263.0,411.31,335.69
2016,10,23,8,30,650.0,77.0,2.0,15.0,313.0,484.72,395.48
2016,10,23,8,45,370.0,135.5,2.0,15.5,274.0,398.99,325.52
2016,10,23,9,0,90.0,194.0,2.0,16.0,235.0,250.88,202.95
2016,10,23,9,15,168.0,213.5,2.2,16.5,299.5,345.1,279.46
2016,10,23,9,30,246.0,233.0,2.4,17.0,364.0,448.78,360.31
2016,10,23,9,45,208.5,256.0,2.65,18.0,373.0,437.65,348.93
2016,10,23,10,0,171.0,279.0,2.9,19.0,382.0,438.42,346.93
2016,10,23,10,15,279.0,277.0,3.1,19.5,455.5,555.33,436.75
2016,10,23,10,30,387.0,275.0,3.3,20.0,529.0,661.11,515.6
2016,10,23,10,45,265.5,307.0,3.5,20.5,484.5,592.83,460.66
2016,10,23,11,0,144.0,339.0,3.7,21.0,440.0,497.49,385.91
2016,10,23,11,15,97.5,330.0,3.7,21.5,399.5,423.4,328.57
2016,10,23,11,30,51.0,321.0,3.7,22.0,359.0,367.77,284.33
2016,10,23,11,45,465.0,218.5,3.7,22.5,564.0,738.65,569.53
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,1038.29,774.67
2016,10,23,12,15,714.5,189.5,3.65,23.0,721.0,975.92,729.94
2016,10,23,12,30,550.0,263.0,3.6,23.0,673.0,877.97,661.17
2016,10,23,12,45,458.5,294.0,3.6,23.0,633.0,814.42,615.63
2016,10,23,13,0,367.0,325.0,3.6,23.0,593.0,732.12,556.36
2016,10,23,13,15,618.0,217.5,3.55,23.0,656.5,885.11,670.74
2016,10,23,13,30,869.0,110.0,3.5,23.0,720.0,992.94,743.67
2016,10,23,13,45,512.0,213.5,3.45,23.5,570.0,746.28,570.04
2016,10,23,14,0,155.0,317.0,3.4,24.0,420.0,477.36,366.77
2016,10,23,14,15,494.0,209.0,3.25,23.5,513.0,694.48,536.73
2016,10,23,14,30,833.0,101.0,3.1,23.0,606.0,853.88,652.24
2016,10,23,14,45,818.5,97.5,3.0,23.0,567.0,806.79,618.96
2016,10,23,15,0,804.0,94.0,2.9,23.0,528.0,758.04,585.85
2016,10,23,15,15,781.5,90.5,2.55,22.5,482.5,701.95,546.86
2016,10,23,15,30,759.0,87.0,2.2,22.0,437.0,645.45,506.28
2016,10,23,15,45,729.5,82.0,1.9,22.0,388.0,585.17,460.24
2016,10,23,16,0,700.0,77.0,1.6,22.0,339.0,523.41,412.07
2016,10,23,16,15,653.0,71.5,1.5,21.5,287.0,453.0,357.58
2016,10,23,16,30,606.0,66.0,1.4,21.0,235.0,386.29,303.93
2016,10,23,16,45,536.5,57.5,1.35,20.5,183.5,310.77,241.7
2016,10,23,17,0,467.0,49.0,1.3,20.0,132.0,242.46,183.35
2016,10,23,17,15,345.0,37.0,1.3,19.5,86.5,162.14,115.49
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,92.71,43.53
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,31.81,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.5,0.75,16.5,5.5,4.69,0.0
2016,10,24,7,0,0.0,11.0,0.8,17.0,11.0,9.05,0.0
2016,10,24,7,15,0.0,28.0,1.0,17.5,28.0,23.41,13.16
2016,10,24,7,30,0.0,45.0,1.2,18.0,45.0,38.57,26.48
2016,10,24,7,45,0.0,65.5,1.45,18.5,65.5,57.12,42.35
2016,10,24,8,0,0.0,86.0,1.7,19.0,86.0,75.59,57.91
2016,10,24,8,15,3.0,106.0,1.85,20.0,107.0,95.15,73.93
2016,10,24,8,30,6.0,126.0,2.0,21.0,128.0,115.1,89.91
2016,10,24,8,45,87.5,160.0,2.2,22.0,199.0,210.16,167.52
2016,10,24,9,0,169.0,194.0,2.4,23.0,270.0,318.38,252.9
2016,10,24,9,15,117.0,210.0,2.35,23.5,265.5,304.63,239.76
2016,10,24,9,30,65.0,226.0,2.3,24.0,261.0,271.23,211.69
2016,10,24,9,45,49.0,232.0,2.3,24.5,259.5,265.58,206.09
2016,10,24,10,0,33.0,238.0,2.3,25.0,258.0,258.88,199.58
2016,10,24,10,15,22.5,228.0,2.3,25.0,242.0,223.16,171.46
2016,10,24,10,30,12.0,218.0,2.3,25.0,226.0,203.67,155.82
2016,10,24,10,45,10.5,217.0,2.3,25.5,224.0,201.1,153.28
2016,10,24,11,0,9.0,216.0,2.3,26.0,222.0,198.56,150.77
2016,10,24,11,15,10.0,220.5,2.3,26.0,227.5,203.76,154.64
2016,10,24,11,30,11.0,225.0,2.3,26.0,233.0,209.03,158.57
2016,10,24,11,45,118.5,293.0,2.35,26.5,380.5,427.25,325.0
2016,10,24,12,0,226.0,361.0,2.4,27.0,528.0,613.72,458.84
2016,10,24,12,15,516.0,251.5,2.4,27.0,633.0,832.46,615.61
2016,10,24,12,30,806.0,142.0,2.4,27.0,738.0,1007.54,731.15
2016,10,24,12,45,574.0,235.5,2.45,27.5,658.0,869.55,637.6
2016,10,24,13,0,342.0,329.0,2.5,28.0,578.0,712.28,525.98
2016,10,24,13,15,334.0,322.5,2.5,28.0,561.0,691.96,513.46
2016,10,24,13,30,326.0,316.0,2.5,28.0,544.0,670.5,499.13
2016,10,24,13,45,551.0,223.5,2.55,28.0,592.0,794.78,591.46
2016,10,24,14,0,776.0,131.0,2.6,28.0,640.0,888.41,656.35
2016,10,24,14,15,762.5,128.5,2.6,28.0,608.5,855.6,634.74
2016,10,24,14,30,749.0,126.0,2.6,28.0,577.0,814.86,608.74
2016,10,24,14,45,729.5,122.5,2.6,28.0,538.0,766.27,577.13
2016,10,24,15,0,710.0,119.0,2.6,28.0,499.0,716.66,544.42
2016,10,24,15,15,684.5,114.5,2.6,27.5,455.0,660.77,507.11
2016,10,24,15,30,659.0,110.0,2.6,27.0,411.0,605.01,468.22
2016,10,24,15,45,626.0,103.0,2.6,27.0,363.5,542.18,422.05
2016,10,24,16,0,593.0,96.0,2.6,27.0,316.0,480.96,375.73
2016,10,24,16,15,542.0,88.5,2.3,26.5,266.0,411.4,321.6
2016,10,24,16,30,491.0,81.0,2.0,26.0,216.0,346.03,269.14
2016,10,24,16,45,418.5,69.5,1.75,25.5,167.0,269.41,206.74
2016,10,24,17,0,346.0,58.0,1.5,25.0,118.0,204.99,152.7
2016,10,24,17,15,231.0,42.0,1.45,24.0,76.0,130.99,91.81
2016,10,24,17,30,116.0,26.0,1.4,23.0,34.0,66.24,26.42
2016,10,24,17,45,58.0,13.0,1.35,22.5,17.0,22.16,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.0,15.5,4.5,3.84,0.0
2016,10,25,7,0,0.0,9.0,1.1,16.0,9.0,7.4,0.0
2016,10,25,7,15,0.0,23.5,1.25,16.5,23.5,19.4,9.92
2016,10,25,7,30,0.0,38.0,1.4,17.0,38.0,31.66,20.81
2016,10,25,7,45,0.0,56.0,1.55,17.5,56.0,47.72,34.63
2016,10,25,8,0,0.0,74.0,1.7,18.0,74.0,63.73,48.21
2016,10,25,8,15,0.0,92.0,1.8,18.5,92.0,79.76,61.54
2016,10,25,8,30,0.0,110.0,1.9,19.0,110.0,95.84,74.65
2016,10,25,8,45,155.0,143.5,2.05,20.0,212.5,246.83,199.59
2016,10,25,9,0,310.0,177.0,2.2,21.0,315.0,410.06,328.21
2016,10,25,9,15,271.5,204.0,2.25,21.0,334.0,426.19,338.58
2016,10,25,9,30,233.0,231.0,2.3,21.0,353.0,422.85,334.72
2016,10,25,9,45,240.5,249.5,2.35,21.5,384.0,458.15,360.31
2016,10,25,10,0,248.0,268.0,2.4,22.0,415.0,493.45,385.28
2016,10,25,10,15,343.5,262.5,2.4,22.0,478.0,598.14,463.38
2016,10,25,10,30,439.0,257.0,2.4,22.0,541.0,708.55,542.79
2016,10,25,10,45,410.0,277.5,2.45,22.5,551.0,698.07,532.52
2016,10,25,11,0,381.0,298.0,2.5,23.0,561.0,702.71,533.5
2016,10,25,11,15,449.0,279.5,2.55,23.5,597.5,776.48,585.03
2016,10,25,11,30,517.0,261.0,2.6,24.0,634.0,832.73,623.48
2016,10,25,11,45,461.0,289.0,2.65,24.5,624.5,811.96,605.94
2016,10,25,12,0,405.0,317.0,2.7,25.0,615.0,769.16,574.43
2016,10,25,12,15,369.5,327.0,2.7,25.0,599.5,745.24,557.22
2016,10,25,12,30,334.0,337.0,2.7,25.0,584.0,719.64,538.69
2016,10,25,12,45,371.0,323.0,2.75,25.5,594.0,739.35,553.01
2016,10,25,13,0,408.0,309.0,2.8,26.0,604.0,756.86,565.47
2016,10,25,13,15,432.5,290.5,2.75,26.0,597.0,773.44,577.33
2016,10,25,13,30,457.0,272.0,2.7,26.0,590.0,768.97,575.23
2016,10,25,13,45,483.5,251.5,2.7,26.0,577.0,761.19,571.45
2016,10,25,14,0,510.0,231.0,2.7,26.0,564.0,750.0,565.36
2016,10,25,14,15,539.5,208.0,2.6,26.0,544.5,735.2,556.36
2016,10,25,14,30,569.0,185.0,2.5,26.0,525.0,716.37,544.5
2016,10,25,14,45,508.0,189.5,2.45,26.0,478.0,648.72,496.26
2016,10,25,15,0,447.0,194.0,2.4,26.0,431.0,583.61,449.32
2016,10,25,15,15,400.5,184.0,2.2,25.5,383.0,517.46,401.53
2016,10,25,15,30,354.0,174.0,2.0,25.0,335.0,440.66,345.0
2016,10,25,15,45,337.5,157.5,1.85,25.0,296.5,394.7,310.31
2016,10,25,16,0,321.0,141.0,1.7,25.0,258.0,349.74,275.46
2016,10,25,16,15,303.0,120.5,1.45,24.5,217.5,300.62,236.86
2016,10,25,16,30,285.0,100.0,1.2,24.0,177.0,253.01,198.31
2016,10,25,16,45,250.5,80.5,1.0,23.5,137.0,201.12,155.35
2016,10,25,17,0,216.0,61.0,0.8,23.0,97.0,153.03,114.51
2016,10,25,17,15,150.0,42.0,0.85,22.5,62.5,99.73,69.53
2016,10,25,17,30,84.0,23.0,0.9,22.0,28.0,49.97,15.27
2016,10,25,17,45,42.0,11.5,0.95,21.5,14.0,17.88,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.5,9.5,0.95,15.5,12.5,19.44,0.0
2016,10,26,7,0,125.0,19.0,1.0,16.0,25.0,56.93,0.0
2016,10,26,7,15,254.5,33.5,1.1,16.5,66.0,126.54,87.95
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,206.49,156.9
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,275.4,216.17
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,353.13,281.04
2016,10,26,8,15,602.0,71.5,1.8,20.0,258.0,419.81,335.74
2016,10,26,8,30,653.0,78.0,2.1,21.0,309.0,490.79,391.85
2016,10,26,8,45,686.5,83.0,2.45,22.0,357.5,552.75,439.41
2016,10,26,9,0,720.0,88.0,2.8,23.0,406.0,616.33,486.7
2016,10,26,9,15,467.5,159.5,2.75,23.5,374.5,537.07,422.41
2016,10,26,9,30,215.0,231.0,2.7,24.0,343.0,409.69,320.9
2016,10,26,9,45,507.0,167.0,2.65,24.5,458.0,619.52,481.93
2016,10,26,10,0,799.0,103.0,2.6,25.0,573.0,822.14,623.61
2016,10,26,10,15,812.0,105.0,2.5,25.5,605.5,863.61,646.9
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,902.94,669.62
2016,10,26,10,45,519.0,218.5,2.35,26.5,557.5,757.14,566.12
2016,10,26,11,0,213.0,330.0,2.3,27.0,477.0,556.58,417.41
2016,10,26,11,15,265.0,330.0,2.25,27.0,517.0,632.57,472.67
2016,10,26,11,30,317.0,330.0,2.2,27.0,557.0,688.92,511.86
2016,10,26,11,45,595.0,218.0,2.15,27.5,650.5,879.09,645.36
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,1022.42,734.39
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,1024.58,734.11
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,1023.16,733.25
2016,10,26,12,45,600.0,217.5,2.1,28.0,654.5,884.82,644.21
2016,10,26,13,0,327.0,329.0,2.1,28.0,564.0,698.75,514.2
2016,10,26,13,15,217.5,329.5,2.05,28.0,484.5,564.98,420.79
2016,10,26,13,30,108.0,330.0,2.0,28.0,405.0,435.17,326.31
2016,10,26,13,45,135.0,320.0,2.0,28.5,410.0,467.72,350.9
2016,10,26,14,0,162.0,310.0,2.0,29.0,415.0,478.31,358.95
2016,10,26,14,15,490.0,203.5,2.0,29.0,499.0,686.56,514.6
2016,10,26,14,30,818.0,97.0,2.0,29.0,583.0,837.6,618.97
2016,10,26,14,45,791.0,98.0,2.0,29.0,542.5,785.96,584.29
2016,10,26,15,0,764.0,99.0,2.0,29.0,502.0,733.52,550.45
2016,10,26,15,15,741.0,95.5,1.95,28.5,458.5,682.06,517.4
2016,10,26,15,30,718.0,92.0,1.9,28.0,415.0,626.99,479.96
2016,10,26,15,45,686.5,86.5,1.85,28.0,367.0,564.25,434.46
2016,10,26,16,0,655.0,81.0,1.8,28.0,319.0,502.87,388.61
2016,10,26,16,15,606.5,74.5,1.55,27.0,268.5,432.84,335.42
2016,10,26,16,30,558.0,68.0,1.3,26.0,218.0,366.74,283.27
2016,10,26,16,45,489.0,58.5,1.1,25.5,168.5,293.0,223.18
2016,10,26,17,0,420.0,49.0,0.9,25.0,119.0,226.43,167.21
2016,10,26,17,15,296.5,35.5,0.9,24.5,76.0,146.87,101.25
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,75.64,18.34
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,26.1,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,8.11,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,43.09,0.0
2016,10,27,7,15,200.5,36.0,1.1,17.5,61.5,114.23,78.84
2016,10,27,7,30,319.0,53.0,1.2,18.0,101.0,187.43,142.1
2016,10,27,7,45,406.0,63.5,1.35,19.0,150.0,254.37,199.24
2016,10,27,8,0,493.0,74.0,1.5,20.0,199.0,335.4,266.31
2016,10,27,8,15,546.5,82.0,1.4,20.5,249.5,402.26,320.38
2016,10,27,8,30,600.0,90.0,1.3,21.0,300.0,473.69,375.69
2016,10,27,8,45,642.0,94.5,1.2,22.0,349.5,538.18,422.64
2016,10,27,9,0,684.0,99.0,1.1,23.0,399.0,605.1,469.1
2016,10,27,9,15,710.5,103.0,1.0,23.5,443.5,662.12,507.23
2016,10,27,9,30,737.0,107.0,0.9,24.0,488.0,719.36,542.95
2016,10,27,9,45,756.0,110.5,0.8,25.0,527.5,769.77,571.37
2016,10,27,10,0,775.0,114.0,0.7,26.0,567.0,814.49,595.0
2016,10,27,10,15,789.0,116.5,0.85,26.0,600.0,856.71,622.9
2016,10,27,10,30,803.0,119.0,1.0,26.0,633.0,896.89,649.41
2016,10,27,10,45,812.5,121.0,1.2,26.5,659.0,929.99,670.82
2016,10,27,11,0,822.0,123.0,1.4,27.0,685.0,960.36,690.45
2016,10,27,11,15,474.5,234.5,1.5,27.0,561.0,754.94,554.18
2016,10,27,11,30,127.0,346.0,1.6,27.0,437.0,496.26,368.55
2016,10,27,11,45,508.5,224.0,1.75,27.5,593.0,791.15,584.31
2016,10,27,12,0,890.0,102.0,1.9,28.0,749.0,1035.56,741.4
2016,10,27,12,15,890.5,102.0,1.95,28.0,749.5,1038.25,740.85
2016,10,27,12,30,891.0,102.0,2.0,28.0,750.0,1037.29,740.94
2016,10,27,12,45,889.5,101.0,2.05,28.5,742.5,1029.51,735.47
2016,10,27,13,0,888.0,100.0,2.1,29.0,735.0,1018.13,727.95
2016,10,27,13,15,883.5,99.5,2.1,29.0,718.5,1000.8,717.71
2016,10,27,13,30,879.0,99.0,2.1,29.0,702.0,980.11,705.48
2016,10,27,13,45,872.0,97.0,2.15,29.0,677.5,952.07,689.16
2016,10,27,14,0,865.0,95.0,2.2,29.0,653.0,921.02,670.88
2016,10,27,14,15,853.5,93.0,2.25,29.0,620.5,892.53,654.19
2016,10,27,14,30,842.0,91.0,2.3,29.0,588.0,851.64,629.11
2016,10,27,14,45,817.0,92.0,2.35,29.0,547.5,800.96,597.15
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,749.27,564.01
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,693.39,528.04
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,637.18,490.3
2016,10,27,15,45,714.0,81.0,2.4,28.0,369.5,576.28,445.91
2016,10,27,16,0,682.0,76.0,2.4,28.0,321.0,513.91,399.07
2016,10,27,16,15,634.0,70.0,2.1,27.0,270.0,443.41,345.09
2016,10,27,16,30,586.0,64.0,1.8,26.0,219.0,376.74,292.05
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.5,300.95,229.83
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,232.63,171.98
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,151.75,104.38
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,79.43,11.0
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,27.44,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,7.26,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,69.07,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,145.32,98.98
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,229.77,172.28
2016,10,28,7,45,545.0,49.5,0.3,18.0,163.5,302.37,233.87
2016,10,28,8,0,630.0,57.0,0.4,19.0,216.0,383.99,300.55
2016,10,28,8,15,679.0,62.5,0.75,19.5,268.5,452.58,357.3
2016,10,28,8,30,728.0,68.0,1.1,20.0,321.0,522.96,413.71
2016,10,28,8,45,763.5,71.5,1.45,21.0,371.5,588.16,463.64
2016,10,28,9,0,799.0,75.0,1.8,22.0,422.0,654.89,513.04
2016,10,28,9,15,821.5,78.0,1.9,22.5,468.0,712.61,552.44
2016,10,28,9,30,844.0,81.0,2.0,23.0,514.0,769.89,590.35
2016,10,28,9,45,861.5,82.5,2.1,24.0,554.5,820.51,621.75
2016,10,28,10,0,879.0,84.0,2.2,25.0,595.0,861.18,645.83
2016,10,28,10,15,890.5,86.0,2.25,25.0,628.0,903.15,672.69
2016,10,28,10,30,902.0,88.0,2.3,25.0,661.0,942.68,697.74
2016,10,28,10,45,603.0,199.5,2.35,25.5,589.0,824.12,615.65
2016,10,28,11,0,304.0,311.0,2.4,26.0,517.0,645.16,484.14
2016,10,28,11,15,616.0,200.5,2.4,26.0,632.5,865.94,644.56
2016,10,28,11,30,928.0,90.0,2.4,26.0,748.0,1044.79,759.15
2016,10,28,11,45,620.5,213.0,2.4,26.5,655.0,900.74,661.85
2016,10,28,12,0,313.0,336.0,2.4,27.0,562.0,699.09,517.57
2016,10,28,12,15,623.0,213.0,2.4,27.0,663.5,909.6,669.29
2016,10,28,12,30,933.0,90.0,2.4,27.0,765.0,1066.45,768.69
2016,10,28,12,45,580.5,217.0,2.4,27.5,635.5,865.31,634.98
2016,10,28,13,0,228.0,344.0,2.4,28.0,506.0,596.44,443.2
2016,10,28,13,15,251.0,331.5,2.35,28.0,506.0,601.92,449.69
2016,10,28,13,30,274.0,319.0,2.3,28.0,506.0,626.33,467.35
2016,10,28,13,45,585.5,203.0,2.3,28.0,583.5,807.08,600.29
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,941.6,689.58
2016,10,28,14,15,885.5,85.0,2.3,28.0,628.5,902.77,664.01
2016,10,28,14,30,874.0,83.0,2.3,28.0,596.0,861.49,638.3
2016,10,28,14,45,857.0,81.5,2.3,28.0,556.0,814.04,608.16
2016,10,28,15,0,840.0,80.0,2.3,28.0,516.0,772.33,581.6
2016,10,28,15,15,818.0,77.0,2.25,27.5,471.0,715.92,545.11
2016,10,28,15,30,796.0,74.0,2.2,27.0,426.0,659.01,507.53
2016,10,28,15,45,764.5,70.0,2.2,27.0,376.5,594.59,460.78
2016,10,28,16,0,733.0,66.0,2.2,27.0,327.0,531.28,413.29
2016,10,28,16,15,686.0,61.0,1.9,26.0,274.5,459.88,358.47
2016,10,28,16,30,639.0,56.0,1.6,25.0,222.0,394.33,305.96
2016,10,28,16,45,563.0,49.0,1.35,24.5,170.5,316.01,241.44
2016,10,28,17,0,487.0,42.0,1.1,24.0,119.0,245.6,181.53
2016,10,28,17,15,353.0,30.5,1.05,23.0,75.0,160.85,110.13
2016,10,28,17,30,219.0,19.0,1.0,22.0,31.0,84.8,0.66
2016,10,28,17,45,109.5,9.5,1.0,21.5,15.5,29.56,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
