Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,49.5,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,136.69,92.54
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,221.32,166.91
2016,10,29,7,45,522.5,50.0,1.5,19.0,157.5,294.28,229.79
2016,10,29,8,0,613.0,57.0,1.7,20.0,209.0,376.76,298.64
2016,10,29,8,15,662.5,62.5,1.85,20.5,260.5,444.67,354.65
2016,10,29,8,30,712.0,68.0,2.0,21.0,312.0,514.35,410.05
2016,10,29,8,45,750.0,70.5,2.15,22.0,362.5,579.19,459.02
2016,10,29,9,0,788.0,73.0,2.3,23.0,413.0,645.77,507.46
2016,10,29,9,15,810.0,76.0,2.35,23.5,458.0,702.53,546.15
2016,10,29,9,30,832.0,79.0,2.4,24.0,503.0,758.86,583.37
2016,10,29,9,45,847.0,81.5,2.5,24.5,542.0,808.09,615.23
2016,10,29,10,0,862.0,84.0,2.6,25.0,581.0,847.21,639.74
2016,10,29,10,15,873.0,85.5,2.6,25.5,614.0,887.52,664.15
2016,10,29,10,30,884.0,87.0,2.6,26.0,647.0,925.44,686.62
2016,10,29,10,45,890.5,89.0,2.65,26.5,672.0,957.06,705.15
2016,10,29,11,0,897.0,91.0,2.7,27.0,697.0,985.62,721.65
2016,10,29,11,15,902.0,91.5,2.7,27.0,714.0,1007.73,734.97
2016,10,29,11,30,907.0,92.0,2.7,27.0,731.0,1026.45,746.23
2016,10,29,11,45,911.0,91.5,2.75,27.5,740.5,1039.47,752.96
2016,10,29,12,0,915.0,91.0,2.8,28.0,750.0,1048.87,757.55
2016,10,29,12,15,915.0,91.0,2.8,28.0,750.0,1051.08,758.77
2016,10,29,12,30,915.0,91.0,2.8,28.0,750.0,1049.55,757.85
2016,10,29,12,45,913.0,90.5,2.85,28.5,741.5,1041.67,752.05
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,1030.12,744.12
2016,10,29,13,15,906.0,89.5,2.9,29.0,716.0,1011.99,733.16
2016,10,29,13,30,901.0,89.0,2.9,29.0,699.0,990.43,720.15
2016,10,29,13,45,893.0,87.5,2.95,29.0,674.5,961.54,702.85
2016,10,29,14,0,885.0,86.0,3.0,29.0,650.0,929.64,683.55
2016,10,29,14,15,874.0,84.5,3.0,29.0,617.5,892.22,660.14
2016,10,29,14,30,863.0,83.0,3.0,29.0,585.0,852.37,634.95
2016,10,29,14,45,834.0,85.0,3.0,29.0,544.0,807.59,606.18
2016,10,29,15,0,805.0,87.0,3.0,29.0,503.0,753.51,570.59
2016,10,29,15,15,782.0,84.0,2.95,28.5,458.0,697.79,534.12
2016,10,29,15,30,759.0,81.0,2.9,28.0,413.0,641.7,496.18
2016,10,29,15,45,725.0,77.0,2.9,28.0,364.5,577.32,448.87
2016,10,29,16,0,691.0,73.0,2.9,28.0,316.0,517.06,403.1
2016,10,29,16,15,642.0,67.0,2.5,27.0,264.5,445.63,347.89
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,378.15,293.74
2016,10,29,16,45,515.0,53.0,1.75,25.5,162.5,300.26,229.45
2016,10,29,17,0,437.0,45.0,1.4,25.0,112.0,230.47,170.17
2016,10,29,17,15,301.5,32.0,1.3,24.0,70.0,146.57,99.55
2016,10,29,17,30,166.0,19.0,1.2,23.0,28.0,70.98,0.0
2016,10,29,17,45,83.0,9.5,1.15,22.5,14.0,24.48,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,31.5,8.0,0.95,17.5,9.5,0.0,0.0
2016,10,30,7,0,63.0,16.0,1.0,18.0,19.0,29.05,0.0
2016,10,30,7,15,190.5,33.5,1.2,18.5,57.5,110.58,73.69
2016,10,30,7,30,318.0,51.0,1.4,19.0,96.0,187.26,141.11
2016,10,30,7,45,414.0,60.5,1.65,20.0,146.0,259.44,202.55
2016,10,30,8,0,510.0,70.0,1.9,21.0,196.0,341.78,270.96
2016,10,30,8,15,565.5,77.5,1.9,21.5,246.5,410.08,326.73
2016,10,30,8,30,621.0,85.0,1.9,22.0,297.0,483.1,384.07
2016,10,30,8,45,670.5,87.5,1.9,22.5,347.5,551.05,435.55
2016,10,30,9,0,720.0,90.0,1.9,23.0,398.0,622.0,487.4
2016,10,30,9,15,745.5,94.0,1.85,23.5,443.0,679.67,527.06
2016,10,30,9,30,771.0,98.0,1.8,24.0,488.0,733.73,561.88
2016,10,30,9,45,791.0,100.0,1.75,25.0,527.5,784.31,592.22
2016,10,30,10,0,811.0,102.0,1.7,26.0,567.0,833.72,620.91
2016,10,30,10,15,824.5,104.5,1.65,26.5,600.5,876.45,645.65
2016,10,30,10,30,838.0,107.0,1.6,27.0,634.0,917.04,668.58
2016,10,30,10,45,852.0,106.0,1.6,27.5,660.5,951.62,687.94
2016,10,30,11,0,866.0,105.0,1.6,28.0,687.0,983.53,705.48
2016,10,30,11,15,872.0,106.0,1.6,28.0,704.5,995.27,711.71
2016,10,30,11,30,878.0,107.0,1.6,28.0,722.0,1015.09,723.38
2016,10,30,11,45,892.5,102.0,1.65,28.5,734.0,1033.27,733.3
2016,10,30,12,0,907.0,97.0,1.7,29.0,746.0,1048.02,741.2
2016,10,30,12,15,907.5,97.0,1.75,29.0,746.5,1050.71,743.31
2016,10,30,12,30,908.0,97.0,1.8,29.0,747.0,1049.69,743.44
2016,10,30,12,45,909.5,95.0,1.9,29.5,739.5,1043.65,739.85
2016,10,30,13,0,911.0,93.0,2.0,30.0,732.0,1033.89,734.09
2016,10,30,13,15,906.5,92.0,2.05,30.0,715.5,1015.68,724.01
2016,10,30,13,30,902.0,91.0,2.1,30.0,699.0,994.03,711.9
2016,10,30,13,45,897.5,88.5,2.2,30.0,675.0,967.28,697.1
2016,10,30,14,0,893.0,86.0,2.3,30.0,651.0,937.34,680.15
2016,10,30,14,15,882.5,84.5,2.35,30.0,619.0,900.16,657.87
2016,10,30,14,30,872.0,83.0,2.4,30.0,587.0,860.49,633.76
2016,10,30,14,45,859.0,80.0,2.45,30.0,548.5,814.72,605.23
2016,10,30,15,0,846.0,77.0,2.5,30.0,510.0,774.35,580.0
2016,10,30,15,15,825.0,74.0,2.5,29.5,465.5,718.53,544.37
2016,10,30,15,30,804.0,71.0,2.5,29.0,421.0,662.12,507.51
2016,10,30,15,45,775.5,67.0,2.5,29.0,372.0,599.37,462.23
2016,10,30,16,0,747.0,63.0,2.5,29.0,323.0,537.42,415.83
2016,10,30,16,15,701.0,58.0,2.15,28.0,271.0,465.94,361.04
2016,10,30,16,30,655.0,53.0,1.8,27.0,219.0,397.84,306.7
2016,10,30,16,45,581.0,46.0,1.5,26.0,167.5,321.77,244.4
2016,10,30,17,0,507.0,39.0,1.2,25.0,116.0,251.21,184.55
2016,10,30,17,15,368.0,28.0,1.15,24.0,72.0,164.22,110.32
2016,10,30,17,30,229.0,17.0,1.1,23.0,28.0,85.11,0.0
2016,10,30,17,45,114.5,8.5,1.1,22.5,14.0,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,6,45,94.0,7.5,0.75,15.0,10.5,0.0,0.0
2016,10,31,7,0,188.0,15.0,0.7,15.0,21.0,59.01,0.0
2016,10,31,7,15,338.0,26.5,0.8,16.0,64.0,149.9,98.97
2016,10,31,7,30,488.0,38.0,0.9,17.0,107.0,238.18,179.11
2016,10,31,7,45,572.5,45.0,1.05,18.0,159.0,311.53,242.77
2016,10,31,8,0,657.0,52.0,1.2,19.0,211.0,391.47,309.7
2016,10,31,8,15,704.5,57.0,1.35,19.5,263.0,460.32,366.44
2016,10,31,8,30,752.0,62.0,1.5,20.0,315.0,532.74,423.71
2016,10,31,8,45,784.5,65.0,1.7,21.0,365.0,596.4,471.79
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,661.25,518.98
2016,10,31,9,15,837.5,71.0,1.95,22.5,460.0,718.08,557.06
2016,10,31,9,30,858.0,74.0,2.0,23.0,505.0,767.18,588.88
2016,10,31,9,45,872.0,76.0,2.15,23.5,544.0,815.25,620.27
2016,10,31,10,0,886.0,78.0,2.3,24.0,583.0,861.58,650.05
2016,10,31,10,15,896.0,79.5,2.35,24.5,615.5,901.71,674.49
2016,10,31,10,30,906.0,81.0,2.4,25.0,648.0,939.32,697.03
2016,10,31,10,45,912.0,82.5,2.5,25.5,672.5,970.38,715.6
2016,10,31,11,0,918.0,84.0,2.6,26.0,697.0,998.3,732.12
2016,10,31,11,15,921.5,85.0,2.6,26.0,713.5,1019.86,745.04
2016,10,31,11,30,925.0,86.0,2.6,26.0,730.0,1037.91,755.84
2016,10,31,11,45,921.5,88.5,2.65,26.5,737.5,1047.05,760.09
2016,10,31,12,0,918.0,91.0,2.7,27.0,745.0,1052.4,762.15
2016,10,31,12,15,917.5,91.0,2.75,27.0,744.5,1054.08,763.57
2016,10,31,12,30,917.0,91.0,2.8,27.0,744.0,1052.03,762.81
2016,10,31,12,45,912.5,91.0,2.85,27.5,735.0,1042.2,755.75
2016,10,31,13,0,908.0,91.0,2.9,28.0,726.0,1028.75,746.59
2016,10,31,13,15,902.5,90.5,2.9,28.0,708.5,1010.19,735.32
2016,10,31,13,30,897.0,90.0,2.9,28.0,691.0,988.24,722.0
2016,10,31,13,45,887.5,89.0,2.9,28.5,665.5,958.64,702.35
2016,10,31,14,0,878.0,88.0,2.9,29.0,640.0,926.14,680.89
2016,10,31,14,15,614.5,164.5,2.85,28.5,541.0,766.05,575.02
2016,10,31,14,30,351.0,241.0,2.8,28.0,442.0,575.4,437.98
2016,10,31,14,45,247.0,235.0,2.8,28.0,372.0,469.94,360.88
2016,10,31,15,0,143.0,229.0,2.8,28.0,302.0,356.1,274.92
2016,10,31,15,15,456.5,152.0,2.75,27.5,354.5,528.22,411.47
2016,10,31,15,30,770.0,75.0,2.7,27.0,407.0,643.59,500.4
2016,10,31,15,45,736.5,71.0,2.65,27.0,358.0,579.18,451.65
2016,10,31,16,0,703.0,67.0,2.6,27.0,309.0,516.13,403.61
2016,10,31,16,15,653.5,61.5,2.25,26.5,258.0,446.83,349.12
2016,10,31,16,30,604.0,56.0,1.9,26.0,207.0,379.25,294.19
2016,10,31,16,45,524.5,48.5,1.55,25.5,157.0,300.78,229.33
2016,10,31,17,0,445.0,41.0,1.2,25.0,107.0,230.65,169.62
2016,10,31,17,15,306.0,29.0,1.15,24.0,65.5,146.19,97.42
2016,10,31,17,30,167.0,17.0,1.1,23.0,24.0,68.97,0.0
2016,10,31,17,45,83.5,8.5,1.1,22.5,12.0,7.26,0.0
2016,10,31,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,1.9,19.5,8.5,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.0,20.0,17.0,30.48,0.0
2016,11,1,7,15,211.0,29.0,2.3,20.5,54.5,112.03,71.35
2016,11,1,7,30,347.0,44.0,2.6,21.0,92.0,192.82,144.03
2016,11,1,7,45,437.5,53.0,2.9,21.5,140.0,263.42,205.1
2016,11,1,8,0,528.0,62.0,3.2,22.0,188.0,343.6,272.89
2016,11,1,8,15,582.5,68.5,3.3,22.5,238.0,410.9,328.83
2016,11,1,8,30,637.0,75.0,3.4,23.0,288.0,482.85,386.49
2016,11,1,8,45,318.5,89.0,3.55,23.5,195.5,320.01,257.78
2016,11,1,9,0,0.0,103.0,3.7,24.0,103.0,87.79,66.19
2016,11,1,9,15,6.0,140.0,3.75,24.5,143.0,126.85,97.71
2016,11,1,9,30,12.0,177.0,3.8,25.0,183.0,167.3,129.56
2016,11,1,9,45,413.5,134.0,3.85,25.5,367.5,509.22,403.09
2016,11,1,10,0,815.0,91.0,3.9,26.0,552.0,825.29,631.95
2016,11,1,10,15,827.5,93.0,3.9,26.5,584.5,866.5,655.87
2016,11,1,10,30,840.0,95.0,3.9,27.0,617.0,905.51,679.82
2016,11,1,10,45,464.0,202.5,3.95,27.5,492.5,690.81,525.58
2016,11,1,11,0,88.0,310.0,4.0,28.0,368.0,396.95,301.39
2016,11,1,11,15,90.5,316.0,4.0,28.0,377.5,407.02,309.58
2016,11,1,11,30,93.0,322.0,4.0,28.0,387.0,417.05,316.78
2016,11,1,11,45,491.5,207.0,4.0,28.5,555.0,757.16,571.97
2016,11,1,12,0,890.0,92.0,4.0,29.0,723.0,1025.26,751.51
2016,11,1,12,15,890.5,92.0,4.0,29.0,723.0,1027.89,751.05
2016,11,1,12,30,891.0,92.0,4.0,29.0,723.0,1026.9,750.46
2016,11,1,12,45,887.5,92.5,4.05,29.5,714.5,1018.83,744.25
2016,11,1,13,0,884.0,93.0,4.1,30.0,706.0,1007.23,735.94
2016,11,1,13,15,878.5,92.0,4.05,30.0,689.5,988.43,723.94
2016,11,1,13,30,873.0,91.0,4.0,30.0,673.0,966.34,709.93
2016,11,1,13,45,864.0,90.0,4.0,30.0,648.5,937.77,691.98
2016,11,1,14,0,855.0,89.0,4.0,30.0,624.0,906.36,672.15
2016,11,1,14,15,562.5,171.5,3.95,30.0,516.5,718.83,543.59
2016,11,1,14,30,270.0,254.0,3.9,30.0,409.0,521.0,396.54
2016,11,1,14,45,535.5,167.0,3.9,30.0,446.5,650.54,498.06
2016,11,1,15,0,801.0,80.0,3.9,30.0,484.0,743.49,566.6
2016,11,1,15,15,778.0,77.0,3.85,29.5,440.5,688.14,529.03
2016,11,1,15,30,755.0,74.0,3.8,29.0,397.0,632.48,491.2
2016,11,1,15,45,718.5,70.5,3.75,29.0,348.5,567.46,442.73
2016,11,1,16,0,682.0,67.0,3.7,29.0,300.0,506.5,395.83
2016,11,1,16,15,632.0,61.5,3.35,28.5,250.0,435.76,340.27
2016,11,1,16,30,582.0,56.0,3.0,28.0,200.0,369.12,286.06
2016,11,1,16,45,493.5,49.0,2.65,27.5,150.5,288.51,219.6
2016,11,1,17,0,405.0,42.0,2.3,27.0,101.0,217.16,159.23
2016,11,1,17,15,267.0,29.0,2.25,26.5,61.0,134.31,87.89
2016,11,1,17,30,129.0,16.0,2.2,26.0,21.0,46.86,0.0
2016,11,1,17,45,64.5,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,8.0,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,16.0,12.0,2.5,21.0,13.0,14.21,0.0
2016,11,2,7,15,120.0,32.0,2.7,21.0,47.5,81.38,49.84
2016,11,2,7,30,224.0,52.0,2.9,21.0,82.0,156.1,116.68
2016,11,2,7,45,323.5,64.0,3.1,21.5,129.0,224.62,175.12
2016,11,2,8,0,423.0,76.0,3.3,22.0,176.0,304.66,242.37
2016,11,2,8,15,482.5,84.5,3.4,22.5,224.5,369.92,296.65
2016,11,2,8,30,542.0,93.0,3.5,23.0,273.0,446.55,358.07
2016,11,2,8,45,271.0,61.0,3.65,23.5,151.0,255.72,206.94
2016,11,2,9,0,0.0,29.0,3.8,24.0,29.0,23.94,14.08
2016,11,2,9,15,0.0,32.5,3.85,24.5,32.5,26.85,16.43
2016,11,2,9,30,0.0,36.0,3.9,25.0,36.0,29.77,18.71
2016,11,2,9,45,29.5,139.5,4.0,25.5,156.0,153.97,119.35
2016,11,2,10,0,59.0,243.0,4.1,26.0,276.0,291.88,226.86
2016,11,2,10,15,31.5,213.0,4.05,26.5,231.0,234.29,180.49
2016,11,2,10,30,4.0,183.0,4.0,27.0,186.0,164.07,124.46
2016,11,2,10,45,31.0,238.0,4.0,27.5,258.5,261.24,199.98
2016,11,2,11,0,58.0,293.0,4.0,28.0,331.0,348.98,266.12
2016,11,2,11,15,201.5,300.5,3.95,28.0,438.5,520.3,396.61
2016,11,2,11,30,345.0,308.0,3.9,28.0,546.0,696.99,525.09
2016,11,2,11,45,198.0,309.0,3.85,28.0,446.0,531.22,402.15
2016,11,2,12,0,51.0,310.0,3.8,28.0,346.0,361.98,273.75
2016,11,2,12,15,93.5,327.0,3.7,28.0,393.0,424.91,322.14
2016,11,2,12,30,136.0,344.0,3.6,28.0,440.0,509.82,384.75
2016,11,2,12,45,131.5,339.5,3.55,28.5,431.5,499.35,375.98
2016,11,2,13,0,127.0,335.0,3.5,29.0,423.0,488.52,367.45
2016,11,2,13,15,139.5,327.5,3.4,28.5,422.0,490.71,370.4
2016,11,2,13,30,152.0,320.0,3.3,28.0,421.0,492.08,372.74
2016,11,2,13,45,198.5,304.0,3.25,28.0,430.5,514.92,391.22
2016,11,2,14,0,245.0,288.0,3.2,28.0,440.0,535.0,407.52
2016,11,2,14,15,488.5,203.0,3.1,28.0,487.0,688.16,523.48
2016,11,2,14,30,732.0,118.0,3.0,28.0,534.0,795.08,600.42
2016,11,2,14,45,521.5,163.0,2.95,28.0,449.0,635.02,486.29
2016,11,2,15,0,311.0,208.0,2.9,28.0,364.0,481.28,371.63
2016,11,2,15,15,435.5,166.0,2.8,27.5,363.0,528.88,410.99
2016,11,2,15,30,560.0,124.0,2.7,27.0,362.0,548.69,428.33
2016,11,2,15,45,508.5,118.5,2.6,27.0,314.5,481.19,376.97
2016,11,2,16,0,457.0,113.0,2.5,27.0,267.0,417.52,327.75
2016,11,2,16,15,397.0,102.0,2.3,26.5,220.0,347.49,272.86
2016,11,2,16,30,337.0,91.0,2.1,26.0,173.0,283.27,221.03
2016,11,2,16,45,248.0,75.5,1.9,25.5,127.5,199.89,153.24
2016,11,2,17,0,159.0,60.0,1.7,25.0,82.0,136.77,100.95
2016,11,2,17,15,79.5,36.5,1.8,24.5,47.5,70.59,44.84
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,11.1,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.5,1.25,20.5,2.5,0.0,0.0
2016,11,3,7,0,0.0,5.0,1.3,21.0,5.0,4.27,0.0
2016,11,3,7,15,0.0,19.5,1.45,21.0,19.5,16.1,5.55
2016,11,3,7,30,0.0,34.0,1.6,21.0,34.0,28.71,17.66
2016,11,3,7,45,0.0,53.5,1.75,21.5,53.5,46.68,32.94
2016,11,3,8,0,0.0,73.0,1.9,22.0,73.0,64.46,47.9
2016,11,3,8,15,1.0,93.0,1.95,22.0,93.5,83.24,63.54
2016,11,3,8,30,2.0,113.0,2.0,22.0,114.0,102.15,79.04
2016,11,3,8,45,5.0,129.5,2.1,22.0,132.0,118.87,92.58
2016,11,3,9,0,8.0,146.0,2.2,22.0,150.0,136.01,106.29
2016,11,3,9,15,33.0,176.5,2.2,22.0,193.0,197.02,155.56
2016,11,3,9,30,58.0,207.0,2.2,22.0,236.0,250.33,197.78
2016,11,3,9,45,51.5,220.0,2.2,22.5,247.5,259.86,203.99
2016,11,3,10,0,45.0,233.0,2.2,23.0,259.0,269.02,209.96
2016,11,3,10,15,51.0,250.5,2.15,23.0,281.0,294.09,228.91
2016,11,3,10,30,57.0,268.0,2.1,23.0,303.0,319.62,247.98
2016,11,3,10,45,44.5,266.5,2.05,23.5,294.5,306.31,236.43
2016,11,3,11,0,32.0,265.0,2.0,24.0,286.0,292.6,224.8
2016,11,3,11,15,68.0,296.0,1.9,24.0,342.0,363.1,278.72
2016,11,3,11,30,104.0,327.0,1.8,24.0,398.0,435.28,332.27
2016,11,3,11,45,61.0,291.0,1.75,24.0,333.0,351.0,268.16
2016,11,3,12,0,18.0,255.0,1.7,24.0,268.0,247.69,189.11
2016,11,3,12,15,48.5,291.0,1.65,24.0,325.0,338.47,258.94
2016,11,3,12,30,79.0,327.0,1.6,24.0,382.0,410.75,312.72
2016,11,3,12,45,39.5,171.5,1.6,24.5,199.0,200.87,153.99
2016,11,3,13,0,0.0,16.0,1.6,25.0,16.0,13.26,5.04
2016,11,3,13,15,0.0,16.5,1.65,25.0,16.5,13.67,5.42
2016,11,3,13,30,0.0,17.0,1.7,25.0,17.0,14.08,5.76
2016,11,3,13,45,0.0,21.0,1.75,25.0,21.0,17.39,8.46
2016,11,3,14,0,0.0,25.0,1.8,25.0,25.0,20.7,11.17
2016,11,3,14,15,0.0,19.0,1.85,25.0,19.0,15.72,7.14
2016,11,3,14,30,0.0,13.0,1.9,25.0,13.0,10.74,3.11
2016,11,3,14,45,0.0,12.5,1.95,25.0,12.5,10.32,2.79
2016,11,3,15,0,0.0,12.0,2.0,25.0,12.0,9.9,2.47
2016,11,3,15,15,2.5,78.5,2.0,24.5,79.5,67.02,49.33
2016,11,3,15,30,5.0,145.0,2.0,24.0,147.0,132.68,102.71
2016,11,3,15,45,2.5,127.0,2.0,24.0,128.0,114.4,88.07
2016,11,3,16,0,0.0,109.0,2.0,24.0,109.0,96.47,73.69
2016,11,3,16,15,0.0,90.0,1.85,23.5,90.0,79.21,59.81
2016,11,3,16,30,0.0,71.0,1.7,23.0,71.0,61.98,45.66
2016,11,3,16,45,139.0,59.5,1.6,23.0,79.0,132.91,102.32
2016,11,3,17,0,278.0,48.0,1.5,23.0,87.0,174.9,130.15
2016,11,3,17,15,161.5,31.0,1.5,22.5,51.5,102.81,66.18
2016,11,3,17,30,45.0,14.0,1.5,22.0,16.0,23.65,0.0
2016,11,3,17,45,22.5,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.75,18.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.8,18.0,1.0,0.85,0.0
2016,11,4,7,15,0.0,5.5,2.85,18.0,5.5,4.51,0.0
2016,11,4,7,30,0.0,10.0,2.9,18.0,10.0,8.21,1.07
2016,11,4,7,45,0.0,15.5,3.0,18.0,15.5,12.74,5.04
2016,11,4,8,0,0.0,21.0,3.1,18.0,21.0,17.29,8.99
2016,11,4,8,15,0.0,27.0,3.15,18.0,27.0,22.25,13.25
2016,11,4,8,30,0.0,33.0,3.2,18.0,33.0,27.23,17.47
2016,11,4,8,45,0.0,42.5,3.25,18.5,42.5,35.12,24.04
2016,11,4,9,0,0.0,52.0,3.3,19.0,52.0,43.03,30.54
2016,11,4,9,15,0.0,81.0,3.3,19.0,81.0,67.27,50.62
2016,11,4,9,30,0.0,110.0,3.3,19.0,110.0,93.4,72.02
2016,11,4,9,45,0.0,118.0,3.3,19.0,118.0,100.4,77.53
2016,11,4,10,0,0.0,126.0,3.3,19.0,126.0,107.46,83.09
2016,11,4,10,15,0.0,126.0,3.2,19.0,126.0,107.18,82.66
2016,11,4,10,30,0.0,126.0,3.1,19.0,126.0,106.99,82.33
2016,11,4,10,45,0.0,134.0,3.05,19.5,134.0,114.17,87.82
2016,11,4,11,0,0.0,142.0,3.0,20.0,142.0,121.39,93.32
2016,11,4,11,15,2.0,162.5,2.9,20.0,164.0,142.25,110.01
2016,11,4,11,30,4.0,183.0,2.8,20.0,186.0,163.47,126.85
2016,11,4,11,45,3.5,180.5,2.75,20.5,183.5,160.52,124.12
2016,11,4,12,0,3.0,178.0,2.7,21.0,181.0,157.61,121.5
2016,11,4,12,15,3.5,182.0,2.65,21.0,185.0,161.89,124.88
2016,11,4,12,30,4.0,186.0,2.6,21.0,189.0,166.2,128.3
2016,11,4,12,45,2.0,159.0,2.55,21.5,160.5,138.86,106.37
2016,11,4,13,0,0.0,132.0,2.5,22.0,132.0,112.11,84.91
2016,11,4,13,15,0.0,137.5,2.5,22.0,137.5,117.16,89.05
2016,11,4,13,30,0.0,143.0,2.5,22.0,143.0,122.29,93.23
2016,11,4,13,45,0.0,115.0,2.5,22.0,115.0,96.92,73.05
2016,11,4,14,0,0.0,87.0,2.5,22.0,87.0,72.36,53.4
2016,11,4,14,15,1.5,130.5,2.55,22.0,131.5,112.64,86.1
2016,11,4,14,30,3.0,174.0,2.6,22.0,176.0,155.78,120.84
2016,11,4,14,45,1.5,146.0,2.65,22.0,147.0,128.0,98.76
2016,11,4,15,0,0.0,118.0,2.7,22.0,118.0,100.79,77.03
2016,11,4,15,15,0.0,62.0,2.65,21.5,62.0,51.38,36.95
2016,11,4,15,30,0.0,6.0,2.6,21.0,6.0,4.94,0.0
2016,11,4,15,45,0.0,5.0,2.6,21.0,5.0,4.11,0.0
2016,11,4,16,0,0.0,4.0,2.6,21.0,4.0,3.29,0.0
2016,11,4,16,15,0.0,3.0,2.45,20.5,3.0,2.46,0.0
2016,11,4,16,30,0.0,2.0,2.3,20.0,2.0,1.64,0.0
2016,11,4,16,45,0.0,1.5,2.2,20.0,1.5,1.23,0.0
2016,11,4,17,0,0.0,1.0,2.1,20.0,1.0,0.82,0.0
2016,11,4,17,15,0.0,0.5,2.05,19.5,0.5,0.41,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,2.55,18.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,2.7,18.0,2.0,1.71,0.0
2016,11,5,7,15,0.0,9.5,2.85,18.0,9.5,7.81,0.0
2016,11,5,7,30,0.0,17.0,3.0,18.0,17.0,13.99,5.78
2016,11,5,7,45,0.0,28.0,3.15,18.0,28.0,23.09,13.69
2016,11,5,8,0,0.0,39.0,3.3,18.0,39.0,32.22,21.59
2016,11,5,8,15,0.0,50.5,3.3,18.5,50.5,41.78,29.7
2016,11,5,8,30,0.0,62.0,3.3,19.0,62.0,51.37,37.69
2016,11,5,8,45,0.0,73.0,3.35,19.5,73.0,60.76,45.39
2016,11,5,9,0,0.0,84.0,3.4,20.0,84.0,70.37,53.14
2016,11,5,9,15,0.0,94.0,3.3,20.0,94.0,79.11,60.19
2016,11,5,9,30,0.0,104.0,3.2,20.0,104.0,87.91,67.23
2016,11,5,9,45,0.0,57.0,3.1,20.5,57.0,47.24,33.51
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,8.26,1.19
2016,11,5,10,15,0.0,57.5,2.9,21.0,57.5,47.7,33.67
2016,11,5,10,30,0.0,105.0,2.8,21.0,105.0,88.06,66.44
2016,11,5,10,45,0.0,114.5,2.75,21.5,114.5,96.5,72.95
2016,11,5,11,0,0.0,124.0,2.7,22.0,124.0,105.0,79.5
2016,11,5,11,15,7.0,179.5,2.6,22.0,184.5,163.33,126.07
2016,11,5,11,30,14.0,235.0,2.5,22.0,245.0,224.3,173.82
2016,11,5,11,45,21.5,255.5,2.45,22.5,270.5,252.35,195.16
2016,11,5,12,0,29.0,276.0,2.4,23.0,296.0,302.7,233.29
2016,11,5,12,15,31.0,279.5,2.35,23.0,301.5,308.67,237.63
2016,11,5,12,30,33.0,283.0,2.3,23.0,307.0,314.66,242.18
2016,11,5,12,45,27.5,270.0,2.25,23.0,289.5,273.19,210.52
2016,11,5,13,0,22.0,257.0,2.2,23.0,272.0,254.47,196.19
2016,11,5,13,15,213.5,264.0,2.2,23.0,403.5,492.64,382.16
2016,11,5,13,30,405.0,271.0,2.2,23.0,535.0,704.09,537.07
2016,11,5,13,45,341.0,273.5,2.25,23.5,490.5,637.24,486.47
2016,11,5,14,0,277.0,276.0,2.3,24.0,446.0,572.15,438.6
2016,11,5,14,15,208.0,266.0,2.35,24.0,390.0,472.15,365.4
2016,11,5,14,30,139.0,256.0,2.4,24.0,334.0,395.36,307.46
2016,11,5,14,45,197.5,233.5,2.45,24.0,335.5,413.85,324.21
2016,11,5,15,0,256.0,211.0,2.5,24.0,337.0,443.41,348.41
2016,11,5,15,15,155.0,190.0,2.45,23.5,264.5,318.74,252.2
2016,11,5,15,30,54.0,169.0,2.4,23.0,192.0,205.41,162.16
2016,11,5,15,45,45.5,149.5,2.4,22.5,167.0,177.92,140.85
2016,11,5,16,0,37.0,130.0,2.4,22.0,142.0,151.39,119.68
2016,11,5,16,15,27.5,108.5,2.3,21.5,116.5,122.88,96.45
2016,11,5,16,30,18.0,87.0,2.2,21.0,91.0,88.74,68.17
2016,11,5,16,45,9.0,64.5,2.1,21.0,66.5,62.78,46.21
2016,11,5,17,0,0.0,42.0,2.0,21.0,42.0,37.49,24.78
2016,11,5,17,15,0.0,24.0,2.05,20.5,24.0,20.64,9.08
2016,11,5,17,30,0.0,6.0,2.1,20.0,6.0,5.12,0.0
2016,11,5,17,45,0.0,3.0,2.2,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,2.0,2.35,15.0,2.0,1.64,0.0
2016,11,6,7,30,0.0,4.0,2.4,15.0,4.0,3.28,0.0
2016,11,6,7,45,0.0,7.0,2.5,15.5,7.0,5.74,0.0
2016,11,6,8,0,0.0,10.0,2.6,16.0,10.0,8.21,1.35
2016,11,6,8,15,0.0,13.0,2.7,16.0,13.0,10.69,3.5
2016,11,6,8,30,0.0,16.0,2.8,16.0,16.0,13.17,5.63
2016,11,6,8,45,0.0,19.0,2.9,16.5,19.0,15.65,7.71
2016,11,6,9,0,0.0,22.0,3.0,17.0,22.0,18.14,9.77
2016,11,6,9,15,0.0,25.0,3.0,17.5,25.0,20.64,11.8
2016,11,6,9,30,0.0,28.0,3.0,18.0,28.0,23.13,13.82
2016,11,6,9,45,0.0,30.5,3.05,18.5,30.5,25.22,15.48
2016,11,6,10,0,0.0,33.0,3.1,19.0,33.0,27.31,17.12
2016,11,6,10,15,0.0,26.0,3.15,19.0,26.0,21.51,12.26
2016,11,6,10,30,0.0,19.0,3.2,19.0,19.0,15.72,7.42
2016,11,6,10,45,0.0,19.0,3.25,19.5,19.0,15.73,7.38
2016,11,6,11,0,0.0,19.0,3.3,20.0,19.0,15.74,7.34
2016,11,6,11,15,84.5,173.0,3.25,20.0,230.0,263.63,210.28
2016,11,6,11,30,169.0,327.0,3.2,20.0,441.0,523.78,409.41
2016,11,6,11,45,172.0,328.0,3.15,20.5,445.5,529.51,411.31
2016,11,6,12,0,175.0,329.0,3.1,21.0,450.0,534.71,414.17
2016,11,6,12,15,87.5,195.5,2.95,21.0,256.0,294.26,231.18
2016,11,6,12,30,0.0,62.0,2.8,21.0,62.0,51.54,36.33
2016,11,6,12,45,0.0,61.0,2.7,21.0,61.0,50.7,35.81
2016,11,6,13,0,0.0,60.0,2.6,21.0,60.0,49.86,35.15
2016,11,6,13,15,0.0,88.0,2.55,21.0,88.0,73.25,54.17
2016,11,6,13,30,0.0,116.0,2.5,21.0,116.0,97.81,74.06
2016,11,6,13,45,2.0,149.5,2.45,21.0,151.0,130.51,100.49
2016,11,6,14,0,4.0,183.0,2.4,21.0,186.0,164.65,127.91
2016,11,6,14,15,2.0,125.0,2.4,21.0,126.5,108.13,82.74
2016,11,6,14,30,0.0,67.0,2.4,21.0,67.0,55.6,40.17
2016,11,6,14,45,0.0,38.0,2.45,21.0,38.0,31.44,20.42
2016,11,6,15,0,0.0,9.0,2.5,21.0,9.0,7.42,0.53
2016,11,6,15,15,0.0,8.5,2.55,20.5,8.5,7.01,0.21
2016,11,6,15,30,0.0,8.0,2.6,20.0,8.0,6.59,0.0
2016,11,6,15,45,0.0,7.0,2.7,20.0,7.0,5.76,0.0
2016,11,6,16,0,0.0,6.0,2.8,20.0,6.0,4.93,0.0
2016,11,6,16,15,0.0,4.5,2.6,20.0,4.5,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,75.24,35.16
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,160.0,119.66
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.5,228.34,179.69
2016,11,7,8,0,450.0,65.0,2.5,18.0,164.0,311.52,250.67
2016,11,7,8,15,510.0,73.0,2.55,18.0,212.0,379.48,308.49
2016,11,7,8,30,570.0,81.0,2.6,18.0,260.0,452.68,368.78
2016,11,7,8,45,285.0,47.5,2.65,18.5,137.0,257.25,212.09
2016,11,7,9,0,0.0,14.0,2.7,19.0,14.0,11.53,4.05
2016,11,7,9,15,1.0,84.5,2.75,19.5,85.0,71.25,53.92
2016,11,7,9,30,2.0,155.0,2.8,20.0,156.0,138.79,108.89
2016,11,7,9,45,4.0,167.0,2.85,20.5,169.5,151.27,118.41
2016,11,7,10,0,6.0,179.0,2.9,21.0,183.0,164.01,128.15
2016,11,7,10,15,5.0,181.0,2.9,21.0,184.5,164.39,128.11
2016,11,7,10,30,4.0,183.0,2.9,21.0,186.0,164.89,128.21
2016,11,7,10,45,4.5,187.5,2.9,21.5,190.5,169.32,131.28
2016,11,7,11,0,5.0,192.0,2.9,22.0,195.0,173.85,134.43
2016,11,7,11,15,7.5,205.0,2.85,22.0,210.5,188.75,146.09
2016,11,7,11,30,10.0,218.0,2.8,22.0,226.0,203.84,157.84
2016,11,7,11,45,16.5,240.5,2.8,22.5,252.5,232.68,180.1
2016,11,7,12,0,23.0,263.0,2.8,23.0,279.0,262.02,202.48
2016,11,7,12,15,11.5,188.5,2.75,23.0,196.5,176.55,135.69
2016,11,7,12,30,0.0,114.0,2.7,23.0,114.0,95.96,71.68
2016,11,7,12,45,2.5,151.5,2.65,23.0,153.0,132.59,101.02
2016,11,7,13,0,5.0,189.0,2.6,23.0,192.0,170.55,131.03
2016,11,7,13,15,2.5,150.0,2.55,23.0,151.5,131.3,100.01
2016,11,7,13,30,0.0,111.0,2.5,23.0,111.0,93.34,69.84
2016,11,7,13,45,18.0,179.5,2.45,23.0,190.5,174.32,135.07
2016,11,7,14,0,36.0,248.0,2.4,23.0,270.0,279.62,217.61
2016,11,7,14,15,18.0,135.0,2.3,23.0,146.0,141.22,108.97
2016,11,7,14,30,0.0,22.0,2.2,23.0,22.0,18.19,9.28
2016,11,7,14,45,0.0,46.0,2.15,23.0,46.0,38.09,25.7
2016,11,7,15,0,0.0,70.0,2.1,23.0,70.0,58.06,42.13
2016,11,7,15,15,0.0,69.5,2.0,22.5,69.5,57.63,41.98
2016,11,7,15,30,0.0,69.0,1.9,22.0,69.0,57.2,41.85
2016,11,7,15,45,283.0,77.5,1.8,22.0,168.5,288.77,234.7
2016,11,7,16,0,566.0,86.0,1.7,22.0,268.0,462.14,368.97
2016,11,7,16,15,508.0,77.5,1.55,21.5,220.0,389.23,309.69
2016,11,7,16,30,450.0,69.0,1.4,21.0,172.0,321.27,254.01
2016,11,7,16,45,358.5,57.5,1.3,21.0,126.0,239.27,185.56
2016,11,7,17,0,267.0,46.0,1.2,21.0,80.0,171.2,127.19
2016,11,7,17,15,150.5,28.5,1.2,20.5,46.0,95.74,56.09
2016,11,7,17,30,34.0,11.0,1.2,20.0,12.0,18.41,0.0
2016,11,7,17,45,17.0,5.5,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,14.0,2.55,17.0,14.0,11.54,0.28
2016,11,8,7,30,0.0,28.0,2.9,17.0,28.0,23.14,13.15
2016,11,8,7,45,0.0,46.0,3.3,17.0,46.0,39.7,27.57
2016,11,8,8,0,0.0,64.0,3.7,17.0,64.0,56.09,41.76
2016,11,8,8,15,0.0,82.5,3.75,17.0,82.5,72.92,56.16
2016,11,8,8,30,0.0,101.0,3.8,17.0,101.0,89.75,70.33
2016,11,8,8,45,17.0,128.0,3.85,17.0,135.0,126.51,101.31
2016,11,8,9,0,34.0,155.0,3.9,17.0,169.0,176.76,143.05
2016,11,8,9,15,31.5,170.0,3.9,17.0,184.0,190.89,154.16
2016,11,8,9,30,29.0,185.0,3.9,17.0,199.0,204.98,165.16
2016,11,8,9,45,20.0,186.5,3.9,17.5,196.5,184.44,147.47
2016,11,8,10,0,11.0,188.0,3.9,18.0,194.0,177.58,140.99
2016,11,8,10,15,17.0,207.5,3.95,18.0,217.5,201.92,160.55
2016,11,8,10,30,23.0,227.0,4.0,18.0,241.0,226.78,180.35
2016,11,8,10,45,17.0,220.5,4.05,18.0,231.5,214.13,169.69
2016,11,8,11,0,11.0,214.0,4.1,18.0,222.0,201.52,159.16
2016,11,8,11,15,28.5,250.5,4.15,18.0,270.0,275.11,218.15
