Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,30,46.0,287.0,4.2,18.0,318.0,333.93,264.52
2016,11,8,11,45,38.5,281.5,4.3,18.5,307.5,320.05,252.7
2016,11,8,12,0,31.0,276.0,4.4,19.0,297.0,306.16,241.12
2016,11,8,12,15,35.5,282.0,4.45,19.0,306.5,317.55,250.22
2016,11,8,12,30,40.0,288.0,4.5,19.0,316.0,329.0,259.34
2016,11,8,12,45,26.5,259.0,4.55,19.0,277.5,261.83,206.43
2016,11,8,13,0,13.0,230.0,4.6,19.0,239.0,218.97,172.25
2016,11,8,13,15,39.0,258.5,4.55,19.0,284.0,294.49,233.15
2016,11,8,13,30,65.0,287.0,4.5,19.0,329.0,352.6,279.47
2016,11,8,13,45,61.5,274.5,4.45,19.5,313.0,334.53,264.93
2016,11,8,14,0,58.0,262.0,4.4,20.0,297.0,316.65,250.77
2016,11,8,14,15,38.5,232.5,4.3,19.5,255.5,265.04,210.37
2016,11,8,14,30,19.0,203.0,4.2,19.0,214.0,199.66,158.38
2016,11,8,14,45,9.5,167.0,4.1,19.0,172.5,155.85,123.09
2016,11,8,15,0,0.0,131.0,4.0,19.0,131.0,113.55,88.56
2016,11,8,15,15,0.0,125.5,3.85,19.0,125.5,109.16,85.24
2016,11,8,15,30,0.0,120.0,3.7,19.0,120.0,104.97,82.02
2016,11,8,15,45,0.0,104.0,3.55,19.0,104.0,90.5,70.23
2016,11,8,16,0,0.0,88.0,3.4,19.0,88.0,76.1,58.37
2016,11,8,16,15,0.0,72.0,3.2,18.5,72.0,61.76,46.47
2016,11,8,16,30,0.0,56.0,3.0,18.0,56.0,47.45,34.38
2016,11,8,16,45,0.0,41.0,2.9,18.0,41.0,34.11,22.88
2016,11,8,17,0,0.0,26.0,2.8,18.0,26.0,21.46,11.89
2016,11,8,17,15,0.0,14.5,2.85,17.5,14.5,11.94,2.27
2016,11,8,17,30,0.0,3.0,2.9,17.0,3.0,2.56,0.0
2016,11,8,17,45,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.41,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.82,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.5,1.5,1.23,0.0
2016,11,9,8,0,0.0,2.0,4.1,15.0,2.0,1.64,0.0
2016,11,9,8,15,0.0,3.0,4.2,15.0,3.0,2.46,0.0
2016,11,9,8,30,0.0,4.0,4.3,15.0,4.0,3.29,0.0
2016,11,9,8,45,0.0,16.5,4.45,15.0,16.5,13.59,6.01
2016,11,9,9,0,0.0,29.0,4.6,15.0,29.0,23.93,14.82
2016,11,9,9,15,0.0,46.0,4.6,15.0,46.0,38.05,26.78
2016,11,9,9,30,0.0,63.0,4.6,15.0,63.0,52.22,38.67
2016,11,9,9,45,0.0,46.0,4.65,15.5,46.0,38.08,26.57
2016,11,9,10,0,0.0,29.0,4.7,16.0,29.0,23.98,14.58
2016,11,9,10,15,0.0,70.0,4.7,16.0,70.0,58.11,43.13
2016,11,9,10,30,0.0,111.0,4.7,16.0,111.0,93.53,72.42
2016,11,9,10,45,0.0,109.0,4.75,16.5,109.0,91.64,70.57
2016,11,9,11,0,0.0,107.0,4.8,17.0,107.0,89.8,68.81
2016,11,9,11,15,0.0,117.5,4.8,17.0,117.5,99.18,76.43
2016,11,9,11,30,0.0,128.0,4.8,17.0,128.0,108.64,84.09
2016,11,9,11,45,0.5,146.0,4.85,17.0,146.5,125.59,97.88
2016,11,9,12,0,1.0,164.0,4.9,17.0,165.0,142.83,111.86
2016,11,9,12,15,0.5,143.5,4.85,17.0,144.0,123.25,95.88
2016,11,9,12,30,0.0,123.0,4.8,17.0,123.0,104.07,80.24
2016,11,9,12,45,6.5,176.0,4.75,17.5,181.0,159.78,125.67
2016,11,9,13,0,13.0,229.0,4.7,18.0,239.0,218.19,172.54
2016,11,9,13,15,6.5,184.0,4.65,18.0,189.0,167.61,131.75
2016,11,9,13,30,0.0,139.0,4.6,18.0,139.0,118.87,92.17
2016,11,9,13,45,0.0,117.0,4.55,18.0,117.0,98.84,76.0
2016,11,9,14,0,0.0,95.0,4.5,18.0,95.0,79.2,60.01
2016,11,9,14,15,0.0,59.5,4.5,18.0,59.5,49.36,35.47
2016,11,9,14,30,0.0,24.0,4.5,18.0,24.0,19.84,10.96
2016,11,9,14,45,0.0,54.5,4.5,18.0,54.5,45.15,32.17
2016,11,9,15,0,0.0,85.0,4.5,18.0,85.0,70.7,53.57
2016,11,9,15,15,0.0,77.0,4.4,18.0,77.0,63.9,48.03
2016,11,9,15,30,0.0,69.0,4.3,18.0,69.0,57.2,42.57
2016,11,9,15,45,0.0,59.5,4.2,18.0,59.5,49.27,36.02
2016,11,9,16,0,0.0,50.0,4.1,18.0,50.0,41.35,29.4
2016,11,9,16,15,0.0,41.0,3.8,17.5,41.0,33.87,23.12
2016,11,9,16,30,0.0,32.0,3.5,17.0,32.0,26.4,16.75
2016,11,9,16,45,0.0,23.0,3.25,17.0,23.0,18.95,10.27
2016,11,9,17,0,0.0,14.0,3.0,17.0,14.0,11.51,3.78
2016,11,9,17,15,0.0,7.5,2.95,16.5,7.5,6.16,0.0
2016,11,9,17,30,0.0,1.0,2.9,16.0,1.0,0.85,0.0
2016,11,9,17,45,0.0,0.5,2.85,16.0,0.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,12.5,19.0,2.75,13.0,20.5,21.77,2.14
2016,11,10,7,30,25.0,38.0,2.8,13.0,41.0,48.34,33.5
2016,11,10,7,45,47.0,59.5,2.85,13.0,68.5,81.3,62.79
2016,11,10,8,0,69.0,81.0,2.9,13.0,96.0,124.44,100.53
2016,11,10,8,15,84.5,102.0,2.9,13.5,124.5,158.43,130.01
2016,11,10,8,30,100.0,123.0,2.9,14.0,153.0,194.02,160.21
2016,11,10,8,45,164.0,142.0,2.95,14.5,201.5,259.92,215.6
2016,11,10,9,0,228.0,161.0,3.0,15.0,250.0,345.52,285.55
2016,11,10,9,15,114.0,143.5,3.0,15.0,188.0,235.8,194.09
2016,11,10,9,30,0.0,126.0,3.0,15.0,126.0,109.12,86.2
2016,11,10,9,45,22.0,173.5,3.0,15.5,185.5,173.27,139.64
2016,11,10,10,0,44.0,221.0,3.0,16.0,245.0,258.1,208.2
2016,11,10,10,15,84.0,247.5,2.95,16.5,296.0,324.0,260.74
2016,11,10,10,30,124.0,274.0,2.9,17.0,347.0,411.46,328.64
2016,11,10,10,45,228.0,276.0,2.85,17.5,417.0,514.26,408.67
2016,11,10,11,0,332.0,278.0,2.8,18.0,487.0,642.3,504.18
2016,11,10,11,15,197.0,287.0,2.8,18.0,412.0,504.74,397.53
2016,11,10,11,30,62.0,296.0,2.8,18.0,337.0,361.5,284.5
2016,11,10,11,45,136.5,310.5,2.85,18.5,402.0,475.58,373.68
2016,11,10,12,0,211.0,325.0,2.9,19.0,467.0,569.12,444.17
2016,11,10,12,15,314.5,303.0,2.9,19.0,515.0,671.49,521.29
2016,11,10,12,30,418.0,281.0,2.9,19.0,563.0,750.68,580.42
2016,11,10,12,45,355.5,292.5,2.95,19.5,531.0,698.44,540.09
2016,11,10,13,0,293.0,304.0,3.0,20.0,499.0,645.69,500.01
2016,11,10,13,15,358.5,280.5,3.05,20.0,512.0,679.01,527.16
2016,11,10,13,30,424.0,257.0,3.1,20.0,525.0,728.18,564.59
2016,11,10,13,45,266.0,266.0,3.2,20.0,432.5,560.21,439.05
2016,11,10,14,0,108.0,275.0,3.3,20.0,340.0,379.4,299.49
2016,11,10,14,15,241.0,246.0,3.25,20.0,380.0,500.27,396.8
2016,11,10,14,30,374.0,217.0,3.2,20.0,420.0,573.78,455.58
2016,11,10,14,45,253.0,214.0,3.15,20.0,347.0,457.09,364.71
2016,11,10,15,0,132.0,211.0,3.1,20.0,274.0,333.03,266.65
2016,11,10,15,15,244.5,179.5,3.0,19.5,282.5,391.23,316.39
2016,11,10,15,30,357.0,148.0,2.9,19.0,291.0,423.23,344.23
2016,11,10,15,45,336.5,132.0,2.8,19.0,253.5,375.15,305.76
2016,11,10,16,0,316.0,116.0,2.7,19.0,216.0,328.46,267.86
2016,11,10,16,15,290.0,98.0,2.35,18.5,177.0,277.91,226.04
2016,11,10,16,30,264.0,80.0,2.0,18.0,138.0,229.74,185.0
2016,11,10,16,45,220.0,61.5,1.7,17.5,101.0,175.53,138.09
2016,11,10,17,0,176.0,43.0,1.4,17.0,64.0,134.59,100.93
2016,11,10,17,15,88.0,21.5,1.3,16.0,32.0,58.77,29.0
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,0.5,1.95,11.5,0.5,0.41,0.0
2016,11,11,7,30,0.0,1.0,2.1,12.0,1.0,0.82,0.0
2016,11,11,7,45,0.0,2.0,2.3,12.5,2.0,1.64,0.0
2016,11,11,8,0,0.0,3.0,2.5,13.0,3.0,2.46,0.0
2016,11,11,8,15,0.0,4.5,2.45,13.5,4.5,3.69,0.0
2016,11,11,8,30,0.0,6.0,2.4,14.0,6.0,4.93,0.0
2016,11,11,8,45,0.0,7.0,2.4,14.5,7.0,5.76,0.0
2016,11,11,9,0,0.0,8.0,2.4,15.0,8.0,6.59,0.0
2016,11,11,9,15,0.0,41.0,2.45,15.5,41.0,33.89,23.24
2016,11,11,9,30,0.0,74.0,2.5,16.0,74.0,61.39,46.27
2016,11,11,9,45,0.0,94.0,2.55,16.5,94.0,78.71,60.46
2016,11,11,10,0,0.0,114.0,2.6,17.0,114.0,96.76,75.09
2016,11,11,10,15,0.0,121.0,2.55,17.5,121.0,102.95,79.82
2016,11,11,10,30,0.0,128.0,2.5,18.0,128.0,109.18,84.58
2016,11,11,10,45,16.0,190.5,2.5,18.5,200.5,183.79,145.11
2016,11,11,11,0,32.0,253.0,2.5,19.0,273.0,282.86,223.07
2016,11,11,11,15,16.0,178.5,2.5,19.0,188.5,171.92,134.66
2016,11,11,11,30,0.0,104.0,2.5,19.0,104.0,87.11,65.81
2016,11,11,11,45,19.5,192.5,2.5,19.5,205.5,188.99,148.34
2016,11,11,12,0,39.0,281.0,2.5,20.0,307.0,321.45,251.53
2016,11,11,12,15,39.0,281.5,2.5,20.0,308.0,322.01,251.42
2016,11,11,12,30,39.0,282.0,2.5,20.0,309.0,322.6,251.89
2016,11,11,12,45,462.5,185.0,2.5,20.5,490.0,706.26,549.66
2016,11,11,13,0,886.0,88.0,2.5,21.0,671.0,1004.37,752.75
2016,11,11,13,15,881.0,87.5,2.45,21.0,655.0,986.97,738.2
2016,11,11,13,30,876.0,87.0,2.4,21.0,639.0,966.3,724.87
2016,11,11,13,45,868.0,85.5,2.35,21.5,615.0,938.44,705.48
2016,11,11,14,0,860.0,84.0,2.3,22.0,591.0,907.71,684.33
2016,11,11,14,15,848.0,82.5,2.25,22.0,560.0,870.72,660.26
2016,11,11,14,30,836.0,81.0,2.2,22.0,529.0,840.25,640.62
2016,11,11,14,45,596.0,133.0,2.15,22.0,441.0,675.91,525.97
2016,11,11,15,0,356.0,185.0,2.1,22.0,353.0,495.79,390.99
2016,11,11,15,15,532.0,133.0,2.0,21.5,357.5,569.54,451.35
2016,11,11,15,30,708.0,81.0,1.9,21.0,362.0,616.75,488.97
2016,11,11,15,45,670.5,76.0,1.8,21.0,315.0,551.82,438.95
2016,11,11,16,0,633.0,71.0,1.7,21.0,268.0,488.84,389.79
2016,11,11,16,15,576.5,64.0,1.45,20.5,219.5,415.35,331.01
2016,11,11,16,30,520.0,57.0,1.2,20.0,171.0,346.64,274.04
2016,11,11,16,45,434.0,47.0,0.95,19.5,125.0,266.86,206.84
2016,11,11,17,0,348.0,37.0,0.7,19.0,79.0,196.27,145.18
2016,11,11,17,15,174.0,18.5,0.7,18.5,39.5,92.97,45.01
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.0,16.0,3.35,11.5,34.5,85.93,3.57
2016,11,12,7,30,360.0,32.0,3.4,12.0,69.0,190.12,141.78
2016,11,12,7,45,457.0,40.5,3.45,12.5,115.5,262.97,210.04
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,346.39,283.87
2016,11,12,8,15,611.5,55.0,3.5,13.5,211.0,415.45,344.18
2016,11,12,8,30,669.0,61.0,3.5,14.0,260.0,489.5,406.23
2016,11,12,8,45,706.0,65.5,3.55,15.0,307.5,550.32,454.83
2016,11,12,9,0,743.0,70.0,3.6,16.0,355.0,615.88,505.12
2016,11,12,9,15,769.0,73.5,3.55,16.5,399.0,673.59,546.76
2016,11,12,9,30,795.0,77.0,3.5,17.0,443.0,731.34,587.08
2016,11,12,9,45,811.5,80.0,3.5,17.5,481.0,780.41,620.25
2016,11,12,10,0,828.0,83.0,3.5,18.0,519.0,828.11,651.86
2016,11,12,10,15,841.0,85.0,3.4,18.0,551.0,869.83,679.39
2016,11,12,10,30,854.0,87.0,3.3,18.0,583.0,909.4,705.06
2016,11,12,10,45,860.0,89.5,3.2,18.5,607.5,930.23,716.07
2016,11,12,11,0,866.0,92.0,3.1,19.0,632.0,958.0,731.93
2016,11,12,11,15,872.0,93.0,3.0,19.0,649.0,980.93,745.71
2016,11,12,11,30,878.0,94.0,2.9,19.0,666.0,1000.7,757.35
2016,11,12,11,45,883.5,93.0,2.85,19.5,675.5,1014.27,763.9
2016,11,12,12,0,889.0,92.0,2.8,20.0,685.0,1024.43,768.32
2016,11,12,12,15,889.0,92.5,2.75,20.0,685.5,1027.31,769.53
2016,11,12,12,30,889.0,93.0,2.7,20.0,686.0,1026.64,768.62
2016,11,12,12,45,885.0,93.0,2.65,20.5,678.0,1017.77,761.03
2016,11,12,13,0,881.0,93.0,2.6,21.0,670.0,1005.44,751.42
2016,11,12,13,15,875.5,92.0,2.6,21.0,653.5,987.06,739.92
2016,11,12,13,30,870.0,91.0,2.6,21.0,637.0,965.46,726.41
2016,11,12,13,45,859.0,91.0,2.6,21.0,612.5,936.74,708.19
2016,11,12,14,0,848.0,91.0,2.6,21.0,588.0,915.43,695.07
2016,11,12,14,15,835.5,89.0,2.55,21.0,557.0,877.21,669.89
2016,11,12,14,30,823.0,87.0,2.5,21.0,526.0,836.78,643.16
2016,11,12,14,45,572.5,138.5,2.5,21.0,433.5,662.72,520.15
2016,11,12,15,0,322.0,190.0,2.5,21.0,341.0,475.42,377.82
2016,11,12,15,15,422.5,153.0,2.4,20.5,331.5,510.64,408.54
2016,11,12,15,30,523.0,116.0,2.3,20.0,322.0,519.84,417.91
2016,11,12,15,45,476.5,109.5,2.2,20.0,279.0,456.56,368.19
2016,11,12,16,0,430.0,103.0,2.1,20.0,236.0,396.69,320.33
2016,11,12,16,15,386.0,89.0,1.85,19.5,192.5,333.59,269.04
2016,11,12,16,30,342.0,75.0,1.6,19.0,149.0,274.61,219.53
2016,11,12,16,45,277.5,58.5,1.35,18.5,108.0,208.14,162.85
2016,11,12,17,0,213.0,42.0,1.1,18.0,67.0,149.01,110.84
2016,11,12,17,15,106.5,21.0,1.1,17.5,33.5,71.2,31.53
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,96.0,18.0,1.9,11.0,27.5,59.7,0.0
2016,11,13,7,30,192.0,36.0,2.0,11.0,55.0,131.29,97.05
2016,11,13,7,45,260.5,52.5,2.15,11.5,95.0,189.79,151.61
2016,11,13,8,0,329.0,69.0,2.3,12.0,135.0,256.27,210.45
2016,11,13,8,15,386.5,79.0,2.15,12.5,177.5,316.61,262.82
2016,11,13,8,30,444.0,89.0,2.0,13.0,220.0,382.65,318.01
2016,11,13,8,45,407.0,113.0,1.85,13.5,249.0,409.23,338.64
2016,11,13,9,0,370.0,137.0,1.7,14.0,278.0,430.9,354.21
2016,11,13,9,15,388.0,152.5,1.5,14.5,316.0,479.22,390.26
2016,11,13,9,30,406.0,168.0,1.3,15.0,354.0,528.08,425.06
2016,11,13,9,45,381.0,190.0,1.15,16.0,376.5,532.52,424.44
2016,11,13,10,0,356.0,212.0,1.0,17.0,399.0,550.42,433.47
2016,11,13,10,15,580.5,160.0,0.85,17.5,486.0,729.34,562.77
2016,11,13,10,30,805.0,108.0,0.7,18.0,573.0,889.27,664.18
2016,11,13,10,45,485.0,201.5,0.55,18.5,485.0,712.71,536.81
2016,11,13,11,0,165.0,295.0,0.4,19.0,397.0,481.88,365.94
2016,11,13,11,15,355.5,257.0,0.5,19.5,485.5,648.28,490.94
2016,11,13,11,30,546.0,219.0,0.6,20.0,574.0,822.47,610.33
2016,11,13,11,45,687.0,171.5,0.7,20.5,623.5,926.92,677.0
2016,11,13,12,0,828.0,124.0,0.8,21.0,673.0,1012.62,730.03
2016,11,13,12,15,828.0,124.0,0.85,21.0,673.5,1014.86,731.08
2016,11,13,12,30,828.0,124.0,0.9,21.0,674.0,1013.66,731.43
2016,11,13,12,45,730.5,158.0,1.0,21.5,639.0,957.55,696.83
2016,11,13,13,0,633.0,192.0,1.1,22.0,604.0,889.39,654.42
2016,11,13,13,15,513.0,226.0,1.1,22.0,555.0,791.9,589.31
2016,11,13,13,30,393.0,260.0,1.1,22.0,506.0,683.73,514.73
2016,11,13,13,45,400.0,247.0,1.15,22.0,489.0,666.84,505.64
2016,11,13,14,0,407.0,234.0,1.2,22.0,472.0,648.19,494.25
2016,11,13,14,15,506.5,191.5,1.2,22.0,471.5,696.56,531.29
2016,11,13,14,30,606.0,149.0,1.2,22.0,471.0,725.41,553.72
2016,11,13,14,45,647.0,132.0,1.3,22.0,453.5,718.0,550.55
2016,11,13,15,0,688.0,115.0,1.4,22.0,436.0,705.12,543.91
2016,11,13,15,15,658.5,109.5,1.4,21.5,393.0,646.64,504.31
2016,11,13,15,30,629.0,104.0,1.4,21.0,350.0,588.67,463.49
2016,11,13,15,45,582.0,98.0,1.4,21.0,303.0,519.47,411.9
2016,11,13,16,0,535.0,92.0,1.4,21.0,256.0,453.04,360.74
2016,11,13,16,15,475.0,82.0,1.25,20.5,208.5,375.66,299.49
2016,11,13,16,30,415.0,72.0,1.1,20.0,161.0,308.48,244.18
2016,11,13,16,45,324.0,58.0,1.0,19.5,116.0,228.99,177.84
2016,11,13,17,0,233.0,44.0,0.9,19.0,71.0,159.97,118.27
2016,11,13,17,15,116.5,22.0,0.95,18.5,35.5,75.97,31.04
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,141.0,17.5,1.8,12.5,31.0,72.95,0.0
2016,11,14,7,30,282.0,35.0,2.1,13.0,62.0,163.53,119.3
2016,11,14,7,45,385.0,46.5,2.4,14.0,108.0,238.19,188.34
2016,11,14,8,0,488.0,58.0,2.7,15.0,154.0,324.06,262.81
2016,11,14,8,15,550.0,65.5,2.8,15.5,202.5,394.31,323.36
2016,11,14,8,30,612.0,73.0,2.9,16.0,251.0,469.88,386.07
2016,11,14,8,45,657.5,78.0,3.05,16.5,299.5,536.96,440.1
2016,11,14,9,0,703.0,83.0,3.2,17.0,348.0,606.8,494.5
2016,11,14,9,15,731.5,87.0,3.25,17.5,392.0,665.28,537.66
2016,11,14,9,30,760.0,91.0,3.3,18.0,436.0,724.15,579.05
2016,11,14,9,45,782.5,93.5,3.35,19.0,475.0,772.16,610.4
2016,11,14,10,0,805.0,96.0,3.4,20.0,514.0,823.5,643.5
2016,11,14,10,15,819.0,98.0,3.4,20.5,546.0,865.5,670.29
2016,11,14,10,30,833.0,100.0,3.4,21.0,578.0,905.45,695.34
2016,11,14,10,45,844.5,101.0,3.4,21.5,603.5,939.56,716.09
2016,11,14,11,0,856.0,102.0,3.4,22.0,629.0,971.02,734.91
2016,11,14,11,15,862.0,103.0,3.35,22.0,646.0,994.23,749.15
2016,11,14,11,30,868.0,104.0,3.3,22.0,663.0,1014.23,761.34
2016,11,14,11,45,885.5,97.5,3.25,22.5,675.0,1021.36,763.56
2016,11,14,12,0,903.0,91.0,3.2,23.0,687.0,1037.15,771.77
2016,11,14,12,15,902.5,91.0,3.15,23.0,687.5,1039.03,772.31
2016,11,14,12,30,902.0,91.0,3.1,23.0,688.0,1037.3,770.78
2016,11,14,12,45,900.0,90.5,3.05,23.5,680.0,1029.87,764.21
2016,11,14,13,0,898.0,90.0,3.0,24.0,672.0,1018.91,755.56
2016,11,14,13,15,892.5,89.0,2.9,24.0,655.5,1000.41,743.16
2016,11,14,13,30,887.0,88.0,2.8,24.0,639.0,978.64,728.79
2016,11,14,13,45,878.0,86.5,2.75,24.5,614.5,949.77,708.86
2016,11,14,14,0,869.0,85.0,2.7,25.0,590.0,918.07,687.17
2016,11,14,14,15,856.5,83.5,2.65,24.5,559.0,889.98,670.63
2016,11,14,14,30,844.0,82.0,2.6,24.0,528.0,849.67,645.56
2016,11,14,14,45,825.5,79.5,2.55,24.0,489.5,801.12,613.31
2016,11,14,15,0,807.0,77.0,2.5,24.0,451.0,751.23,579.76
2016,11,14,15,15,782.0,74.0,2.3,24.0,408.0,694.82,540.15
2016,11,14,15,30,757.0,71.0,2.1,24.0,365.0,638.23,499.8
2016,11,14,15,45,723.0,66.5,1.95,24.0,318.0,574.13,451.84
2016,11,14,16,0,689.0,62.0,1.8,24.0,271.0,511.4,403.14
2016,11,14,16,15,634.5,56.0,1.6,23.0,222.0,440.59,347.71
2016,11,14,16,30,580.0,50.0,1.4,22.0,173.0,371.26,291.18
2016,11,14,16,45,494.0,41.0,1.2,21.0,125.5,289.35,222.86
2016,11,14,17,0,408.0,32.0,1.0,20.0,78.0,216.72,158.94
2016,11,14,17,15,204.0,16.0,1.05,19.5,39.0,99.88,37.75
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,227.0,12.5,2.2,12.5,34.0,94.08,0.0
2016,11,15,7,30,454.0,25.0,2.5,13.0,68.0,214.47,154.73
2016,11,15,7,45,551.0,32.5,2.85,14.0,116.5,291.53,229.82
2016,11,15,8,0,648.0,40.0,3.2,15.0,165.0,378.93,306.78
2016,11,15,8,15,703.5,44.5,3.1,15.5,216.0,450.13,368.54
2016,11,15,8,30,759.0,49.0,3.0,16.0,267.0,525.77,431.06
2016,11,15,8,45,794.5,52.0,2.9,17.0,316.0,590.72,481.63
2016,11,15,9,0,830.0,55.0,2.8,18.0,365.0,651.26,525.79
2016,11,15,9,15,854.0,57.5,2.55,19.0,410.0,709.19,563.94
2016,11,15,9,30,878.0,60.0,2.3,20.0,455.0,766.89,600.09
2016,11,15,9,45,895.0,61.5,2.05,21.0,494.5,816.96,629.15
2016,11,15,10,0,912.0,63.0,1.8,22.0,534.0,865.53,655.74
2016,11,15,10,15,924.0,64.5,1.7,22.5,567.0,907.87,679.87
2016,11,15,10,30,936.0,66.0,1.6,23.0,600.0,947.8,701.84
2016,11,15,10,45,944.0,67.0,1.55,24.0,625.5,980.66,718.08
2016,11,15,11,0,952.0,68.0,1.5,25.0,651.0,1010.46,732.13
2016,11,15,11,15,956.5,68.5,1.45,25.0,668.5,1032.94,744.29
2016,11,15,11,30,961.0,69.0,1.4,25.0,686.0,1051.9,754.34
2016,11,15,11,45,960.0,71.5,1.4,25.5,694.5,1064.24,759.77
2016,11,15,12,0,959.0,74.0,1.4,26.0,703.0,1072.76,763.07
2016,11,15,12,15,959.0,74.0,1.3,26.0,704.0,1075.33,762.59
2016,11,15,12,30,959.0,74.0,1.2,26.0,705.0,1074.09,759.93
2016,11,15,12,45,956.5,73.5,1.2,26.5,696.5,1065.88,753.7
2016,11,15,13,0,954.0,73.0,1.2,27.0,688.0,1053.94,745.46
2016,11,15,13,15,949.0,72.5,1.15,27.0,672.0,1035.85,734.18
2016,11,15,13,30,944.0,72.0,1.1,27.0,656.0,1014.26,720.95
2016,11,15,13,45,936.0,71.0,1.05,27.0,631.5,985.82,703.61
2016,11,15,14,0,928.0,70.0,1.0,27.0,607.0,954.28,684.44
2016,11,15,14,15,916.5,69.0,0.9,27.0,575.0,916.7,660.59
2016,11,15,14,30,905.0,68.0,0.8,27.0,543.0,876.63,635.14
2016,11,15,14,45,888.0,66.0,0.75,27.0,504.0,828.5,605.18
2016,11,15,15,0,871.0,64.0,0.7,27.0,465.0,778.79,573.89
2016,11,15,15,15,848.0,61.5,0.6,26.5,421.0,722.69,538.11
2016,11,15,15,30,825.0,59.0,0.5,26.0,377.0,672.32,505.51
2016,11,15,15,45,791.0,55.5,0.45,26.0,328.5,606.52,460.09
2016,11,15,16,0,757.0,52.0,0.4,26.0,280.0,542.02,412.91
2016,11,15,16,15,704.5,47.5,0.4,25.5,229.5,467.66,357.69
2016,11,15,16,30,652.0,43.0,0.4,25.0,179.0,397.29,302.64
2016,11,15,16,45,563.5,36.0,0.4,24.5,130.0,312.4,234.2
2016,11,15,17,0,475.0,29.0,0.4,24.0,81.0,236.45,168.82
2016,11,15,17,15,237.5,14.5,0.5,23.5,40.5,107.69,35.55
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.5,76.87,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,65.0,202.45,143.49
2016,11,16,7,45,519.0,34.5,1.85,15.5,113.0,279.7,218.22
2016,11,16,8,0,618.0,43.0,2.0,17.0,161.0,367.48,293.64
2016,11,16,8,15,675.5,48.0,2.1,17.5,211.5,438.98,354.82
2016,11,16,8,30,733.0,53.0,2.2,18.0,262.0,515.06,417.1
2016,11,16,8,45,769.5,57.0,2.3,19.0,310.5,580.69,468.02
2016,11,16,9,0,806.0,61.0,2.4,20.0,359.0,648.0,517.77
2016,11,16,9,15,831.0,64.0,2.4,20.5,404.0,706.89,558.37
2016,11,16,9,30,856.0,67.0,2.4,21.0,449.0,758.41,592.57
2016,11,16,9,45,873.0,69.5,2.45,22.0,488.5,808.84,624.39
2016,11,16,10,0,890.0,72.0,2.5,23.0,528.0,857.84,654.47
2016,11,16,10,15,902.5,73.5,2.8,23.5,561.0,899.86,682.46
2016,11,16,10,30,915.0,75.0,3.1,24.0,594.0,939.58,708.7
2016,11,16,10,45,923.0,76.5,3.4,25.0,619.5,972.52,728.77
2016,11,16,11,0,931.0,78.0,3.7,26.0,645.0,1002.47,746.73
2016,11,16,11,15,936.5,78.5,3.75,26.0,662.5,1025.55,761.35
2016,11,16,11,30,942.0,79.0,3.8,26.0,680.0,1045.24,773.87
2016,11,16,11,45,947.0,78.5,3.9,26.0,690.0,1059.66,783.43
2016,11,16,12,0,952.0,78.0,4.0,26.0,700.0,1070.43,790.81
2016,11,16,12,15,952.0,78.0,4.05,26.0,700.5,1073.03,792.66
2016,11,16,12,30,952.0,78.0,4.1,26.0,701.0,1071.85,792.27
2016,11,16,12,45,950.0,78.0,4.15,26.5,693.0,1064.88,786.71
2016,11,16,13,0,948.0,78.0,4.2,27.0,685.0,1054.19,778.93
2016,11,16,13,15,943.0,77.0,4.2,27.0,669.0,1035.63,767.34
2016,11,16,13,30,938.0,76.0,4.2,27.0,653.0,1013.59,753.6
2016,11,16,13,45,930.0,75.0,4.2,27.0,628.5,985.35,735.79
2016,11,16,14,0,922.0,74.0,4.2,27.0,604.0,954.04,715.96
2016,11,16,14,15,910.0,72.5,4.15,26.5,572.5,915.64,692.33
2016,11,16,14,30,898.0,71.0,4.1,26.0,541.0,874.81,666.83
2016,11,16,14,45,880.0,69.5,4.05,26.0,502.0,826.81,634.71
2016,11,16,15,0,862.0,68.0,4.0,26.0,463.0,777.33,601.18
2016,11,16,15,15,838.0,65.5,3.7,25.5,419.0,727.74,567.26
2016,11,16,15,30,814.0,63.0,3.4,25.0,375.0,670.31,526.94
2016,11,16,15,45,780.0,59.0,3.15,24.5,326.5,604.4,478.54
2016,11,16,16,0,746.0,55.0,2.9,24.0,278.0,539.78,428.5
2016,11,16,16,15,692.5,50.0,2.6,23.0,227.5,464.75,369.12
2016,11,16,16,30,639.0,45.0,2.3,22.0,177.0,393.77,310.43
2016,11,16,16,45,549.5,37.5,2.05,21.0,128.5,308.42,238.46
2016,11,16,17,0,460.0,30.0,1.8,20.0,80.0,232.03,170.05
2016,11,16,17,15,230.0,15.0,1.8,19.5,40.0,107.57,31.79
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,192.5,13.5,2.3,13.5,31.0,71.81,0.0
2016,11,17,7,30,385.0,27.0,2.6,14.0,62.0,195.27,136.78
2016,11,17,7,45,490.0,36.0,2.95,15.0,109.0,272.73,213.74
2016,11,17,8,0,595.0,45.0,3.3,16.0,156.0,358.12,288.83
2016,11,17,8,15,297.5,48.0,3.7,16.5,103.5,230.65,189.62
2016,11,17,8,30,0.0,51.0,4.1,17.0,51.0,42.2,30.17
2016,11,17,8,45,0.0,61.0,4.5,18.0,61.0,50.53,37.14
2016,11,17,9,0,0.0,71.0,4.9,19.0,71.0,58.92,43.94
2016,11,17,9,15,421.5,70.5,5.05,19.5,257.0,416.73,345.55
2016,11,17,9,30,843.0,70.0,5.2,20.0,443.0,758.96,610.3
2016,11,17,9,45,508.0,150.5,5.4,20.5,381.0,609.25,491.57
2016,11,17,10,0,173.0,231.0,5.6,21.0,319.0,400.77,321.53
2016,11,17,10,15,283.5,229.5,5.6,21.5,384.5,519.41,415.64
2016,11,17,10,30,394.0,228.0,5.6,22.0,450.0,626.77,498.04
2016,11,17,10,45,658.5,153.0,5.7,22.5,543.5,830.25,651.28
2016,11,17,11,0,923.0,78.0,5.8,23.0,637.0,994.39,765.94
2016,11,17,11,15,927.5,78.5,5.8,23.0,654.0,1016.37,779.52
2016,11,17,11,30,932.0,79.0,5.8,23.0,671.0,1034.96,791.64
2016,11,17,11,45,609.5,190.0,5.8,23.5,579.5,868.21,671.82
2016,11,17,12,0,287.0,301.0,5.8,24.0,488.0,643.43,499.26
2016,11,17,12,15,606.5,192.0,5.75,24.0,587.0,873.83,675.84
2016,11,17,12,30,926.0,83.0,5.7,24.0,686.0,1051.55,799.15
2016,11,17,12,45,923.0,82.5,5.7,24.5,677.5,1043.14,790.94
2016,11,17,13,0,920.0,82.0,5.7,25.0,669.0,1031.14,781.59
2016,11,17,13,15,913.0,81.0,5.6,25.0,652.0,1011.05,767.72
2016,11,17,13,30,906.0,80.0,5.5,25.0,635.0,987.66,751.76
2016,11,17,13,45,895.5,79.5,5.45,25.0,610.0,958.42,732.18
2016,11,17,14,0,885.0,79.0,5.4,25.0,585.0,926.35,710.68
2016,11,17,14,15,871.0,77.0,5.25,25.0,553.0,886.67,683.19
2016,11,17,14,30,857.0,75.0,5.1,25.0,521.0,844.8,654.11
2016,11,17,14,45,833.5,74.5,5.0,25.0,482.0,803.14,625.32
2016,11,17,15,0,810.0,74.0,4.9,25.0,443.0,751.73,589.19
2016,11,17,15,15,783.0,71.0,4.7,24.5,399.5,693.93,548.56
2016,11,17,15,30,756.0,68.0,4.5,24.0,356.0,636.13,507.17
2016,11,17,15,45,709.0,65.5,4.3,24.0,307.5,566.0,453.18
2016,11,17,16,0,662.0,63.0,4.1,24.0,259.0,501.76,401.81
2016,11,17,16,15,603.0,57.0,3.75,23.5,210.5,426.8,341.07
2016,11,17,16,30,544.0,51.0,3.4,23.0,162.0,356.8,282.27
2016,11,17,16,45,433.5,43.0,3.1,22.5,115.5,266.7,206.24
2016,11,17,17,0,323.0,35.0,2.8,22.0,69.0,188.15,137.16
2016,11,17,17,15,161.5,17.5,3.0,21.5,34.5,87.73,20.79
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,40.5,17.5,1.95,18.5,21.0,27.62,0.0
2016,11,18,7,30,81.0,35.0,2.0,19.0,42.0,83.45,54.74
2016,11,18,7,45,187.0,53.0,2.15,19.5,83.5,152.45,116.72
2016,11,18,8,0,293.0,71.0,2.3,20.0,125.0,242.35,192.38
2016,11,18,8,15,361.0,83.0,2.35,20.0,170.0,308.43,248.65
2016,11,18,8,30,429.0,95.0,2.4,20.0,215.0,381.37,309.1
2016,11,18,8,45,490.0,101.0,2.45,20.5,261.5,449.15,363.31
2016,11,18,9,0,551.0,107.0,2.5,21.0,308.0,527.51,423.75
2016,11,18,9,15,585.5,113.5,2.85,21.0,350.5,587.04,469.91
2016,11,18,9,30,620.0,120.0,3.2,21.0,393.0,647.75,516.21
2016,11,18,9,45,663.0,118.5,3.55,21.0,434.0,707.45,560.43
2016,11,18,10,0,706.0,117.0,3.9,21.0,475.0,767.74,604.21
2016,11,18,10,15,506.0,180.5,4.25,20.5,445.5,678.71,537.72
2016,11,18,10,30,306.0,244.0,4.6,20.0,416.0,565.5,449.73
2016,11,18,10,45,153.0,135.0,4.95,20.0,221.0,301.31,243.55
2016,11,18,11,0,0.0,26.0,5.3,20.0,26.0,21.52,12.11
2016,11,18,11,15,415.0,70.0,5.4,20.0,332.0,514.55,418.17
2016,11,18,11,30,830.0,114.0,5.5,20.0,638.0,987.28,768.54
2016,11,18,11,45,548.0,208.0,5.65,20.0,556.0,818.59,643.81
2016,11,18,12,0,266.0,302.0,5.8,20.0,474.0,623.73,492.03
2016,11,18,12,15,336.0,286.5,5.8,20.0,504.0,677.29,535.08
2016,11,18,12,30,406.0,271.0,5.8,20.0,534.0,729.62,575.93
