Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,0,934.0,71.0,5.9,23.0,583.0,965.46,748.33
2016,11,28,14,15,922.0,69.5,5.75,23.0,552.0,927.84,722.07
2016,11,28,14,30,910.0,68.0,5.6,23.0,521.0,887.74,694.01
2016,11,28,14,45,890.5,67.0,5.5,23.0,483.0,839.8,660.4
2016,11,28,15,0,871.0,66.0,5.4,23.0,445.0,790.43,625.45
2016,11,28,15,15,846.0,63.0,5.0,22.5,401.5,740.23,589.27
2016,11,28,15,30,821.0,60.0,4.6,22.0,358.0,682.01,546.5
2016,11,28,15,45,782.5,57.0,4.2,21.5,310.5,614.69,495.78
2016,11,28,16,0,744.0,54.0,3.8,21.0,263.0,548.92,443.4
2016,11,28,16,15,685.5,49.0,3.25,20.0,213.5,471.27,380.27
2016,11,28,16,30,627.0,44.0,2.7,19.0,164.0,397.97,318.18
2016,11,28,16,45,523.5,36.0,2.15,18.0,116.0,305.43,238.87
2016,11,28,17,0,420.0,28.0,1.6,17.0,68.0,228.76,166.16
2016,11,28,17,15,210.0,14.0,1.55,16.0,34.0,103.04,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.5,10.0,2.95,10.5,16.5,44.18,0.0
2016,11,29,7,30,231.0,20.0,3.4,11.0,33.0,120.27,14.45
2016,11,29,7,45,362.5,31.0,3.9,12.0,75.0,211.29,160.74
2016,11,29,8,0,494.0,42.0,4.4,13.0,117.0,306.78,248.06
2016,11,29,8,15,569.5,49.0,4.25,13.5,165.0,382.28,315.51
2016,11,29,8,30,645.0,56.0,4.1,14.0,213.0,464.72,386.1
2016,11,29,8,45,689.5,61.0,4.0,14.5,260.5,527.8,438.79
2016,11,29,9,0,734.0,66.0,3.9,15.0,308.0,597.67,494.55
2016,11,29,9,15,766.0,70.0,3.95,16.0,352.5,659.51,540.2
2016,11,29,9,30,798.0,74.0,4.0,17.0,397.0,721.98,584.25
2016,11,29,9,45,816.0,78.0,4.05,18.0,436.0,773.44,618.83
2016,11,29,10,0,834.0,82.0,4.1,19.0,475.0,823.73,651.76
2016,11,29,10,15,849.5,84.0,4.05,19.5,508.5,867.94,680.43
2016,11,29,10,30,865.0,86.0,4.0,20.0,542.0,910.22,707.28
2016,11,29,10,45,877.5,87.0,3.95,21.0,568.5,946.28,727.99
2016,11,29,11,0,890.0,88.0,3.9,22.0,595.0,969.09,739.3
2016,11,29,11,15,897.0,89.0,3.7,22.0,614.0,994.0,753.96
2016,11,29,11,30,904.0,90.0,3.5,22.0,633.0,1015.8,766.35
2016,11,29,11,45,913.5,88.5,3.35,22.5,644.5,1033.76,775.0
2016,11,29,12,0,923.0,87.0,3.2,23.0,656.0,1048.37,781.41
2016,11,29,12,15,924.0,87.0,3.1,23.0,658.0,1052.77,783.11
2016,11,29,12,30,925.0,87.0,3.0,23.0,660.0,1053.58,782.68
2016,11,29,12,45,926.5,85.5,2.9,23.5,654.0,1049.4,777.67
2016,11,29,13,0,928.0,84.0,2.8,24.0,648.0,1041.61,770.52
2016,11,29,13,15,923.0,83.0,2.75,24.0,633.0,1024.44,759.41
2016,11,29,13,30,918.0,82.0,2.7,24.0,618.0,1003.89,746.31
2016,11,29,13,45,911.0,80.0,2.7,24.0,595.0,976.95,729.56
2016,11,29,14,0,904.0,78.0,2.7,24.0,572.0,946.97,710.84
2016,11,29,14,15,891.5,76.5,2.7,23.5,541.5,909.82,688.55
2016,11,29,14,30,879.0,75.0,2.7,23.0,511.0,870.33,664.44
2016,11,29,14,45,862.5,72.0,2.7,23.0,474.0,831.79,639.41
2016,11,29,15,0,846.0,69.0,2.7,23.0,437.0,782.75,606.6
2016,11,29,15,15,820.0,66.5,2.45,22.5,394.0,725.79,567.24
2016,11,29,15,30,794.0,64.0,2.2,22.0,351.0,668.56,526.91
2016,11,29,15,45,757.0,60.0,2.0,22.0,304.0,602.2,477.61
2016,11,29,16,0,720.0,56.0,1.8,22.0,257.0,537.31,426.6
2016,11,29,16,15,659.5,50.5,1.65,20.5,208.0,459.05,365.92
2016,11,29,16,30,599.0,45.0,1.5,19.0,159.0,385.38,305.9
2016,11,29,16,45,495.0,37.0,1.4,18.0,112.5,298.56,232.53
2016,11,29,17,0,391.0,29.0,1.3,17.0,66.0,218.68,158.53
2016,11,29,17,15,195.5,14.5,1.35,16.5,33.0,98.89,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,148.0,9.0,4.7,6.5,16.5,53.27,0.0
2016,11,30,7,30,296.0,18.0,4.8,7.0,33.0,137.65,0.0
2016,11,30,7,45,435.5,27.0,4.9,7.5,77.0,232.44,178.86
2016,11,30,8,0,575.0,36.0,5.0,8.0,121.0,333.66,274.7
2016,11,30,8,15,647.0,41.5,5.15,8.5,171.0,410.15,345.5
2016,11,30,8,30,719.0,47.0,5.3,9.0,221.0,492.76,418.99
2016,11,30,8,45,767.5,50.5,5.5,10.0,270.5,563.95,479.84
2016,11,30,9,0,816.0,54.0,5.7,11.0,320.0,638.0,540.52
2016,11,30,9,15,846.0,56.5,5.6,11.5,366.0,693.36,582.29
2016,11,30,9,30,876.0,59.0,5.5,12.0,412.0,754.89,627.65
2016,11,30,9,45,900.0,60.0,5.4,12.5,453.5,809.65,666.5
2016,11,30,10,0,924.0,61.0,5.3,13.0,495.0,863.54,703.77
2016,11,30,10,15,939.5,63.0,5.1,13.5,530.0,910.1,734.07
2016,11,30,10,30,955.0,65.0,4.9,14.0,565.0,954.53,762.07
2016,11,30,10,45,967.5,65.0,4.75,14.5,593.0,991.16,784.18
2016,11,30,11,0,980.0,65.0,4.6,15.0,621.0,1024.98,803.92
2016,11,30,11,15,987.0,65.5,4.45,15.0,640.5,1051.06,819.49
2016,11,30,11,30,994.0,66.0,4.3,15.0,660.0,1073.7,832.6
2016,11,30,11,45,999.0,66.0,4.15,15.5,671.5,1090.11,840.57
2016,11,30,12,0,1004.0,66.0,4.0,16.0,683.0,1102.78,845.97
2016,11,30,12,15,1005.5,66.0,3.9,16.0,685.0,1108.08,848.46
2016,11,30,12,30,1007.0,66.0,3.8,16.0,687.0,1109.47,848.54
2016,11,30,12,45,1006.5,65.5,3.7,16.5,680.5,1104.26,842.78
2016,11,30,13,0,1006.0,65.0,3.6,17.0,674.0,1095.16,834.65
2016,11,30,13,15,1001.5,64.5,3.55,17.0,659.0,1078.27,823.49
2016,11,30,13,30,997.0,64.0,3.5,17.0,644.0,1057.7,810.05
2016,11,30,13,45,990.0,63.0,3.45,17.5,620.5,1030.54,790.76
2016,11,30,14,0,983.0,62.0,3.4,18.0,597.0,1000.08,769.37
2016,11,30,14,15,972.0,60.5,3.35,17.5,566.0,962.22,745.78
2016,11,30,14,30,961.0,59.0,3.3,17.0,535.0,921.66,720.11
2016,11,30,14,45,942.0,59.0,3.25,17.0,496.5,873.93,687.71
2016,11,30,15,0,923.0,59.0,3.2,17.0,458.0,824.59,653.77
2016,11,30,15,15,899.5,56.5,3.0,16.5,414.0,767.23,613.74
2016,11,30,15,30,876.0,54.0,2.8,16.0,370.0,709.3,572.46
2016,11,30,15,45,841.5,51.0,2.6,16.0,321.5,643.1,522.83
2016,11,30,16,0,807.0,48.0,2.4,16.0,273.0,578.16,470.79
2016,11,30,16,15,753.0,43.5,2.1,14.5,222.5,505.82,412.47
2016,11,30,16,30,699.0,39.0,1.8,13.0,172.0,432.37,350.5
2016,11,30,16,45,603.0,32.5,1.5,12.0,123.0,341.27,271.19
2016,11,30,17,0,507.0,26.0,1.2,11.0,74.0,259.59,191.85
2016,11,30,17,15,253.5,13.0,1.2,10.5,37.0,116.61,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,128.5,9.0,1.35,3.5,15.0,47.17,0.0
2016,12,1,7,30,257.0,18.0,1.6,4.0,30.0,126.04,0.0
2016,12,1,7,45,385.5,28.5,1.85,5.0,72.0,217.72,166.71
2016,12,1,8,0,514.0,39.0,2.1,6.0,114.0,311.98,256.06
2016,12,1,8,15,588.0,46.0,2.1,6.5,162.5,387.35,324.44
2016,12,1,8,30,662.0,53.0,2.1,7.0,211.0,465.63,392.65
2016,12,1,8,45,706.5,58.0,2.15,8.0,259.0,533.61,449.05
2016,12,1,9,0,751.0,63.0,2.2,9.0,307.0,604.11,504.9
2016,12,1,9,15,781.5,67.0,2.4,10.0,351.5,665.52,550.88
2016,12,1,9,30,812.0,71.0,2.6,11.0,396.0,727.42,595.39
2016,12,1,9,45,833.0,73.5,2.85,12.0,435.0,779.99,632.09
2016,12,1,10,0,854.0,76.0,3.1,13.0,474.0,831.57,667.37
2016,12,1,10,15,868.5,78.0,3.2,13.5,507.5,875.54,696.86
2016,12,1,10,30,883.0,80.0,3.3,14.0,541.0,907.96,717.78
2016,12,1,10,45,893.0,81.5,3.45,15.0,567.0,942.32,739.02
2016,12,1,11,0,903.0,83.0,3.6,16.0,593.0,974.02,758.17
2016,12,1,11,15,909.5,84.0,3.55,16.0,611.5,998.82,773.9
2016,12,1,11,30,916.0,85.0,3.5,16.0,630.0,1020.46,787.52
2016,12,1,11,45,921.0,85.0,3.45,16.5,640.5,1036.05,795.57
2016,12,1,12,0,926.0,85.0,3.4,17.0,651.0,1048.21,801.42
2016,12,1,12,15,926.0,85.0,3.4,17.0,653.0,1051.79,803.55
2016,12,1,12,30,926.0,85.0,3.4,17.0,655.0,1051.77,803.5
2016,12,1,12,45,923.5,85.0,3.4,17.5,648.0,1045.63,798.01
2016,12,1,13,0,921.0,85.0,3.4,18.0,641.0,1035.94,790.37
2016,12,1,13,15,915.5,84.0,3.4,18.0,626.0,1018.56,779.19
2016,12,1,13,30,910.0,83.0,3.4,18.0,611.0,997.85,765.91
2016,12,1,13,45,900.0,82.5,3.4,18.5,588.0,970.3,746.6
2016,12,1,14,0,890.0,82.0,3.4,19.0,565.0,939.89,725.42
2016,12,1,14,15,878.0,80.0,3.4,18.5,535.0,912.67,709.23
2016,12,1,14,30,866.0,78.0,3.4,18.0,505.0,873.02,684.04
2016,12,1,14,45,848.0,75.5,3.4,18.0,468.5,825.55,651.7
2016,12,1,15,0,830.0,73.0,3.4,18.0,432.0,776.59,617.85
2016,12,1,15,15,804.0,70.0,3.2,17.5,389.5,719.72,577.72
2016,12,1,15,30,778.0,67.0,3.0,17.0,347.0,662.6,536.57
2016,12,1,15,45,741.0,62.5,2.8,17.0,301.0,596.38,485.87
2016,12,1,16,0,704.0,58.0,2.6,17.0,255.0,531.64,433.56
2016,12,1,16,15,644.5,52.5,2.25,16.0,206.5,454.62,370.75
2016,12,1,16,30,585.0,47.0,1.9,15.0,158.0,386.65,312.62
2016,12,1,16,45,483.5,38.5,1.6,14.0,111.5,296.76,235.13
2016,12,1,17,0,382.0,30.0,1.3,13.0,65.0,217.55,160.13
2016,12,1,17,15,191.0,15.0,1.3,12.5,32.5,98.71,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.55,9.0,6.5,5.55,0.0
2016,12,2,7,30,0.0,13.0,2.7,9.0,13.0,10.72,0.0
2016,12,2,7,45,10.5,32.0,2.9,9.5,33.5,38.38,24.95
2016,12,2,8,0,21.0,51.0,3.1,10.0,54.0,63.87,48.58
2016,12,2,8,15,35.5,71.5,3.2,10.0,79.0,93.92,75.44
2016,12,2,8,30,50.0,92.0,3.3,10.0,104.0,125.11,103.15
2016,12,2,8,45,61.5,111.5,3.4,10.5,129.0,154.44,128.65
2016,12,2,9,0,73.0,131.0,3.5,11.0,154.0,184.9,154.62
2016,12,2,9,15,62.5,147.0,3.6,11.5,168.5,196.17,163.45
2016,12,2,9,30,52.0,163.0,3.7,12.0,183.0,206.7,171.39
2016,12,2,9,45,56.0,180.0,3.8,13.0,204.0,229.4,189.32
2016,12,2,10,0,60.0,197.0,3.9,14.0,225.0,252.53,207.26
2016,12,2,10,15,85.0,216.5,3.95,14.0,259.0,297.44,244.13
2016,12,2,10,30,110.0,236.0,4.0,14.0,293.0,343.99,281.83
2016,12,2,10,45,55.0,123.0,4.05,14.5,151.5,165.84,135.18
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,8.26,1.32
2016,12,2,11,15,11.5,119.5,4.1,15.0,126.5,112.78,89.34
2016,12,2,11,30,23.0,229.0,4.1,15.0,243.0,233.11,187.85
2016,12,2,11,45,11.5,175.0,4.1,15.0,182.0,166.02,132.58
2016,12,2,12,0,0.0,121.0,4.1,15.0,121.0,102.77,80.13
2016,12,2,12,15,0.0,82.0,4.1,15.0,82.0,68.18,51.48
2016,12,2,12,30,0.0,43.0,4.1,15.0,43.0,35.65,24.33
2016,12,2,12,45,2.0,113.0,4.15,15.0,114.5,97.44,75.94
2016,12,2,13,0,4.0,183.0,4.2,15.0,186.0,166.5,132.82
2016,12,2,13,15,2.0,104.0,4.25,15.0,105.5,89.3,69.18
2016,12,2,13,30,0.0,25.0,4.3,15.0,25.0,20.69,11.8
2016,12,2,13,45,0.0,70.0,4.4,15.0,70.0,58.11,43.31
2016,12,2,14,0,0.0,115.0,4.5,15.0,115.0,97.8,76.54
2016,12,2,14,15,0.0,100.0,4.55,15.0,100.0,84.12,65.23
2016,12,2,14,30,0.0,85.0,4.6,15.0,85.0,70.62,54.06
2016,12,2,14,45,0.0,85.0,4.7,15.0,85.0,70.81,54.36
2016,12,2,15,0,0.0,85.0,4.8,15.0,85.0,71.12,54.75
2016,12,2,15,15,0.0,76.5,4.7,14.5,76.5,63.64,48.66
2016,12,2,15,30,0.0,68.0,4.6,14.0,68.0,56.37,42.68
2016,12,2,15,45,0.0,58.5,4.5,14.0,58.5,48.44,35.97
2016,12,2,16,0,0.0,49.0,4.4,14.0,49.0,40.53,29.2
2016,12,2,16,15,0.0,39.0,4.3,13.5,39.0,32.21,22.05
2016,12,2,16,30,0.0,29.0,4.2,13.0,29.0,23.92,14.82
2016,12,2,16,45,0.0,20.5,4.1,13.0,20.5,16.88,8.57
2016,12,2,17,0,0.0,12.0,4.0,13.0,12.0,9.86,2.17
2016,12,2,17,15,0.0,6.0,4.05,12.5,6.0,4.92,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,2.0,4.4,8.0,2.0,1.71,0.0
2016,12,3,7,30,0.0,4.0,4.4,8.0,4.0,3.28,0.0
2016,12,3,7,45,0.0,10.5,4.45,8.0,10.5,8.63,1.2
2016,12,3,8,0,0.0,17.0,4.5,8.0,17.0,13.99,6.31
2016,12,3,8,15,0.0,25.0,4.45,8.0,25.0,20.6,12.28
2016,12,3,8,30,0.0,33.0,4.4,8.0,33.0,27.23,18.23
2016,12,3,8,45,0.0,40.5,4.35,8.0,40.5,33.45,23.76
2016,12,3,9,0,0.0,48.0,4.3,8.0,48.0,39.69,29.23
2016,12,3,9,15,0.0,90.5,4.4,8.0,90.5,77.85,62.43
2016,12,3,9,30,0.0,133.0,4.5,8.0,133.0,120.05,98.68
2016,12,3,9,45,0.0,71.0,4.65,8.0,71.0,58.88,45.67
2016,12,3,10,0,0.0,9.0,4.8,8.0,9.0,7.42,0.82
2016,12,3,10,15,3.0,91.0,4.95,8.0,93.0,78.71,62.73
2016,12,3,10,30,6.0,173.0,5.1,8.0,177.0,161.01,132.86
2016,12,3,10,45,3.0,113.5,5.25,8.5,115.5,99.22,79.8
2016,12,3,11,0,0.0,54.0,5.4,9.0,54.0,44.77,32.91
2016,12,3,11,15,0.0,85.0,5.5,9.0,85.0,70.66,55.03
2016,12,3,11,30,0.0,116.0,5.6,9.0,116.0,98.31,78.47
2016,12,3,11,45,0.0,111.0,5.75,9.0,111.0,93.66,74.45
2016,12,3,12,0,0.0,106.0,5.9,9.0,106.0,89.08,70.53
2016,12,3,12,15,0.0,94.0,5.75,9.0,94.0,78.3,61.35
2016,12,3,12,30,0.0,82.0,5.6,9.0,82.0,68.18,52.75
2016,12,3,12,45,3.0,136.5,5.45,9.0,138.5,120.27,97.09
2016,12,3,13,0,6.0,191.0,5.3,9.0,195.0,176.63,144.57
2016,12,3,13,15,3.0,176.5,5.1,9.0,178.5,159.34,129.96
2016,12,3,13,30,0.0,162.0,4.9,9.0,162.0,142.36,115.67
2016,12,3,13,45,0.0,112.0,4.75,9.0,112.0,94.84,75.63
2016,12,3,14,0,0.0,62.0,4.6,9.0,62.0,51.42,38.68
2016,12,3,14,15,0.0,65.5,4.4,9.0,65.5,54.33,41.28
2016,12,3,14,30,0.0,69.0,4.2,9.0,69.0,57.23,43.87
2016,12,3,14,45,0.0,46.5,4.05,9.0,46.5,38.48,27.77
2016,12,3,15,0,0.0,24.0,3.9,9.0,24.0,19.81,11.62
2016,12,3,15,15,0.0,21.5,3.55,9.0,21.5,17.73,9.86
2016,12,3,15,30,0.0,19.0,3.2,9.0,19.0,15.65,8.07
2016,12,3,15,45,0.0,16.5,2.9,9.0,16.5,13.58,6.28
2016,12,3,16,0,0.0,14.0,2.6,9.0,14.0,11.51,4.46
2016,12,3,16,15,0.0,11.0,2.35,9.0,11.0,9.04,2.27
2016,12,3,16,30,0.0,8.0,2.1,9.0,8.0,6.57,0.06
2016,12,3,16,45,0.0,5.5,1.85,9.0,5.5,4.51,0.0
2016,12,3,17,0,0.0,3.0,1.6,9.0,3.0,2.46,0.0
2016,12,3,17,15,0.0,1.5,1.6,8.5,1.5,1.23,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.28,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.56,0.0
2016,12,4,7,45,0.0,9.5,4.2,8.0,9.5,7.8,0.47
2016,12,4,8,0,0.0,16.0,4.3,8.0,16.0,13.16,5.59
2016,12,4,8,15,0.0,24.0,4.45,8.0,24.0,19.77,11.55
2016,12,4,8,30,0.0,32.0,4.6,8.0,32.0,26.4,17.49
2016,12,4,8,45,0.0,40.0,4.75,8.5,40.0,33.04,23.34
2016,12,4,9,0,0.0,48.0,4.9,9.0,48.0,39.69,29.1
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,23.09,14.57
2016,12,4,9,30,0.0,8.0,5.2,9.0,8.0,6.59,0.1
2016,12,4,9,45,0.0,18.0,5.4,9.5,18.0,14.84,7.27
2016,12,4,10,0,0.0,28.0,5.6,10.0,28.0,23.13,14.39
2016,12,4,10,15,0.0,61.5,5.3,10.0,61.5,50.97,38.34
2016,12,4,10,30,0.0,95.0,5.0,10.0,95.0,79.58,62.71
2016,12,4,10,45,0.0,107.0,4.7,10.0,107.0,90.43,71.79
2016,12,4,11,0,0.0,119.0,4.4,10.0,119.0,101.39,80.94
2016,12,4,11,15,5.0,159.5,4.5,10.0,162.5,144.84,117.63
2016,12,4,11,30,10.0,200.0,4.6,10.0,206.0,190.22,155.51
2016,12,4,11,45,5.0,182.5,4.7,10.0,186.0,167.18,135.96
2016,12,4,12,0,0.0,165.0,4.8,10.0,166.0,144.68,116.91
2016,12,4,12,15,0.0,143.5,4.95,10.0,144.0,123.87,99.5
2016,12,4,12,30,0.0,122.0,5.1,10.0,122.0,103.71,82.56
2016,12,4,12,45,0.0,132.0,5.35,10.0,132.0,113.05,90.48
2016,12,4,13,0,0.0,142.0,5.6,10.0,142.0,122.58,98.55
2016,12,4,13,15,0.0,111.5,5.6,10.0,111.5,94.18,74.65
2016,12,4,13,30,0.0,81.0,5.6,10.0,81.0,67.31,51.94
2016,12,4,13,45,0.0,61.5,5.7,10.5,61.5,51.02,38.05
2016,12,4,14,0,0.0,42.0,5.8,11.0,42.0,34.78,24.17
2016,12,4,14,15,21.0,122.0,5.6,11.0,132.0,133.21,108.85
2016,12,4,14,30,42.0,202.0,5.4,11.0,222.0,242.63,201.2
2016,12,4,14,45,21.0,158.5,5.2,11.0,168.5,160.85,132.26
2016,12,4,15,0,0.0,115.0,5.0,11.0,115.0,99.95,80.2
2016,12,4,15,15,0.0,103.5,4.8,10.5,103.5,89.57,71.7
2016,12,4,15,30,0.0,92.0,4.6,10.0,92.0,79.27,63.14
2016,12,4,15,45,0.0,79.5,4.4,10.0,79.5,68.04,53.55
2016,12,4,16,0,0.0,67.0,4.2,10.0,67.0,56.88,43.89
2016,12,4,16,15,0.0,54.0,4.05,9.5,54.0,45.25,33.78
2016,12,4,16,30,0.0,41.0,3.9,9.0,41.0,33.91,23.76
2016,12,4,16,45,0.0,28.5,3.8,9.0,28.5,23.53,14.45
2016,12,4,17,0,0.0,16.0,3.7,9.0,16.0,13.17,4.95
2016,12,4,17,15,0.0,8.0,3.7,9.0,8.0,6.57,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.85,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.9,7.0,3.0,2.56,0.0
2016,12,5,7,45,0.0,10.0,3.0,7.0,10.0,8.21,0.74
2016,12,5,8,0,0.0,17.0,3.1,7.0,17.0,13.99,6.33
2016,12,5,8,15,0.0,26.0,2.95,7.0,26.0,21.43,13.06
2016,12,5,8,30,0.0,35.0,2.8,7.0,35.0,28.89,19.78
2016,12,5,8,45,0.0,43.5,2.65,7.5,43.5,35.95,26.02
2016,12,5,9,0,0.0,52.0,2.5,8.0,52.0,43.02,32.17
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,48.85,37.22
2016,12,5,9,30,0.0,66.0,2.2,8.0,66.0,54.7,42.22
2016,12,5,9,45,0.0,91.0,2.1,8.5,91.0,76.86,61.17
2016,12,5,10,0,0.0,116.0,2.0,9.0,116.0,100.27,80.88
2016,12,5,10,15,0.0,105.5,1.95,9.0,105.5,89.63,71.59
2016,12,5,10,30,0.0,95.0,1.9,9.0,95.0,79.6,62.91
2016,12,5,10,45,0.0,122.0,1.85,9.0,122.0,104.51,83.95
2016,12,5,11,0,0.0,149.0,1.8,9.0,149.0,130.17,105.35
2016,12,5,11,15,6.0,177.5,1.8,9.0,181.0,163.85,133.53
2016,12,5,11,30,12.0,206.0,1.8,9.0,213.0,198.52,162.2
2016,12,5,11,45,11.0,204.5,1.85,9.5,211.0,195.65,159.29
2016,12,5,12,0,10.0,203.0,1.9,10.0,209.0,192.9,156.65
2016,12,5,12,15,5.0,170.0,1.95,10.0,173.0,154.6,124.89
2016,12,5,12,30,0.0,137.0,2.0,10.0,137.0,117.75,94.1
2016,12,5,12,45,5.0,170.0,2.15,10.0,173.0,154.65,125.18
2016,12,5,13,0,10.0,203.0,2.3,10.0,209.0,193.06,157.12
2016,12,5,13,15,16.5,212.5,2.4,10.0,222.5,209.67,171.12
2016,12,5,13,30,23.0,222.0,2.5,10.0,236.0,226.51,185.36
2016,12,5,13,45,11.5,135.5,2.6,10.5,142.5,127.96,103.36
2016,12,5,14,0,0.0,49.0,2.7,11.0,49.0,40.59,29.13
2016,12,5,14,15,0.0,76.0,2.75,11.0,76.0,63.09,48.44
2016,12,5,14,30,0.0,103.0,2.8,11.0,103.0,87.2,69.04
2016,12,5,14,45,0.0,87.0,2.85,11.0,87.0,72.67,56.8
2016,12,5,15,0,0.0,71.0,2.9,11.0,71.0,58.88,45.15
2016,12,5,15,15,0.0,64.0,2.8,11.0,64.0,53.03,40.24
2016,12,5,15,30,0.0,57.0,2.7,11.0,57.0,47.19,35.3
2016,12,5,15,45,319.5,61.5,2.65,11.0,150.5,306.65,262.22
2016,12,5,16,0,639.0,66.0,2.6,11.0,244.0,508.3,426.19
2016,12,5,16,15,577.5,59.5,2.3,10.5,197.0,432.16,360.43
2016,12,5,16,30,516.0,53.0,2.0,10.0,150.0,360.89,298.24
2016,12,5,16,45,429.0,42.0,1.7,10.0,106.5,278.18,224.48
2016,12,5,17,0,342.0,31.0,1.4,10.0,63.0,204.75,153.09
2016,12,5,17,15,171.0,15.5,1.4,9.5,31.5,93.8,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,6.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,6.0,22.0,86.54,0.0
2016,12,6,7,45,365.0,25.0,4.15,6.5,63.0,202.63,145.25
2016,12,6,8,0,522.0,35.0,4.3,7.0,104.0,303.04,247.38
2016,12,6,8,15,601.0,41.5,4.55,7.5,152.5,381.17,320.26
2016,12,6,8,30,680.0,48.0,4.8,8.0,201.0,466.18,396.47
2016,12,6,8,45,731.0,52.0,5.1,8.5,249.5,537.5,459.16
2016,12,6,9,0,782.0,56.0,5.4,9.0,298.0,611.96,522.33
2016,12,6,9,15,812.5,59.0,5.55,9.0,343.0,673.29,571.97
2016,12,6,9,30,843.0,62.0,5.7,9.0,388.0,735.1,620.52
2016,12,6,9,45,864.5,64.0,5.85,9.5,428.0,780.92,654.46
2016,12,6,10,0,886.0,66.0,6.0,10.0,468.0,832.82,692.64
2016,12,6,10,15,900.0,68.0,5.95,10.5,502.0,876.98,723.32
2016,12,6,10,30,914.0,70.0,5.9,11.0,536.0,919.11,752.02
2016,12,6,10,45,924.0,71.0,5.85,11.5,562.5,953.95,774.89
2016,12,6,11,0,934.0,72.0,5.8,12.0,589.0,986.05,795.54
2016,12,6,11,15,658.5,158.0,5.7,12.0,528.5,858.21,698.28
2016,12,6,11,30,383.0,244.0,5.6,12.0,468.0,668.12,547.42
2016,12,6,11,45,195.0,219.0,5.5,12.5,333.0,433.71,358.07
2016,12,6,12,0,7.0,194.0,5.4,13.0,198.0,180.79,145.54
2016,12,6,12,15,6.0,190.0,5.3,13.0,193.5,175.62,141.49
2016,12,6,12,30,5.0,186.0,5.2,13.0,189.0,170.57,137.26
2016,12,6,12,45,12.0,205.0,5.15,13.5,212.5,197.03,159.08
2016,12,6,13,0,19.0,224.0,5.1,14.0,236.0,224.06,181.18
2016,12,6,13,15,9.5,193.0,5.0,14.0,199.0,182.67,146.99
2016,12,6,13,30,0.0,162.0,4.9,14.0,162.0,142.52,113.65
2016,12,6,13,45,0.0,136.5,4.85,14.0,136.5,118.0,93.51
2016,12,6,14,0,0.0,111.0,4.8,14.0,111.0,94.14,73.76
2016,12,6,14,15,0.0,126.0,4.7,13.5,126.0,108.67,86.24
2016,12,6,14,30,0.0,141.0,4.6,13.0,141.0,124.08,99.49
2016,12,6,14,45,0.0,110.0,4.6,13.0,110.0,94.33,74.67
2016,12,6,15,0,0.0,79.0,4.6,13.0,79.0,65.61,50.51
2016,12,6,15,15,0.0,71.0,4.45,12.5,71.0,58.88,44.99
2016,12,6,15,30,0.0,63.0,4.3,12.0,63.0,52.19,39.45
2016,12,6,15,45,318.5,66.5,4.15,12.0,155.0,313.15,267.48
2016,12,6,16,0,637.0,70.0,4.0,12.0,247.0,512.7,430.94
2016,12,6,16,15,574.5,62.5,3.6,11.5,199.5,434.75,363.69
2016,12,6,16,30,512.0,55.0,3.2,11.0,152.0,361.77,299.73
2016,12,6,16,45,396.0,45.0,2.8,10.5,107.0,266.05,215.5
2016,12,6,17,0,280.0,35.0,2.4,10.0,62.0,182.07,136.75
2016,12,6,17,15,140.0,17.5,2.4,9.5,31.0,83.3,0.0
2016,12,6,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.5,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,19.0,61.41,0.0
2016,12,7,7,45,275.0,27.0,1.55,3.5,56.5,166.35,117.42
2016,12,7,8,0,410.0,40.0,1.8,4.0,94.0,260.66,213.33
2016,12,7,8,15,491.5,49.0,1.75,4.5,140.0,336.4,282.68
2016,12,7,8,30,573.0,58.0,1.7,5.0,186.0,419.9,355.79
2016,12,7,8,45,622.0,64.5,1.65,6.0,232.0,487.63,412.44
2016,12,7,9,0,671.0,71.0,1.6,7.0,278.0,558.71,469.04
2016,12,7,9,15,705.5,75.5,1.55,7.5,321.5,619.95,516.15
2016,12,7,9,30,740.0,80.0,1.5,8.0,365.0,682.33,560.87
2016,12,7,9,45,762.0,84.0,1.45,9.0,403.5,730.35,592.3
2016,12,7,10,0,784.0,88.0,1.4,10.0,442.0,782.28,625.65
2016,12,7,10,15,801.0,90.5,1.3,10.0,475.0,827.13,654.56
2016,12,7,10,30,818.0,93.0,1.2,10.0,508.0,870.33,681.64
2016,12,7,10,45,428.5,161.5,1.15,10.5,380.0,610.51,489.45
2016,12,7,11,0,39.0,230.0,1.1,11.0,252.0,271.93,218.87
2016,12,7,11,15,40.0,237.5,1.05,11.5,260.5,281.33,227.43
2016,12,7,11,30,41.0,245.0,1.0,12.0,269.0,290.89,234.19
2016,12,7,11,45,152.5,261.0,0.95,12.5,352.5,442.17,354.31
2016,12,7,12,0,264.0,277.0,0.9,13.0,436.0,596.44,468.97
2016,12,7,12,15,146.5,259.5,0.9,13.0,348.0,435.72,345.46
2016,12,7,12,30,29.0,242.0,0.9,13.0,260.0,274.64,218.57
2016,12,7,12,45,147.5,258.0,0.95,13.5,346.0,434.63,347.14
2016,12,7,13,0,266.0,274.0,1.0,14.0,432.0,593.46,466.24
2016,12,7,13,15,255.0,268.5,1.0,14.0,418.0,573.12,449.81
2016,12,7,13,30,244.0,263.0,1.0,14.0,404.0,531.2,419.72
2016,12,7,13,45,172.0,254.0,1.0,14.5,351.5,447.93,355.66
2016,12,7,14,0,100.0,245.0,1.0,15.0,299.0,347.87,277.72
2016,12,7,14,15,50.5,201.5,0.9,15.0,229.0,249.34,199.97
2016,12,7,14,30,1.0,158.0,0.8,15.0,159.0,142.31,112.75
2016,12,7,14,45,0.5,146.5,0.75,15.0,147.0,131.26,104.28
2016,12,7,15,0,0.0,135.0,0.7,15.0,135.0,120.37,95.56
2016,12,7,15,15,338.0,110.5,0.55,15.0,231.0,411.4,337.04
2016,12,7,15,30,676.0,86.0,0.4,15.0,327.0,621.41,494.04
2016,12,7,15,45,636.5,79.5,0.3,15.0,283.0,555.57,440.92
2016,12,7,16,0,597.0,73.0,0.2,15.0,239.0,491.69,391.55
2016,12,7,16,15,535.0,65.0,0.35,14.0,193.0,415.29,333.99
2016,12,7,16,30,473.0,57.0,0.5,13.0,147.0,343.85,276.91
2016,12,7,16,45,375.5,45.5,0.65,12.5,103.5,257.43,204.34
2016,12,7,17,0,278.0,34.0,0.8,12.0,60.0,181.24,134.41
2016,12,7,17,15,139.0,17.0,0.9,11.5,30.0,82.58,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,7.25,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,7.4,2.0,9.0,7.68,0.0
2016,12,8,7,45,20.5,27.5,7.55,2.0,30.5,37.65,22.35
2016,12,8,8,0,41.0,46.0,7.7,2.0,52.0,68.59,53.63
2016,12,8,8,15,59.0,67.0,7.85,2.0,78.5,102.4,85.09
2016,12,8,8,30,77.0,88.0,8.0,2.0,105.0,147.42,126.3
2016,12,8,8,45,98.0,106.5,8.15,2.5,133.0,183.61,159.25
2016,12,8,9,0,119.0,125.0,8.3,3.0,161.0,221.88,193.49
2016,12,8,9,15,64.0,131.5,8.3,3.0,151.0,179.35,154.98
2016,12,8,9,30,9.0,138.0,8.3,3.0,141.0,133.23,112.6
2016,12,8,9,45,185.5,156.0,8.35,3.5,239.0,319.54,279.81
2016,12,8,10,0,362.0,174.0,8.4,4.0,337.0,510.35,445.4
2016,12,8,10,15,355.0,193.5,8.3,4.0,363.0,539.52,468.33
2016,12,8,10,30,348.0,213.0,8.2,4.0,389.0,567.18,490.04
2016,12,8,10,45,179.5,203.5,8.15,4.5,294.5,389.4,335.46
2016,12,8,11,0,11.0,194.0,8.1,5.0,200.0,186.48,156.07
2016,12,8,11,15,12.0,200.0,8.0,4.5,207.0,193.09,161.97
2016,12,8,11,30,13.0,206.0,7.9,4.0,214.0,199.85,167.9
2016,12,8,11,45,8.0,193.5,7.85,4.0,198.5,181.65,151.97
2016,12,8,12,0,3.0,181.0,7.8,4.0,183.0,163.79,136.37
2016,12,8,12,15,22.5,218.0,7.7,4.0,231.5,221.22,186.3
2016,12,8,12,30,42.0,255.0,7.6,4.0,280.0,303.46,256.57
2016,12,8,12,45,34.5,245.0,7.55,4.0,266.0,284.0,239.79
2016,12,8,13,0,27.0,235.0,7.5,4.0,252.0,243.99,205.76
2016,12,8,13,15,52.5,246.5,7.4,3.5,277.5,304.12,258.33
2016,12,8,13,30,78.0,258.0,7.3,3.0,303.0,343.32,293.03
2016,12,8,13,45,83.5,249.5,7.2,3.0,296.0,338.19,289.18
2016,12,8,14,0,89.0,241.0,7.1,3.0,289.0,332.87,285.26
2016,12,8,14,15,125.5,230.5,6.95,3.0,294.0,371.52,319.63
2016,12,8,14,30,162.0,220.0,6.8,3.0,299.0,388.64,335.75
2016,12,8,14,45,129.5,202.5,6.65,3.0,263.0,336.26,290.73
2016,12,8,15,0,97.0,185.0,6.5,3.0,227.0,270.08,233.64
2016,12,8,15,15,91.0,168.5,6.35,3.0,204.5,244.84,212.1
2016,12,8,15,30,85.0,152.0,6.2,3.0,182.0,220.17,190.75
2016,12,8,15,45,80.5,132.5,6.05,3.0,158.0,193.21,167.19
2016,12,8,16,0,76.0,113.0,5.9,3.0,134.0,166.68,143.62
2016,12,8,16,15,65.5,92.5,5.6,2.5,108.5,135.66,115.78
2016,12,8,16,30,55.0,72.0,5.3,2.0,83.0,105.51,88.25
2016,12,8,16,45,38.0,52.5,5.05,2.0,59.0,74.38,59.39
2016,12,8,17,0,21.0,33.0,4.8,2.0,35.0,44.19,30.81
2016,12,8,17,15,10.5,16.5,4.6,1.5,17.5,19.53,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
